Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.64,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,7.02,0.0
2016,2,12,7,45,0.0,20.0,2.3,-3.0,20.0,17.61,9.96
2016,2,12,8,0,0.0,32.0,2.3,-3.0,32.0,28.22,20.63
2016,2,12,8,15,0.0,45.5,2.25,-3.0,45.5,40.03,32.16
2016,2,12,8,30,0.0,59.0,2.2,-3.0,59.0,51.62,41.31
2016,2,12,8,45,0.0,73.0,2.15,-3.0,73.0,63.79,52.42
2016,2,12,9,0,0.0,87.0,2.1,-3.0,87.0,76.1,63.5
2016,2,12,9,15,0.0,47.0,2.0,-2.5,47.0,41.46,32.06
2016,2,12,9,30,0.0,7.0,1.9,-2.0,7.0,6.16,0.0
2016,2,12,9,45,103.5,108.0,1.8,-2.0,157.0,135.58,113.82
2016,2,12,10,0,207.0,209.0,1.7,-2.0,307.0,276.95,234.83
2016,2,12,10,15,110.0,200.0,1.5,-1.5,253.0,237.96,201.87
2016,2,12,10,30,13.0,191.0,1.3,-1.0,199.0,177.82,150.03
2016,2,12,10,45,20.0,209.5,1.15,-1.0,221.5,200.23,169.12
2016,2,12,11,0,27.0,228.0,1.0,-1.0,244.0,223.63,188.52
2016,2,12,11,15,31.5,241.0,0.9,-0.5,260.5,249.18,209.14
2016,2,12,11,30,36.0,254.0,0.8,0.0,277.0,268.59,224.38
2016,2,12,11,45,50.0,270.0,0.75,0.0,302.5,298.86,249.13
2016,2,12,12,0,64.0,286.0,0.7,0.0,328.0,330.61,274.73
2016,2,12,12,15,237.0,277.0,0.85,0.0,430.5,492.64,408.54
2016,2,12,12,30,410.0,268.0,1.0,0.0,533.0,639.71,525.05
2016,2,12,12,45,364.0,278.0,1.2,0.0,512.5,624.96,513.19
2016,2,12,13,0,318.0,288.0,1.4,0.0,492.0,606.99,500.37
2016,2,12,13,15,257.5,292.0,1.55,0.0,455.5,566.32,468.99
2016,2,12,13,30,197.0,296.0,1.7,0.0,419.0,506.13,421.91
2016,2,12,13,45,212.5,285.0,1.9,0.0,414.0,513.22,430.05
2016,2,12,14,0,228.0,274.0,2.1,0.0,409.0,519.5,437.03
2016,2,12,14,15,344.5,238.0,2.2,0.0,431.5,606.56,510.72
2016,2,12,14,30,461.0,202.0,2.3,0.0,454.0,691.74,581.15
2016,2,12,14,45,612.5,157.0,2.4,0.0,471.0,783.54,655.86
2016,2,12,15,0,764.0,112.0,2.5,0.0,488.0,863.96,718.3
2016,2,12,15,15,741.5,108.0,2.5,0.0,449.0,828.2,692.03
2016,2,12,15,30,719.0,104.0,2.5,0.0,410.0,790.03,664.79
2016,2,12,15,45,697.0,96.0,2.5,0.0,367.0,745.33,631.98
2016,2,12,16,0,675.0,88.0,2.5,0.0,324.0,698.88,597.04
2016,2,12,16,15,629.0,81.5,2.2,0.0,277.0,633.79,544.42
2016,2,12,16,30,583.0,75.0,1.9,0.0,230.0,569.13,490.79
2016,2,12,16,45,525.0,64.5,1.6,-0.5,182.5,492.34,425.78
2016,2,12,17,0,467.0,54.0,1.3,-1.0,135.0,418.23,359.65
2016,2,12,17,15,358.0,41.5,1.3,-1.0,91.5,313.38,264.85
2016,2,12,17,30,249.0,29.0,1.3,-1.0,48.0,214.79,154.72
2016,2,12,17,45,124.5,14.5,1.35,-1.5,24.0,80.25,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,193.5,9.5,3.5,-5.5,19.5,8.64,0.0
2016,2,13,7,30,387.0,19.0,3.7,-5.0,39.0,17.16,0.0
2016,2,13,7,45,515.5,27.5,3.95,-4.5,86.5,24.24,16.09
2016,2,13,8,0,644.0,36.0,4.2,-4.0,134.0,31.21,23.52
2016,2,13,8,15,712.0,41.5,4.3,-3.5,186.5,35.13,27.59
2016,2,13,8,30,780.0,47.0,4.4,-3.0,239.0,77.68,40.93
2016,2,13,8,45,821.0,51.5,4.55,-3.0,290.5,138.03,81.14
2016,2,13,9,0,862.0,56.0,4.7,-3.0,342.0,205.4,139.27
2016,2,13,9,15,890.0,59.0,4.65,-3.0,390.0,269.9,200.78
2016,2,13,9,30,918.0,62.0,4.6,-3.0,438.0,336.64,265.92
2016,2,13,9,45,936.5,64.5,4.6,-3.0,481.5,401.47,329.36
2016,2,13,10,0,955.0,67.0,4.6,-3.0,525.0,466.81,391.9
2016,2,13,10,15,969.0,68.5,4.55,-2.5,562.0,529.25,449.44
2016,2,13,10,30,983.0,70.0,4.5,-2.0,599.0,591.07,504.44
2016,2,13,10,45,993.5,71.0,4.45,-2.0,629.0,649.44,555.71
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,706.25,604.2
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,681.0,758.21,646.32
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,703.0,807.66,683.27
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,717.0,851.76,716.64
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,731.0,892.73,747.41
2016,2,13,12,15,1025.0,74.0,4.25,-0.5,736.0,927.93,771.81
2016,2,13,12,30,1026.0,74.0,4.2,0.0,741.0,959.45,793.27
2016,2,13,12,45,1021.0,76.0,4.2,0.0,737.5,984.28,811.62
2016,2,13,13,0,1016.0,78.0,4.2,0.0,734.0,1004.99,827.06
2016,2,13,13,15,1012.5,77.5,4.2,0.0,722.0,1019.9,838.37
2016,2,13,13,30,1009.0,77.0,4.2,0.0,710.0,1030.62,846.8
2016,2,13,13,45,1003.5,76.0,4.2,0.0,689.5,1034.64,850.52
2016,2,13,14,0,998.0,75.0,4.2,0.0,669.0,1034.43,851.38
2016,2,13,14,15,989.0,73.5,4.2,0.0,641.0,1026.13,846.49
2016,2,13,14,30,980.0,72.0,4.2,0.0,613.0,1013.73,838.79
2016,2,13,14,45,968.0,70.0,4.2,-0.5,577.5,993.94,827.22
2016,2,13,15,0,956.0,68.0,4.2,-1.0,542.0,970.41,812.86
2016,2,13,15,15,938.5,66.0,4.15,-1.0,500.5,938.41,790.03
2016,2,13,15,30,921.0,64.0,4.1,-1.0,459.0,903.33,764.71
2016,2,13,15,45,895.5,61.0,4.1,-1.5,412.5,857.28,732.24
2016,2,13,16,0,870.0,58.0,4.1,-2.0,366.0,809.22,697.33
2016,2,13,16,15,833.0,54.5,3.9,-2.0,315.5,757.0,655.23
2016,2,13,16,30,796.0,51.0,3.7,-2.0,265.0,696.22,605.09
2016,2,13,16,45,736.0,46.0,3.5,-2.5,212.5,616.71,538.56
2016,2,13,17,0,676.0,41.0,3.3,-3.0,160.0,539.24,470.44
2016,2,13,17,15,568.5,33.0,3.15,-3.5,111.0,431.02,370.92
2016,2,13,17,30,461.0,25.0,3.0,-4.0,62.0,329.48,250.63
2016,2,13,17,45,230.5,12.5,2.9,-4.5,31.0,135.86,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,79.0,11.0,1.85,-9.5,15.5,10.01,0.0
2016,2,14,7,30,158.0,22.0,2.1,-9.0,31.0,17.35,2.16
2016,2,14,7,45,243.0,38.0,2.4,-8.5,68.0,29.6,21.45
2016,2,14,8,0,328.0,54.0,2.7,-8.0,105.0,41.47,33.69
2016,2,14,8,15,382.5,66.5,2.7,-7.5,146.5,50.24,42.52
2016,2,14,8,30,437.0,79.0,2.7,-7.0,188.0,83.58,57.36
2016,2,14,8,45,482.5,86.0,2.7,-7.0,229.0,126.0,87.06
2016,2,14,9,0,528.0,93.0,2.7,-7.0,270.0,175.7,129.73
2016,2,14,9,15,665.0,88.0,2.6,-6.5,342.5,239.83,184.59
2016,2,14,9,30,802.0,83.0,2.5,-6.0,415.0,321.63,257.28
2016,2,14,9,45,515.0,147.0,2.45,-5.5,368.0,323.31,270.47
2016,2,14,10,0,228.0,211.0,2.4,-5.0,321.0,287.79,246.2
2016,2,14,10,15,421.5,180.5,2.3,-4.5,402.0,376.43,322.04
2016,2,14,10,30,615.0,150.0,2.2,-4.0,483.0,479.77,409.35
2016,2,14,10,45,572.5,174.0,2.1,-4.0,497.0,509.72,434.69
2016,2,14,11,0,530.0,198.0,2.0,-4.0,511.0,538.45,458.24
2016,2,14,11,15,501.0,217.0,1.85,-3.5,521.0,566.28,479.25
2016,2,14,11,30,472.0,236.0,1.7,-3.0,531.0,590.39,496.42
2016,2,14,11,45,399.0,262.0,1.6,-2.5,515.0,574.4,481.27
2016,2,14,12,0,326.0,288.0,1.5,-2.0,499.0,562.69,469.27
2016,2,14,12,15,260.5,301.0,1.45,-2.0,470.5,537.89,448.21
2016,2,14,12,30,195.0,314.0,1.4,-2.0,442.0,494.44,412.46
2016,2,14,12,45,206.0,311.5,1.35,-2.0,446.0,509.98,425.43
2016,2,14,13,0,217.0,309.0,1.3,-2.0,450.0,525.18,437.59
2016,2,14,13,15,226.0,302.5,1.35,-2.0,447.5,533.51,445.03
2016,2,14,13,30,235.0,296.0,1.4,-2.0,445.0,541.1,452.03
2016,2,14,13,45,122.5,250.5,1.45,-2.0,328.0,388.52,328.02
2016,2,14,14,0,10.0,205.0,1.5,-2.0,211.0,202.75,170.95
2016,2,14,14,15,12.5,203.5,1.5,-2.0,210.5,204.94,173.94
2016,2,14,14,30,15.0,202.0,1.5,-2.0,210.0,207.36,176.42
2016,2,14,14,45,32.0,205.5,1.55,-2.0,221.5,245.47,210.01
2016,2,14,15,0,49.0,209.0,1.6,-2.0,233.0,268.94,230.96
2016,2,14,15,15,35.0,186.5,1.55,-2.0,203.0,231.41,198.89
2016,2,14,15,30,21.0,164.0,1.5,-2.0,173.0,179.58,154.3
2016,2,14,15,45,14.5,147.0,1.5,-2.0,153.5,157.2,135.08
2016,2,14,16,0,8.0,130.0,1.5,-2.0,134.0,135.12,115.75
2016,2,14,16,15,4.0,112.0,1.45,-2.0,114.0,114.15,97.24
2016,2,14,16,30,0.0,94.0,1.4,-2.0,94.0,93.35,78.6
2016,2,14,16,45,0.0,74.0,1.4,-2.5,74.0,72.97,60.31
2016,2,14,17,0,0.0,54.0,1.4,-3.0,54.0,52.15,41.3
2016,2,14,17,15,0.0,36.5,1.4,-3.0,36.5,34.0,24.43
2016,2,14,17,30,0.0,19.0,1.4,-3.0,19.0,16.73,7.74
2016,2,14,17,45,0.0,9.5,1.4,-3.0,9.5,8.64,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.5,2.15,-5.0,2.5,2.27,0.0
2016,2,15,7,30,0.0,5.0,2.1,-5.0,5.0,4.38,0.0
2016,2,15,7,45,0.0,12.5,2.1,-5.0,12.5,10.98,4.36
2016,2,15,8,0,0.0,20.0,2.1,-5.0,20.0,17.59,10.94
2016,2,15,8,15,0.0,28.5,2.1,-5.0,28.5,25.09,18.31
2016,2,15,8,30,0.0,37.0,2.1,-5.0,37.0,32.61,24.31
2016,2,15,8,45,0.0,46.0,2.1,-5.0,46.0,40.58,31.66
2016,2,15,9,0,0.0,55.0,2.1,-5.0,55.0,48.56,38.92
2016,2,15,9,15,0.0,38.5,2.1,-4.5,38.5,33.94,25.44
2016,2,15,9,30,0.0,22.0,2.1,-4.0,22.0,19.37,12.06
2016,2,15,9,45,0.0,70.5,2.1,-4.0,70.5,62.34,50.94
2016,2,15,10,0,0.0,119.0,2.1,-4.0,119.0,105.34,89.16
2016,2,15,10,15,0.0,137.0,2.05,-4.0,137.0,121.63,103.26
2016,2,15,10,30,0.0,155.0,2.0,-4.0,155.0,138.15,117.5
2016,2,15,10,45,2.0,169.5,2.0,-4.0,171.0,152.87,130.11
2016,2,15,11,0,4.0,184.0,2.0,-4.0,187.0,167.99,143.03
2016,2,15,11,15,26.0,227.5,1.95,-3.5,244.0,224.24,191.36
2016,2,15,11,30,48.0,271.0,1.9,-3.0,301.0,293.74,249.76
2016,2,15,11,45,32.5,254.0,1.85,-3.0,274.5,268.65,227.86
2016,2,15,12,0,17.0,237.0,1.8,-3.0,248.0,231.57,196.14
2016,2,15,12,15,13.0,225.5,1.8,-3.0,234.0,218.34,184.91
2016,2,15,12,30,9.0,214.0,1.8,-3.0,220.0,204.71,173.23
2016,2,15,12,45,13.5,227.5,1.8,-3.0,236.5,222.96,188.98
2016,2,15,13,0,18.0,241.0,1.8,-3.0,253.0,241.82,205.1
2016,2,15,13,15,20.5,242.5,1.75,-3.0,256.0,247.08,209.65
2016,2,15,13,30,23.0,244.0,1.7,-3.0,259.0,252.54,214.47
2016,2,15,13,45,53.0,260.0,1.7,-3.0,292.5,317.34,270.16
2016,2,15,14,0,83.0,276.0,1.7,-3.0,326.0,368.04,313.22
2016,2,15,14,15,51.5,244.0,1.55,-2.5,274.5,303.54,258.1
2016,2,15,14,30,20.0,212.0,1.4,-2.0,223.0,222.66,189.07
2016,2,15,14,45,352.0,189.0,1.25,-2.0,367.0,557.42,475.9
2016,2,15,15,0,684.0,166.0,1.1,-2.0,511.0,855.68,703.35
2016,2,15,15,15,360.0,170.0,1.05,-2.0,350.5,537.17,454.02
2016,2,15,15,30,36.0,174.0,1.0,-2.0,190.0,219.72,187.3
2016,2,15,15,45,28.5,157.5,0.95,-2.0,169.5,195.96,168.68
2016,2,15,16,0,21.0,141.0,0.9,-2.0,149.0,158.93,136.72
2016,2,15,16,15,15.5,121.5,1.05,-2.0,127.0,134.75,115.73
2016,2,15,16,30,10.0,102.0,1.2,-2.0,105.0,110.78,94.42
2016,2,15,16,45,5.0,81.5,1.35,-2.0,83.0,86.0,71.99
2016,2,15,17,0,0.0,61.0,1.5,-2.0,61.0,61.13,49.17
2016,2,15,17,15,0.0,41.5,1.6,-2.0,41.5,40.52,30.12
2016,2,15,17,30,0.0,22.0,1.7,-2.0,22.0,19.39,10.11
2016,2,15,17,45,0.0,11.0,1.8,-2.0,11.0,10.01,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,23.5,11.5,4.5,5.5,13.0,10.46,0.0
2016,2,16,7,30,47.0,23.0,4.6,5.0,26.0,19.34,6.2
2016,2,16,7,45,111.0,41.5,4.7,4.5,57.5,32.98,23.52
2016,2,16,8,0,175.0,60.0,4.8,4.0,89.0,46.9,37.14
2016,2,16,8,15,202.5,79.5,4.75,4.0,124.0,61.0,50.6
2016,2,16,8,30,230.0,99.0,4.7,4.0,159.0,90.26,67.02
2016,2,16,8,45,256.5,116.0,4.7,4.0,194.5,125.35,93.38
2016,2,16,9,0,283.0,133.0,4.7,4.0,230.0,163.89,125.83
2016,2,16,9,15,560.5,102.0,4.7,4.5,328.0,228.86,173.08
2016,2,16,9,30,838.0,71.0,4.7,5.0,426.0,323.43,250.2
2016,2,16,9,45,863.0,73.0,4.7,5.5,469.0,386.39,308.98
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,451.12,367.95
2016,2,16,10,15,903.0,77.5,4.55,6.5,549.0,511.71,421.57
2016,2,16,10,30,918.0,80.0,4.4,7.0,586.0,571.95,472.94
2016,2,16,10,45,931.0,81.0,4.3,7.5,616.0,628.87,520.01
2016,2,16,11,0,944.0,82.0,4.2,8.0,646.0,684.61,564.52
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.0,734.52,603.87
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,782.12,639.17
2016,2,16,11,45,960.5,84.5,3.75,8.5,703.5,824.4,668.11
2016,2,16,12,0,964.0,85.0,3.6,9.0,717.0,863.7,694.39
2016,2,16,12,15,964.5,85.5,3.55,9.0,721.5,897.38,718.12
2016,2,16,12,30,965.0,86.0,3.5,9.0,726.0,927.58,739.28
2016,2,16,12,45,963.5,86.0,3.45,9.5,722.5,951.83,754.78
2016,2,16,13,0,962.0,86.0,3.4,10.0,719.0,972.26,767.6
2016,2,16,13,15,957.5,85.5,3.35,10.0,707.0,985.48,776.8
2016,2,16,13,30,953.0,85.0,3.3,10.0,695.0,994.67,783.36
2016,2,16,13,45,944.5,84.5,3.25,10.0,674.5,996.08,784.64
2016,2,16,14,0,936.0,84.0,3.2,10.0,654.0,993.46,783.33
2016,2,16,14,15,925.5,82.5,3.05,10.0,626.0,983.77,776.37
2016,2,16,14,30,915.0,81.0,2.9,10.0,598.0,970.23,766.89
2016,2,16,14,45,660.5,138.0,2.75,10.0,500.0,812.34,653.28
2016,2,16,15,0,406.0,195.0,2.6,10.0,402.0,631.72,515.94
2016,2,16,15,15,514.0,153.5,2.3,9.5,394.5,675.47,554.49
2016,2,16,15,30,622.0,112.0,2.0,9.0,387.0,719.57,588.28
2016,2,16,15,45,694.0,91.5,1.75,8.5,369.0,742.32,605.39
2016,2,16,16,0,766.0,71.0,1.5,8.0,351.0,752.3,612.58
2016,2,16,16,15,724.0,66.5,1.4,7.0,302.0,689.52,567.45
2016,2,16,16,30,682.0,62.0,1.3,6.0,253.0,632.63,525.78
2016,2,16,16,45,613.0,56.0,1.25,5.0,202.5,549.49,461.63
2016,2,16,17,0,544.0,50.0,1.2,4.0,152.0,469.73,396.33
2016,2,16,17,15,439.5,40.0,1.2,3.5,106.5,366.53,306.67
2016,2,16,17,30,335.0,30.0,1.2,3.0,61.0,272.31,212.86
2016,2,16,17,45,167.5,15.0,1.25,2.5,30.5,129.48,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,119.5,13.0,1.45,0.5,21.0,11.82,0.0
2016,2,17,7,30,239.0,26.0,1.7,1.0,42.0,21.65,9.26
2016,2,17,7,45,371.0,37.0,2.0,2.0,87.0,30.02,21.3
2016,2,17,8,0,503.0,48.0,2.3,3.0,132.0,38.17,29.41
2016,2,17,8,15,574.0,55.5,2.4,3.5,181.5,42.91,34.11
2016,2,17,8,30,645.0,63.0,2.5,4.0,231.0,84.51,48.61
2016,2,17,8,45,701.5,66.0,2.7,4.5,282.5,137.91,83.75
2016,2,17,9,0,758.0,69.0,2.9,5.0,334.0,200.6,135.65
2016,2,17,9,15,789.0,73.0,2.95,5.5,380.5,261.29,190.93
2016,2,17,9,30,820.0,77.0,3.0,6.0,427.0,324.9,249.7
2016,2,17,9,45,854.0,76.0,3.05,6.5,472.0,387.38,306.95
2016,2,17,10,0,888.0,75.0,3.1,7.0,517.0,452.61,365.18
2016,2,17,10,15,903.5,77.0,3.1,7.0,553.5,513.02,418.65
2016,2,17,10,30,919.0,79.0,3.1,7.0,590.0,573.12,470.24
2016,2,17,10,45,930.5,80.5,3.15,7.5,619.5,629.78,516.86
2016,2,17,11,0,942.0,82.0,3.2,8.0,649.0,685.13,561.02
2016,2,17,11,15,949.0,83.0,3.15,8.0,671.0,735.34,600.64
2016,2,17,11,30,956.0,84.0,3.1,8.0,693.0,783.29,635.95
2016,2,17,11,45,960.0,84.5,3.1,8.5,707.0,825.94,665.46
2016,2,17,12,0,964.0,85.0,3.1,9.0,721.0,865.66,692.53
2016,2,17,12,15,965.5,85.5,3.1,9.0,726.5,900.19,716.92
2016,2,17,12,30,967.0,86.0,3.1,9.0,732.0,931.29,738.83
2016,2,17,12,45,960.5,88.5,3.1,9.5,727.5,954.06,753.47
2016,2,17,13,0,954.0,91.0,3.1,10.0,723.0,972.86,765.41
2016,2,17,13,15,950.5,90.5,3.05,10.0,711.5,986.93,775.11
2016,2,17,13,30,947.0,90.0,3.0,10.0,700.0,997.03,782.21
2016,2,17,13,45,935.5,90.5,2.95,10.0,679.0,996.82,782.28
2016,2,17,14,0,924.0,91.0,2.9,10.0,658.0,992.58,779.81
2016,2,17,14,15,914.0,89.5,2.85,9.5,630.0,983.43,775.51
2016,2,17,14,30,904.0,88.0,2.8,9.0,602.0,970.46,768.7
2016,2,17,14,45,884.5,87.5,2.75,9.0,566.5,955.77,759.43
2016,2,17,15,0,865.0,87.0,2.7,9.0,531.0,928.05,740.94
2016,2,17,15,15,845.0,84.0,2.5,8.5,490.0,893.61,717.63
2016,2,17,15,30,825.0,81.0,2.3,8.0,449.0,856.34,692.07
2016,2,17,15,45,791.5,78.5,2.1,8.0,402.5,805.49,654.93
2016,2,17,16,0,758.0,76.0,1.9,8.0,356.0,753.05,616.12
2016,2,17,16,15,716.5,71.0,1.75,7.0,307.0,696.05,575.45
2016,2,17,16,30,675.0,66.0,1.6,6.0,258.0,633.64,528.99
2016,2,17,16,45,608.0,59.5,1.45,5.5,207.5,551.28,463.76
2016,2,17,17,0,541.0,53.0,1.3,5.0,157.0,472.06,397.59
2016,2,17,17,15,437.5,42.5,1.4,4.0,110.5,368.67,309.07
2016,2,17,17,30,334.0,32.0,1.5,3.0,64.0,274.01,217.41
2016,2,17,17,45,167.0,16.0,1.6,2.5,32.0,131.76,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,139.5,13.5,1.65,-0.5,24.0,12.28,0.0
2016,2,18,7,30,279.0,27.0,1.9,0.0,48.0,22.48,11.01
2016,2,18,7,45,391.5,39.5,2.15,0.5,93.5,32.2,23.51
2016,2,18,8,0,504.0,52.0,2.4,1.0,139.0,41.58,32.84
2016,2,18,8,15,573.5,60.5,2.5,1.5,189.5,47.01,38.22
2016,2,18,8,30,643.0,69.0,2.6,2.0,240.0,90.33,53.86
2016,2,18,8,45,686.0,75.5,2.75,2.5,289.5,145.2,91.38
2016,2,18,9,0,729.0,82.0,2.9,3.0,339.0,205.18,141.9
2016,2,18,9,15,760.5,86.5,2.7,3.5,386.0,265.38,196.75
2016,2,18,9,30,792.0,91.0,2.5,4.0,433.0,330.72,256.66
2016,2,18,9,45,811.5,95.0,2.4,4.5,474.5,391.35,312.16
2016,2,18,10,0,831.0,99.0,2.3,5.0,516.0,452.96,366.8
2016,2,18,10,15,846.5,102.0,2.15,5.0,552.0,512.34,418.34
2016,2,18,10,30,862.0,105.0,2.0,5.0,588.0,571.62,467.87
2016,2,18,10,45,870.5,108.0,1.95,5.5,616.5,626.4,511.72
2016,2,18,11,0,879.0,111.0,1.9,6.0,645.0,679.78,552.93
2016,2,18,11,15,886.0,112.5,1.85,6.0,666.5,728.96,590.69
2016,2,18,11,30,893.0,114.0,1.8,6.0,688.0,776.07,625.72
2016,2,18,11,45,894.0,116.5,1.75,6.5,700.5,817.37,653.1
2016,2,18,12,0,895.0,119.0,1.7,7.0,713.0,855.74,677.99
2016,2,18,12,15,896.0,119.0,1.7,7.0,718.0,888.32,700.35
2016,2,18,12,30,897.0,119.0,1.7,7.0,723.0,917.6,720.39
2016,2,18,12,45,915.0,109.5,1.7,7.5,723.0,939.47,734.0
2016,2,18,13,0,933.0,100.0,1.7,8.0,723.0,966.17,751.05
2016,2,18,13,15,928.5,99.5,1.65,8.0,711.0,979.1,759.24
2016,2,18,13,30,924.0,99.0,1.6,8.0,699.0,988.09,765.02
2016,2,18,13,45,911.0,100.5,1.6,8.0,677.5,987.51,765.26
2016,2,18,14,0,898.0,102.0,1.6,8.0,656.0,992.82,769.84
2016,2,18,14,15,887.5,100.0,1.55,8.0,628.5,982.74,763.22
2016,2,18,14,30,877.0,98.0,1.5,8.0,601.0,968.82,754.33
2016,2,18,14,45,857.5,97.0,1.5,8.0,565.5,944.01,738.86
2016,2,18,15,0,838.0,96.0,1.5,8.0,530.0,915.85,721.17
2016,2,18,15,15,817.0,93.0,1.4,7.5,489.0,880.84,698.42
2016,2,18,15,30,796.0,90.0,1.3,7.0,448.0,843.07,673.51
2016,2,18,15,45,763.0,86.5,1.2,7.0,402.0,797.8,641.66
2016,2,18,16,0,730.0,83.0,1.1,7.0,356.0,745.68,604.3
2016,2,18,16,15,688.5,77.5,1.05,6.0,307.0,683.19,560.93
2016,2,18,16,30,647.0,72.0,1.0,5.0,258.0,620.81,515.83
2016,2,18,16,45,585.0,64.0,0.95,4.5,208.5,540.95,453.84
2016,2,18,17,0,523.0,56.0,0.9,4.0,159.0,463.92,390.33
2016,2,18,17,15,424.0,45.0,0.95,3.0,112.5,363.29,304.63
2016,2,18,17,30,325.0,34.0,1.0,2.0,66.0,270.85,216.99
2016,2,18,17,45,162.5,17.0,1.05,1.5,33.0,131.86,0.0
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,123.0,14.5,1.9,-1.5,24.0,13.19,0.0
2016,2,19,7,30,246.0,29.0,2.0,-1.0,48.0,24.18,13.26
2016,2,19,7,45,354.5,41.5,2.1,-0.5,91.5,33.78,25.14
2016,2,19,8,0,463.0,54.0,2.2,0.0,135.0,43.05,34.38
2016,2,19,8,15,531.0,62.5,2.25,0.5,184.0,48.37,39.67
2016,2,19,8,30,599.0,71.0,2.3,1.0,233.0,90.32,55.18
2016,2,19,8,45,647.0,76.5,2.35,1.5,282.0,142.26,90.82
2016,2,19,9,0,695.0,82.0,2.4,2.0,331.0,199.95,139.34
2016,2,19,9,15,726.5,87.0,2.4,2.5,376.5,258.58,192.9
2016,2,19,9,30,758.0,92.0,2.4,3.0,422.0,320.3,249.88
2016,2,19,9,45,783.5,94.0,2.45,3.5,464.0,381.48,305.96
2016,2,19,10,0,809.0,96.0,2.5,4.0,506.0,442.17,360.31
2016,2,19,10,15,825.0,98.5,2.6,4.5,541.0,500.11,411.05
2016,2,19,10,30,841.0,101.0,2.7,5.0,576.0,558.02,460.19
2016,2,19,10,45,855.0,102.0,2.8,6.0,605.5,612.93,504.62
2016,2,19,11,0,869.0,103.0,2.9,7.0,635.0,666.97,546.94
2016,2,19,11,15,876.5,104.0,2.95,7.0,656.0,715.43,585.58
2016,2,19,11,30,884.0,105.0,3.0,7.0,677.0,761.87,621.36
2016,2,19,11,45,890.0,105.0,3.1,7.5,691.0,803.85,651.24
2016,2,19,12,0,896.0,105.0,3.2,8.0,705.0,836.96,674.38
2016,2,19,12,15,897.5,105.5,3.25,8.0,710.0,869.63,698.11
2016,2,19,12,30,899.0,106.0,3.3,8.0,715.0,899.09,719.51
2016,2,19,12,45,900.0,105.0,3.35,8.5,712.5,923.12,735.72
2016,2,19,13,0,901.0,104.0,3.4,9.0,710.0,943.64,749.49
2016,2,19,13,15,897.5,103.0,3.45,9.0,698.5,956.42,759.22
2016,2,19,13,30,894.0,102.0,3.5,9.0,687.0,965.4,766.47
2016,2,19,13,45,887.5,101.0,3.6,9.0,667.5,977.4,776.46
2016,2,19,14,0,881.0,100.0,3.7,9.0,648.0,976.11,777.09
2016,2,19,14,15,871.5,98.5,3.75,9.0,621.0,967.51,772.4
2016,2,19,14,30,862.0,97.0,3.8,9.0,594.0,955.16,765.2
2016,2,19,14,45,849.5,94.0,3.85,9.0,560.5,934.52,752.09
2016,2,19,15,0,837.0,91.0,3.9,9.0,527.0,910.44,736.54
2016,2,19,15,15,817.5,88.0,3.75,9.0,487.5,876.76,712.68
2016,2,19,15,30,798.0,85.0,3.6,9.0,448.0,840.31,686.69
2016,2,19,15,45,774.5,80.5,3.5,9.0,403.5,796.08,654.83
2016,2,19,16,0,751.0,76.0,3.4,9.0,359.0,749.88,620.96
2016,2,19,16,15,712.0,71.0,3.2,8.0,311.0,694.61,580.91
2016,2,19,16,30,673.0,66.0,3.0,7.0,263.0,634.07,535.2
2016,2,19,16,45,618.5,59.0,2.85,6.5,213.5,560.0,475.85
2016,2,19,17,0,564.0,52.0,2.7,6.0,164.0,488.21,415.33
2016,2,19,17,15,467.5,42.0,2.75,5.5,117.0,388.59,327.99
2016,2,19,17,30,371.0,32.0,2.8,5.0,70.0,297.04,240.0
2016,2,19,17,45,185.5,16.0,2.9,5.0,35.0,144.42,22.26
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,42.0,15.5,2.85,4.0,19.0,14.1,0.0
2016,2,20,7,30,84.0,31.0,2.9,4.0,38.0,24.88,14.18
2016,2,20,7,45,147.5,51.5,3.0,4.5,74.0,40.44,30.65
2016,2,20,8,0,211.0,72.0,3.1,5.0,110.0,55.57,45.12
2016,2,20,8,15,253.0,90.5,3.15,5.5,150.0,68.84,57.61
2016,2,20,8,30,295.0,109.0,3.2,6.0,190.0,102.9,74.88
2016,2,20,8,45,355.0,115.0,3.25,7.0,231.0,137.39,98.02
2016,2,20,9,0,415.0,121.0,3.3,8.0,272.0,180.24,132.0
2016,2,20,9,15,354.5,150.0,3.3,8.5,290.5,218.63,169.04
2016,2,20,9,30,294.0,179.0,3.3,9.0,309.0,249.99,199.26
2016,2,20,9,45,240.0,204.5,3.35,9.5,316.5,273.87,221.66
2016,2,20,10,0,186.0,230.0,3.4,10.0,324.0,288.18,234.82
2016,2,20,10,15,146.5,245.5,3.35,10.0,323.0,297.18,242.89
2016,2,20,10,30,107.0,261.0,3.3,10.0,322.0,296.56,242.45
2016,2,20,10,45,132.0,277.0,3.3,10.5,356.0,340.82,278.02
2016,2,20,11,0,157.0,293.0,3.3,11.0,390.0,382.35,310.89
2016,2,20,11,15,157.0,303.5,3.25,11.0,403.0,403.75,327.66
2016,2,20,11,30,157.0,314.0,3.2,11.0,416.0,424.91,344.15
2016,2,20,11,45,223.0,313.5,3.15,11.5,461.5,484.97,391.76
2016,2,20,12,0,289.0,313.0,3.1,12.0,507.0,561.33,450.69
2016,2,20,12,15,199.5,320.0,3.05,12.0,454.5,495.23,397.72
2016,2,20,12,30,110.0,327.0,3.0,12.0,402.0,421.34,338.43
2016,2,20,12,45,161.0,327.0,3.0,12.0,436.0,487.27,391.41
2016,2,20,13,0,212.0,327.0,3.0,12.0,470.0,540.98,433.95
2016,2,20,13,15,254.5,314.5,3.0,12.0,483.5,590.3,472.58
2016,2,20,13,30,297.0,302.0,3.0,12.0,497.0,623.63,499.23
2016,2,20,13,45,177.5,289.0,3.05,12.5,405.0,484.57,390.14
2016,2,20,14,0,58.0,276.0,3.1,13.0,313.0,342.42,275.77
2016,2,20,14,15,80.5,271.5,3.1,13.0,320.0,362.13,293.24
2016,2,20,14,30,103.0,267.0,3.1,13.0,327.0,381.8,310.09
2016,2,20,14,45,205.0,245.0,3.1,13.0,355.5,471.76,384.84
2016,2,20,15,0,307.0,223.0,3.1,13.0,384.0,558.71,455.57
2016,2,20,15,15,279.0,208.5,3.1,13.0,346.5,513.8,420.8
2016,2,20,15,30,251.0,194.0,3.1,13.0,309.0,468.66,386.1
2016,2,20,15,45,214.0,185.5,3.1,13.0,277.0,407.44,337.85
2016,2,20,16,0,177.0,177.0,3.1,13.0,245.0,365.47,303.96
2016,2,20,16,15,159.0,155.5,3.05,12.5,210.5,322.47,269.74
2016,2,20,16,30,141.0,134.0,3.0,12.0,176.0,280.03,235.1
2016,2,20,16,45,126.0,110.0,3.0,12.0,142.5,236.56,198.37
2016,2,20,17,0,111.0,86.0,3.0,12.0,109.0,193.29,160.84
2016,2,20,17,15,76.0,62.5,2.9,11.5,76.5,137.88,112.06
2016,2,20,17,30,41.0,39.0,2.8,11.0,44.0,83.41,63.0
2016,2,20,17,45,20.5,19.5,2.7,10.5,22.0,32.7,5.12
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,36.0,16.0,2.15,6.0,19.0,14.55,0.0
2016,2,21,7,30,72.0,32.0,2.2,6.0,38.0,25.64,15.24
2016,2,21,7,45,111.5,53.0,2.25,6.5,70.0,41.47,31.43
2016,2,21,8,0,151.0,74.0,2.3,7.0,102.0,56.8,45.94
2016,2,21,8,15,183.0,94.5,2.3,7.5,138.5,71.27,59.4
2016,2,21,8,30,215.0,115.0,2.3,8.0,175.0,102.87,76.79
2016,2,21,8,45,247.0,129.0,2.3,8.5,210.0,136.05,101.07
2016,2,21,9,0,279.0,143.0,2.3,9.0,245.0,173.14,131.17
2016,2,21,9,15,246.0,167.0,2.3,9.5,265.5,206.09,161.43
2016,2,21,9,30,213.0,191.0,2.3,10.0,286.0,233.81,186.74
2016,2,21,9,45,211.0,211.0,2.3,10.5,312.5,266.53,214.65
2016,2,21,10,0,209.0,231.0,2.3,11.0,339.0,299.12,241.79
2016,2,21,10,15,173.5,249.0,2.4,11.5,342.5,313.51,253.81
2016,2,21,10,30,138.0,267.0,2.5,12.0,346.0,324.06,262.06
2016,2,21,10,45,176.5,280.0,2.6,12.5,386.0,369.9,298.58
2016,2,21,11,0,215.0,293.0,2.7,13.0,426.0,419.4,337.48
2016,2,21,11,15,251.0,298.0,2.85,13.5,459.0,462.63,371.25
2016,2,21,11,30,287.0,303.0,3.0,14.0,492.0,518.29,414.08
2016,2,21,11,45,319.5,302.5,3.2,14.5,516.0,558.88,445.22
2016,2,21,12,0,352.0,302.0,3.4,15.0,540.0,600.71,477.12
2016,2,21,12,15,301.5,315.0,3.6,15.5,520.5,588.36,466.24
2016,2,21,12,30,251.0,328.0,3.8,16.0,501.0,558.01,442.13
2016,2,21,12,45,191.5,329.5,4.0,16.5,461.0,517.04,409.51
2016,2,21,13,0,132.0,331.0,4.2,17.0,421.0,472.65,373.9
2016,2,21,13,15,66.0,214.0,4.35,17.0,259.0,271.9,217.27
2016,2,21,13,30,0.0,97.0,4.5,17.0,97.0,86.15,65.53
2016,2,21,13,45,0.0,126.5,4.7,17.5,126.5,113.86,88.27
2016,2,21,14,0,0.0,156.0,4.9,18.0,156.0,142.68,111.65
2016,2,21,14,15,7.5,183.0,4.85,18.0,187.5,177.6,140.4
2016,2,21,14,30,15.0,210.0,4.8,18.0,219.0,214.26,170.45
2016,2,21,14,45,152.5,219.5,4.8,18.0,300.5,390.76,316.49
2016,2,21,15,0,290.0,229.0,4.8,18.0,382.0,550.52,444.63
2016,2,21,15,15,343.0,201.0,4.7,17.5,369.0,562.83,456.98
2016,2,21,15,30,396.0,173.0,4.6,17.0,356.0,588.93,480.16
2016,2,21,15,45,372.0,161.0,4.5,16.5,319.5,528.8,434.98
2016,2,21,16,0,348.0,149.0,4.4,16.0,283.0,486.37,402.78
2016,2,21,16,15,325.0,131.5,4.3,15.5,244.0,437.54,364.79
2016,2,21,16,30,302.0,114.0,4.2,15.0,205.0,389.0,325.98
2016,2,21,16,45,269.0,96.0,4.1,15.0,166.0,332.99,279.08
2016,2,21,17,0,236.0,78.0,4.0,15.0,127.0,278.73,232.3
2016,2,21,17,15,180.5,59.0,4.0,15.0,90.5,210.33,172.27
2016,2,21,17,30,125.0,40.0,4.0,15.0,54.0,146.07,113.82
2016,2,21,17,45,62.5,20.0,4.0,15.0,27.0,70.92,24.97
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.5,2.25,7.5,10.5,9.24,0.0
2016,2,22,7,30,0.0,21.0,2.4,8.0,21.0,18.5,9.64
