Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,0,5.0,147.0,1.2,4.0,149.0,145.65,121.71
2016,3,3,16,15,2.5,129.5,1.3,3.5,130.5,126.66,105.74
2016,3,3,16,30,0.0,112.0,1.4,3.0,112.0,107.81,89.74
2016,3,3,16,45,0.0,92.5,1.5,2.5,92.5,88.61,73.2
2016,3,3,17,0,0.0,73.0,1.6,2.0,73.0,69.22,56.13
2016,3,3,17,15,0.0,55.0,1.7,1.5,55.0,51.36,40.09
2016,3,3,17,30,0.0,37.0,1.8,1.0,37.0,33.12,23.51
2016,3,3,17,45,0.0,22.5,1.9,1.0,22.5,19.82,10.95
2016,3,3,18,0,0.0,8.0,2.0,1.0,8.0,7.02,0.0
2016,3,3,18,15,0.0,4.0,1.95,1.0,4.0,3.64,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.5,8.0,2.55,0.0,9.5,7.28,0.0
2016,3,4,7,0,79.0,16.0,2.8,0.0,19.0,12.59,0.0
2016,3,4,7,15,199.5,34.5,2.9,0.5,58.5,26.94,17.55
2016,3,4,7,30,320.0,53.0,3.0,1.0,98.0,40.87,31.79
2016,3,4,7,45,163.5,69.5,3.1,1.5,93.0,53.81,44.31
2016,3,4,8,0,7.0,86.0,3.2,2.0,88.0,71.84,61.28
2016,3,4,8,15,15.0,106.0,3.25,2.5,110.5,88.48,72.96
2016,3,4,8,30,23.0,126.0,3.3,3.0,133.0,107.74,88.92
2016,3,4,8,45,375.0,113.0,3.4,3.5,270.5,147.33,106.53
2016,3,4,9,0,727.0,100.0,3.5,4.0,408.0,240.89,173.65
2016,3,4,9,15,491.5,158.5,3.5,4.5,377.0,272.84,213.48
2016,3,4,9,30,256.0,217.0,3.5,5.0,346.0,275.69,224.65
2016,3,4,9,45,543.5,165.0,3.55,6.0,467.5,367.83,298.32
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,491.87,399.26
2016,3,4,10,15,845.0,116.0,3.55,7.0,625.0,551.55,450.41
2016,3,4,10,30,859.0,119.0,3.5,7.0,661.0,610.92,500.04
2016,3,4,10,45,576.0,216.0,3.5,7.5,586.5,572.14,468.0
2016,3,4,11,0,293.0,313.0,3.5,8.0,512.0,500.43,407.86
2016,3,4,11,15,336.5,312.5,3.45,8.5,547.5,549.7,446.89
2016,3,4,11,30,380.0,312.0,3.4,9.0,583.0,601.62,486.75
2016,3,4,11,45,239.5,333.0,3.35,9.5,505.0,519.98,420.07
2016,3,4,12,0,99.0,354.0,3.3,10.0,427.0,425.33,342.38
2016,3,4,12,15,122.5,360.5,3.25,10.0,451.5,471.84,379.5
2016,3,4,12,30,146.0,367.0,3.2,10.0,476.0,507.6,407.52
2016,3,4,12,45,316.5,324.5,3.15,10.0,558.0,641.6,514.61
2016,3,4,13,0,487.0,282.0,3.1,10.0,640.0,782.21,622.6
2016,3,4,13,15,258.5,285.5,3.1,10.0,475.5,563.94,453.99
2016,3,4,13,30,30.0,289.0,3.1,10.0,311.0,319.27,257.18
2016,3,4,13,45,296.5,258.0,3.1,10.0,461.0,582.58,473.62
2016,3,4,14,0,563.0,227.0,3.1,10.0,611.0,832.08,665.13
2016,3,4,14,15,446.5,253.5,3.1,10.0,550.5,750.24,600.85
2016,3,4,14,30,330.0,280.0,3.1,10.0,490.0,650.79,525.01
2016,3,4,14,45,365.0,255.0,3.1,10.0,476.0,655.52,531.7
2016,3,4,15,0,400.0,230.0,3.1,10.0,462.0,657.33,535.58
2016,3,4,15,15,200.0,178.5,3.0,9.5,294.5,403.34,334.98
2016,3,4,15,30,0.0,127.0,2.9,9.0,127.0,116.41,93.78
2016,3,4,15,45,8.0,142.5,2.8,9.0,146.0,140.96,115.62
2016,3,4,16,0,16.0,158.0,2.7,9.0,165.0,167.31,138.48
2016,3,4,16,15,339.5,123.0,2.45,8.5,240.5,456.42,387.81
2016,3,4,16,30,663.0,88.0,2.2,8.0,316.0,664.96,555.08
2016,3,4,16,45,615.5,79.5,2.0,7.5,264.5,592.56,497.12
2016,3,4,17,0,568.0,71.0,1.8,7.0,213.0,521.79,440.24
2016,3,4,17,15,487.0,60.5,1.75,6.5,162.0,428.75,362.38
2016,3,4,17,30,406.0,50.0,1.7,6.0,111.0,341.66,286.05
2016,3,4,17,45,281.5,35.0,1.65,5.5,69.0,233.35,186.5
2016,3,4,18,0,157.0,20.0,1.6,5.0,27.0,123.75,11.01
2016,3,4,18,15,78.5,10.0,1.6,4.5,13.5,44.98,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.0,9.0,1.5,-0.5,11.0,8.19,0.0
2016,3,5,7,0,86.0,18.0,1.7,0.0,22.0,14.16,0.0
2016,3,5,7,15,205.0,36.5,1.65,0.5,62.0,28.46,19.24
2016,3,5,7,30,324.0,55.0,1.6,1.0,102.0,42.34,33.25
2016,3,5,7,45,400.5,69.0,1.55,2.0,151.0,52.24,42.86
2016,3,5,8,0,477.0,83.0,1.5,3.0,200.0,61.83,51.85
2016,3,5,8,15,533.5,92.5,1.2,3.5,251.5,80.97,58.53
2016,3,5,8,30,590.0,102.0,0.9,4.0,303.0,131.82,85.81
2016,3,5,8,45,635.0,108.0,0.65,5.0,354.0,185.27,125.59
2016,3,5,9,0,680.0,114.0,0.4,6.0,405.0,244.28,174.54
2016,3,5,9,15,708.0,119.5,0.55,6.5,451.5,303.31,226.79
2016,3,5,9,30,736.0,125.0,0.7,7.0,498.0,365.07,281.22
2016,3,5,9,45,757.0,129.0,0.9,7.5,540.0,425.1,333.69
2016,3,5,10,0,778.0,133.0,1.1,8.0,582.0,486.35,385.8
2016,3,5,10,15,793.0,136.0,1.25,8.0,618.0,544.5,434.6
2016,3,5,10,30,808.0,139.0,1.4,8.0,654.0,602.57,482.1
2016,3,5,10,45,814.0,144.0,1.55,8.5,681.5,656.61,524.43
2016,3,5,11,0,820.0,149.0,1.7,9.0,709.0,707.67,563.52
2016,3,5,11,15,661.0,207.5,1.8,9.0,667.5,693.84,552.17
2016,3,5,11,30,502.0,266.0,1.9,9.0,626.0,659.29,525.12
2016,3,5,11,45,664.0,214.0,2.05,9.5,699.5,766.61,607.85
2016,3,5,12,0,826.0,162.0,2.2,10.0,773.0,873.22,685.22
2016,3,5,12,15,543.0,261.5,2.25,10.0,664.0,760.09,599.51
2016,3,5,12,30,260.0,361.0,2.3,10.0,555.0,617.27,488.58
2016,3,5,12,45,303.5,348.5,2.4,10.0,574.0,655.61,520.19
2016,3,5,13,0,347.0,336.0,2.5,10.0,593.0,694.15,550.51
2016,3,5,13,15,413.5,306.0,2.5,10.0,607.5,735.07,582.89
2016,3,5,13,30,480.0,276.0,2.5,10.0,622.0,792.32,626.5
2016,3,5,13,45,331.0,304.5,2.5,10.0,540.0,669.27,532.89
2016,3,5,14,0,182.0,333.0,2.5,10.0,458.0,542.81,434.94
2016,3,5,14,15,335.0,283.5,2.45,10.0,502.5,657.77,528.04
2016,3,5,14,30,488.0,234.0,2.4,10.0,547.0,770.19,615.07
2016,3,5,14,45,537.0,203.5,2.35,10.0,530.5,780.88,624.45
2016,3,5,15,0,586.0,173.0,2.3,10.0,514.0,794.13,636.08
2016,3,5,15,15,514.5,179.5,2.15,10.0,463.5,719.48,580.47
2016,3,5,15,30,443.0,186.0,2.0,10.0,413.0,652.4,529.76
2016,3,5,15,45,245.0,181.0,1.85,10.0,305.0,442.9,365.47
2016,3,5,16,0,47.0,176.0,1.7,10.0,197.0,229.83,189.6
2016,3,5,16,15,40.0,156.5,1.45,9.5,173.0,202.69,168.33
2016,3,5,16,30,33.0,137.0,1.2,9.0,149.0,175.87,146.25
2016,3,5,16,45,25.0,115.5,1.0,8.5,123.5,145.89,121.07
2016,3,5,17,0,17.0,94.0,0.8,8.0,98.0,106.67,87.48
2016,3,5,17,15,8.5,72.5,0.8,8.0,74.5,78.62,62.8
2016,3,5,17,30,0.0,51.0,0.8,8.0,51.0,50.7,37.96
2016,3,5,17,45,0.0,31.0,0.8,8.0,31.0,29.4,18.71
2016,3,5,18,0,0.0,11.0,0.8,8.0,11.0,9.67,0.0
2016,3,5,18,15,0.0,5.5,0.7,8.0,5.5,5.0,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,9.1,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,16.52,0.0
2016,3,6,7,15,301.5,34.5,2.45,2.5,71.0,28.23,19.12
2016,3,6,7,30,434.0,49.0,2.6,3.0,114.0,39.48,30.44
2016,3,6,7,45,519.0,58.0,2.8,3.5,166.0,45.28,36.23
2016,3,6,8,0,604.0,67.0,3.0,4.0,218.0,50.97,41.65
2016,3,6,8,15,656.0,74.0,3.15,4.5,271.5,69.43,45.47
2016,3,6,8,30,708.0,81.0,3.3,5.0,325.0,125.88,75.43
2016,3,6,8,45,746.5,85.5,3.5,6.0,377.0,184.7,120.57
2016,3,6,9,0,785.0,90.0,3.7,7.0,429.0,251.34,178.5
2016,3,6,9,15,809.5,93.5,3.65,7.5,477.0,313.44,235.47
2016,3,6,9,30,834.0,97.0,3.6,8.0,525.0,377.62,294.04
2016,3,6,9,45,850.5,101.0,3.55,8.5,567.0,440.81,350.66
2016,3,6,10,0,867.0,105.0,3.5,9.0,609.0,504.51,405.87
2016,3,6,10,15,879.5,107.0,3.35,9.0,645.0,564.43,456.83
2016,3,6,10,30,892.0,109.0,3.2,9.0,681.0,623.75,505.57
2016,3,6,10,45,611.0,209.0,3.05,9.5,608.5,592.69,479.25
2016,3,6,11,0,330.0,309.0,2.9,10.0,536.0,522.23,420.7
2016,3,6,11,15,413.0,289.5,2.7,10.0,582.5,591.24,475.19
2016,3,6,11,30,496.0,270.0,2.5,10.0,629.0,659.44,527.26
2016,3,6,11,45,489.5,279.5,2.4,10.5,639.0,688.52,546.91
2016,3,6,12,0,483.0,289.0,2.3,11.0,649.0,715.52,564.88
2016,3,6,12,15,702.0,205.5,2.1,11.0,731.0,847.13,663.34
2016,3,6,12,30,921.0,122.0,1.9,11.0,813.0,966.21,742.55
2016,3,6,12,45,580.5,242.0,1.75,11.5,677.0,813.32,630.47
2016,3,6,13,0,240.0,362.0,1.6,12.0,541.0,605.85,472.34
2016,3,6,13,15,579.0,238.5,1.5,12.0,660.5,837.71,648.76
2016,3,6,13,30,918.0,115.0,1.4,12.0,780.0,1031.72,777.71
2016,3,6,13,45,507.0,220.5,1.3,12.0,586.5,766.09,592.01
2016,3,6,14,0,96.0,326.0,1.2,12.0,393.0,431.7,339.24
2016,3,6,14,15,493.5,216.5,1.15,12.0,537.0,755.94,591.78
2016,3,6,14,30,891.0,107.0,1.1,12.0,681.0,1020.41,770.16
2016,3,6,14,45,878.0,104.5,1.1,12.0,645.0,998.5,753.19
2016,3,6,15,0,865.0,102.0,1.1,12.0,609.0,973.01,738.27
2016,3,6,15,15,847.5,99.0,1.05,11.5,567.0,939.31,718.27
2016,3,6,15,30,830.0,96.0,1.0,11.0,525.0,902.64,696.16
2016,3,6,15,45,805.0,92.0,1.0,11.0,477.5,855.37,666.1
2016,3,6,16,0,780.0,88.0,1.0,11.0,430.0,806.09,634.16
2016,3,6,16,15,746.0,83.5,0.9,10.5,379.5,752.63,598.11
2016,3,6,16,30,712.0,79.0,0.8,10.0,329.0,693.54,556.96
2016,3,6,16,45,665.0,72.0,0.75,9.5,276.5,621.41,505.28
2016,3,6,17,0,618.0,65.0,0.7,9.0,224.0,550.85,452.53
2016,3,6,17,15,541.0,56.0,0.75,8.0,172.0,460.05,381.1
2016,3,6,17,30,464.0,47.0,0.8,7.0,120.0,374.88,309.79
2016,3,6,17,45,338.5,34.0,0.9,6.5,76.5,264.83,212.14
2016,3,6,18,0,213.0,21.0,1.0,6.0,33.0,156.72,56.01
2016,3,6,18,15,106.5,10.5,1.0,5.5,16.5,58.24,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,60.0,11.0,1.6,2.0,14.0,10.01,0.0
2016,3,7,7,0,120.0,22.0,1.6,2.0,28.0,17.31,1.35
2016,3,7,7,15,238.5,39.5,1.65,2.0,70.0,30.74,21.62
2016,3,7,7,30,357.0,57.0,1.7,2.0,112.0,43.79,34.59
2016,3,7,7,45,435.5,69.5,1.8,2.5,162.5,52.53,43.12
2016,3,7,8,0,514.0,82.0,1.9,3.0,213.0,63.24,53.19
2016,3,7,8,15,568.5,91.0,2.1,3.5,265.5,82.59,57.85
2016,3,7,8,30,623.0,100.0,2.3,4.0,318.0,135.43,87.21
2016,3,7,8,45,610.5,107.0,2.5,5.0,347.0,183.1,125.66
2016,3,7,9,0,598.0,114.0,2.7,6.0,376.0,228.93,167.47
2016,3,7,9,15,602.5,127.0,2.95,7.0,415.0,282.8,216.58
2016,3,7,9,30,607.0,140.0,3.2,8.0,454.0,336.78,265.26
2016,3,7,9,45,705.0,133.5,3.45,9.0,526.5,411.18,328.1
2016,3,7,10,0,803.0,127.0,3.7,10.0,599.0,495.63,398.16
2016,3,7,10,15,817.0,130.0,3.8,10.5,634.5,555.39,448.2
2016,3,7,10,30,831.0,133.0,3.9,11.0,670.0,613.5,495.55
2016,3,7,10,45,838.5,136.5,4.05,12.0,698.0,667.46,537.5
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,719.95,577.13
2016,3,7,11,15,852.5,141.5,4.2,13.5,747.0,768.06,612.91
2016,3,7,11,30,859.0,143.0,4.2,14.0,768.0,814.08,645.6
2016,3,7,11,45,858.0,146.5,4.2,14.5,779.5,853.77,672.47
2016,3,7,12,0,857.0,150.0,4.2,15.0,791.0,890.42,696.91
2016,3,7,12,15,858.0,150.5,4.15,15.0,795.5,922.58,719.07
2016,3,7,12,30,859.0,151.0,4.1,15.0,800.0,951.49,738.9
2016,3,7,12,45,857.0,150.5,4.05,15.0,795.0,973.19,753.69
2016,3,7,13,0,855.0,150.0,4.0,15.0,790.0,991.24,766.05
2016,3,7,13,15,850.5,149.0,3.85,15.0,777.5,1002.63,773.24
2016,3,7,13,30,846.0,148.0,3.7,15.0,765.0,1010.17,777.89
2016,3,7,13,45,830.0,151.0,3.6,15.0,742.0,1006.86,775.56
2016,3,7,14,0,814.0,154.0,3.5,15.0,719.0,1007.27,776.05
2016,3,7,14,15,803.0,151.5,3.4,15.0,690.5,995.56,768.29
2016,3,7,14,30,792.0,149.0,3.3,15.0,662.0,980.22,758.27
2016,3,7,14,45,560.5,200.5,3.2,15.0,554.5,801.24,631.57
2016,3,7,15,0,329.0,252.0,3.1,15.0,447.0,616.34,491.61
2016,3,7,15,15,478.5,193.5,2.9,14.5,454.5,702.88,563.09
2016,3,7,15,30,628.0,135.0,2.7,14.0,462.0,770.59,615.94
2016,3,7,15,45,459.5,156.5,2.55,14.0,384.5,622.9,504.64
2016,3,7,16,0,291.0,178.0,2.4,14.0,307.0,474.84,388.67
2016,3,7,16,15,260.5,164.5,2.2,13.5,270.0,426.41,351.92
2016,3,7,16,30,230.0,151.0,2.0,13.0,233.0,379.39,314.86
2016,3,7,16,45,361.0,118.0,1.8,12.5,223.0,443.65,369.41
2016,3,7,17,0,492.0,85.0,1.6,12.0,213.0,481.29,400.11
2016,3,7,17,15,414.0,72.0,1.6,11.5,163.0,392.0,326.12
2016,3,7,17,30,336.0,59.0,1.6,11.0,113.0,309.39,255.32
2016,3,7,17,45,232.0,41.0,1.65,10.5,72.0,212.71,169.45
2016,3,7,18,0,128.0,23.0,1.7,10.0,31.0,115.81,49.7
2016,3,7,18,15,64.0,11.5,1.75,10.0,15.5,39.71,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,46.5,11.5,1.2,6.5,14.0,10.46,0.0
2016,3,8,7,0,93.0,23.0,1.2,7.0,28.0,18.72,4.4
2016,3,8,7,15,194.5,42.5,1.2,7.5,69.0,32.94,23.21
2016,3,8,7,30,296.0,62.0,1.2,8.0,110.0,47.37,37.05
2016,3,8,7,45,391.0,73.5,1.2,9.0,161.0,55.25,44.53
2016,3,8,8,0,486.0,85.0,1.2,10.0,212.0,62.95,51.52
2016,3,8,8,15,539.0,94.0,1.3,10.5,263.0,85.38,58.46
2016,3,8,8,30,592.0,103.0,1.4,11.0,314.0,136.29,86.57
2016,3,8,8,45,647.5,105.0,1.5,12.0,366.0,188.52,124.99
2016,3,8,9,0,703.0,107.0,1.6,13.0,418.0,247.55,173.84
2016,3,8,9,15,729.5,111.5,1.7,13.5,465.0,306.84,226.03
2016,3,8,9,30,756.0,116.0,1.8,14.0,512.0,368.59,280.0
2016,3,8,9,45,785.0,116.5,1.9,15.0,555.5,429.89,331.9
2016,3,8,10,0,814.0,117.0,2.0,16.0,599.0,494.65,384.8
2016,3,8,10,15,828.5,119.5,1.95,16.5,634.5,553.32,431.58
2016,3,8,10,30,843.0,122.0,1.9,17.0,670.0,611.74,476.42
2016,3,8,10,45,859.5,121.0,1.85,18.0,700.5,667.47,516.79
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,722.44,555.03
2016,3,8,11,15,883.0,121.0,1.65,19.0,752.0,771.47,588.93
2016,3,8,11,30,890.0,122.0,1.5,19.0,773.0,818.35,618.56
2016,3,8,11,45,898.0,120.5,1.4,19.5,787.0,854.8,639.81
2016,3,8,12,0,906.0,119.0,1.3,20.0,801.0,894.12,662.58
2016,3,8,12,15,907.5,119.5,1.35,20.0,805.5,927.04,684.18
2016,3,8,12,30,909.0,120.0,1.4,20.0,810.0,956.63,703.69
2016,3,8,12,45,912.0,117.5,1.5,20.5,807.0,980.98,719.27
2016,3,8,13,0,915.0,115.0,1.6,21.0,804.0,1001.72,732.65
2016,3,8,13,15,911.0,114.5,1.75,21.0,791.0,1014.21,742.98
2016,3,8,13,30,907.0,114.0,1.9,21.0,778.0,1022.77,750.97
2016,3,8,13,45,898.0,114.0,2.05,21.0,756.5,1023.05,753.73
2016,3,8,14,0,889.0,114.0,2.2,21.0,735.0,1030.12,761.09
2016,3,8,14,15,663.0,187.0,2.2,20.5,640.0,898.56,676.13
2016,3,8,14,30,437.0,260.0,2.2,20.0,545.0,750.41,573.11
2016,3,8,14,45,636.0,184.5,2.25,20.0,575.0,863.83,659.36
2016,3,8,15,0,835.0,109.0,2.3,20.0,605.0,954.59,722.06
2016,3,8,15,15,817.0,105.5,2.15,19.5,563.0,920.17,699.36
2016,3,8,15,30,799.0,102.0,2.0,19.0,521.0,882.9,675.83
2016,3,8,15,45,768.5,99.5,1.9,19.0,473.5,838.64,646.49
2016,3,8,16,0,738.0,97.0,1.8,19.0,426.0,787.66,612.12
2016,3,8,16,15,703.0,91.5,1.65,18.0,375.5,728.06,572.73
2016,3,8,16,30,668.0,86.0,1.5,17.0,325.0,668.16,531.94
2016,3,8,16,45,616.5,79.0,1.35,16.5,273.0,594.08,478.1
2016,3,8,17,0,565.0,72.0,1.2,16.0,221.0,521.99,423.3
2016,3,8,17,15,489.5,62.0,1.2,15.0,170.5,433.02,353.42
2016,3,8,17,30,414.0,52.0,1.2,14.0,120.0,349.57,284.28
2016,3,8,17,45,299.5,37.0,1.3,13.5,77.0,245.86,194.39
2016,3,8,18,0,185.0,22.0,1.4,13.0,34.0,145.85,73.07
2016,3,8,18,15,92.5,11.0,1.4,12.5,17.0,52.28,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,1.7,9.0,17.5,10.91,0.0
2016,3,9,7,0,177.0,24.0,1.9,10.0,35.0,18.88,6.21
2016,3,9,7,15,295.5,38.5,1.95,10.5,78.5,31.26,21.58
2016,3,9,7,30,414.0,53.0,2.0,11.0,122.0,42.3,32.15
2016,3,9,7,45,501.5,61.5,2.15,11.5,174.0,47.53,37.19
2016,3,9,8,0,589.0,70.0,2.3,12.0,226.0,52.68,41.92
2016,3,9,8,15,638.5,77.0,2.45,12.5,278.5,75.39,46.87
2016,3,9,8,30,688.0,84.0,2.6,13.0,331.0,130.88,77.28
2016,3,9,8,45,729.5,87.0,2.8,14.0,383.0,187.96,120.39
2016,3,9,9,0,771.0,90.0,3.0,15.0,435.0,253.19,175.52
2016,3,9,9,15,795.0,93.5,3.15,15.5,482.0,314.45,230.1
2016,3,9,9,30,819.0,97.0,3.3,16.0,529.0,377.73,286.14
2016,3,9,9,45,840.0,98.5,3.5,16.5,571.5,439.65,340.1
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,502.54,393.34
2016,3,9,10,15,873.5,102.5,3.8,17.5,650.0,562.57,442.62
2016,3,9,10,30,886.0,105.0,3.9,18.0,686.0,622.01,489.87
2016,3,9,10,45,751.0,161.0,4.0,18.5,668.0,639.82,502.92
2016,3,9,11,0,616.0,217.0,4.1,19.0,650.0,641.79,502.94
2016,3,9,11,15,571.0,241.5,4.1,19.0,651.5,662.49,518.21
2016,3,9,11,30,526.0,266.0,4.1,19.0,653.0,681.12,531.29
2016,3,9,11,45,513.0,276.0,4.15,19.5,659.0,706.48,548.82
2016,3,9,12,0,500.0,286.0,4.2,20.0,665.0,729.19,564.13
2016,3,9,12,15,436.5,314.0,4.2,20.0,646.0,722.85,557.96
2016,3,9,12,30,373.0,342.0,4.2,20.0,627.0,699.93,540.07
2016,3,9,12,45,457.0,307.0,4.25,20.0,654.5,768.76,592.43
2016,3,9,13,0,541.0,272.0,4.3,20.0,682.0,826.38,636.08
2016,3,9,13,15,720.5,194.0,4.25,20.0,730.5,935.6,715.87
2016,3,9,13,30,900.0,116.0,4.2,20.0,779.0,1019.52,773.11
2016,3,9,13,45,727.5,177.0,4.2,20.5,703.5,944.76,720.39
2016,3,9,14,0,555.0,238.0,4.2,21.0,628.0,839.87,645.35
2016,3,9,14,15,582.5,217.5,4.15,20.5,612.5,846.48,653.76
2016,3,9,14,30,610.0,197.0,4.1,20.0,597.0,856.64,663.64
2016,3,9,14,45,707.5,158.0,4.05,20.0,598.5,904.89,698.76
2016,3,9,15,0,805.0,119.0,4.0,20.0,600.0,938.28,723.1
2016,3,9,15,15,712.0,129.5,3.8,19.5,533.5,856.84,667.29
2016,3,9,15,30,619.0,140.0,3.6,19.0,467.0,769.1,606.57
2016,3,9,15,45,662.0,122.5,3.45,19.0,444.5,772.13,610.45
2016,3,9,16,0,705.0,105.0,3.3,19.0,422.0,769.53,609.62
2016,3,9,16,15,669.0,99.0,3.05,18.5,372.0,709.4,566.99
2016,3,9,16,30,633.0,93.0,2.8,18.0,322.0,649.09,523.6
2016,3,9,16,45,584.0,84.5,2.55,17.5,270.5,576.28,469.32
2016,3,9,17,0,535.0,76.0,2.3,17.0,219.0,505.35,413.84
2016,3,9,17,15,460.5,65.5,2.25,16.5,169.0,417.64,342.83
2016,3,9,17,30,386.0,55.0,2.2,16.0,119.0,335.33,273.23
2016,3,9,17,45,272.5,39.5,2.15,15.5,76.5,232.05,183.51
2016,3,9,18,0,159.0,24.0,2.1,15.0,34.0,134.53,73.94
2016,3,9,18,15,79.5,12.0,2.15,15.0,17.0,47.25,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.5,2.4,12.5,4.5,4.09,0.0
2016,3,10,7,0,0.0,9.0,2.6,13.0,9.0,7.9,0.0
2016,3,10,7,15,0.0,20.0,2.7,13.0,20.0,17.6,9.62
2016,3,10,7,30,0.0,31.0,2.8,13.0,31.0,27.31,18.65
2016,3,10,7,45,0.0,43.5,2.95,13.5,43.5,38.38,28.75
2016,3,10,8,0,0.0,56.0,3.1,14.0,56.0,49.46,38.71
2016,3,10,8,15,0.0,69.5,3.3,14.5,69.5,61.11,46.69
2016,3,10,8,30,0.0,83.0,3.5,15.0,83.0,72.73,56.34
2016,3,10,8,45,214.5,121.0,3.7,16.0,218.0,134.13,97.77
2016,3,10,9,0,429.0,159.0,3.9,17.0,353.0,229.4,168.17
2016,3,10,9,15,308.0,199.0,4.0,17.0,346.0,258.38,198.13
2016,3,10,9,30,187.0,239.0,4.1,17.0,339.0,271.53,213.18
2016,3,10,9,45,198.0,258.5,4.2,17.5,371.5,307.96,242.69
2016,3,10,10,0,209.0,278.0,4.3,18.0,404.0,345.74,272.8
2016,3,10,10,15,284.0,281.5,4.35,18.5,463.0,408.11,321.77
2016,3,10,10,30,359.0,285.0,4.4,19.0,522.0,475.34,374.08
2016,3,10,10,45,355.5,301.0,4.5,19.5,544.0,511.38,401.36
2016,3,10,11,0,352.0,317.0,4.6,20.0,566.0,546.52,427.52
2016,3,10,11,15,305.5,336.5,4.7,20.0,557.5,552.81,431.76
2016,3,10,11,30,259.0,356.0,4.8,20.0,549.0,554.57,432.39
2016,3,10,11,45,228.5,367.0,4.9,20.5,539.0,546.1,424.95
2016,3,10,12,0,198.0,378.0,5.0,21.0,529.0,544.26,422.24
2016,3,10,12,15,264.0,367.5,5.05,21.0,570.0,615.31,476.86
2016,3,10,12,30,330.0,357.0,5.1,21.0,611.0,677.05,524.03
2016,3,10,12,45,419.0,321.0,5.2,21.0,641.5,748.16,578.66
2016,3,10,13,0,508.0,285.0,5.3,21.0,672.0,809.35,625.94
2016,3,10,13,15,544.0,267.5,5.3,21.0,676.0,838.29,648.0
2016,3,10,13,30,580.0,250.0,5.3,21.0,680.0,865.1,668.73
2016,3,10,13,45,587.5,238.5,5.3,21.5,664.0,867.91,670.45
2016,3,10,14,0,595.0,227.0,5.3,22.0,648.0,867.75,670.3
2016,3,10,14,15,585.5,218.5,5.2,21.5,619.0,851.17,660.26
2016,3,10,14,30,576.0,210.0,5.1,21.0,590.0,831.76,648.29
2016,3,10,14,45,563.0,201.0,5.05,21.0,556.5,805.7,630.5
2016,3,10,15,0,550.0,192.0,5.0,21.0,523.0,777.24,610.96
2016,3,10,15,15,544.5,179.5,4.8,20.5,488.0,749.55,592.59
2016,3,10,15,30,539.0,167.0,4.6,20.0,453.0,719.53,572.35
2016,3,10,15,45,589.0,147.0,4.45,20.0,434.5,734.68,584.87
2016,3,10,16,0,639.0,127.0,4.3,20.0,416.0,738.45,588.61
2016,3,10,16,15,600.5,119.0,4.15,19.5,366.0,675.64,543.82
2016,3,10,16,30,562.0,111.0,4.0,19.0,316.0,612.91,498.29
2016,3,10,16,45,524.0,98.5,3.85,19.0,266.5,542.2,443.72
2016,3,10,17,0,486.0,86.0,3.7,19.0,217.0,478.12,392.41
2016,3,10,17,15,411.0,73.5,3.65,18.5,167.5,391.43,321.52
2016,3,10,17,30,336.0,61.0,3.6,18.0,118.0,311.14,253.24
2016,3,10,17,45,238.5,43.5,3.6,17.5,76.5,218.44,172.41
2016,3,10,18,0,141.0,26.0,3.6,17.0,35.0,129.35,76.02
2016,3,10,18,15,70.5,13.0,3.65,17.0,17.5,44.04,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,2.0,12.0,2.7,14.5,12.5,10.91,0.0
2016,3,11,7,0,4.0,24.0,2.7,15.0,25.0,20.89,9.66
2016,3,11,7,15,38.0,45.0,2.65,15.0,52.0,37.61,26.83
2016,3,11,7,30,72.0,66.0,2.6,15.0,79.0,52.65,40.79
2016,3,11,7,45,91.0,88.5,2.55,15.5,110.0,69.14,55.68
2016,3,11,8,0,110.0,111.0,2.5,16.0,141.0,85.15,69.84
2016,3,11,8,15,124.0,132.5,2.45,16.5,173.0,106.24,81.44
2016,3,11,8,30,138.0,154.0,2.4,17.0,205.0,135.81,102.48
2016,3,11,8,45,131.0,176.5,2.4,17.5,230.5,164.8,125.7
2016,3,11,9,0,124.0,199.0,2.4,18.0,256.0,193.27,149.12
2016,3,11,9,15,262.5,203.0,2.3,18.0,339.5,248.89,190.39
2016,3,11,9,30,401.0,207.0,2.2,18.0,423.0,323.15,248.01
2016,3,11,9,45,428.5,218.5,2.1,18.5,465.0,373.68,288.67
2016,3,11,10,0,456.0,230.0,2.0,19.0,507.0,426.95,330.56
2016,3,11,10,15,423.5,254.5,1.9,19.0,523.5,462.28,358.37
2016,3,11,10,30,391.0,279.0,1.8,19.0,540.0,489.15,378.84
2016,3,11,10,45,333.5,307.0,1.75,19.5,535.5,503.47,388.34
2016,3,11,11,0,276.0,335.0,1.7,20.0,531.0,511.93,392.88
2016,3,11,11,15,175.0,341.5,1.65,20.0,467.5,454.55,349.1
2016,3,11,11,30,74.0,348.0,1.6,20.0,404.0,385.37,295.77
2016,3,11,11,45,111.0,364.5,1.6,20.5,449.5,437.85,335.24
2016,3,11,12,0,148.0,381.0,1.6,21.0,495.0,504.97,383.83
2016,3,11,12,15,149.5,383.0,1.65,21.0,498.5,517.82,392.9
2016,3,11,12,30,151.0,385.0,1.7,21.0,502.0,530.17,402.03
2016,3,11,12,45,113.0,372.5,1.75,21.5,460.0,474.67,360.65
2016,3,11,13,0,75.0,360.0,1.8,22.0,418.0,430.68,327.45
2016,3,11,13,15,206.0,350.5,1.85,22.0,505.0,568.41,431.97
2016,3,11,13,30,337.0,341.0,1.9,22.0,592.0,710.2,534.6
2016,3,11,13,45,431.0,296.5,1.95,22.0,609.0,776.68,582.84
2016,3,11,14,0,525.0,252.0,2.0,22.0,626.0,826.78,620.45
2016,3,11,14,15,481.0,258.5,1.95,21.5,591.0,792.9,597.47
2016,3,11,14,30,437.0,265.0,1.9,21.0,556.0,756.88,573.57
2016,3,11,14,45,436.0,249.5,1.85,21.0,526.5,737.1,561.18
2016,3,11,15,0,435.0,234.0,1.8,21.0,497.0,714.98,546.99
2016,3,11,15,15,507.5,194.5,1.7,21.0,481.0,732.51,562.35
2016,3,11,15,30,580.0,155.0,1.6,21.0,465.0,750.72,576.94
2016,3,11,15,45,439.0,169.5,1.5,21.0,392.5,620.7,482.97
2016,3,11,16,0,298.0,184.0,1.4,21.0,320.0,487.67,384.18
2016,3,11,16,15,280.0,166.0,1.3,20.5,282.5,443.4,352.96
2016,3,11,16,30,262.0,148.0,1.2,20.0,245.0,399.31,320.4
2016,3,11,16,45,238.0,128.0,1.1,19.5,206.0,348.42,281.53
2016,3,11,17,0,214.0,108.0,1.0,19.0,167.0,298.64,242.33
2016,3,11,17,15,180.0,87.0,1.05,18.5,129.5,242.11,196.47
2016,3,11,17,30,146.0,66.0,1.1,18.0,92.0,188.0,150.94
2016,3,11,17,45,90.0,45.5,1.15,18.0,59.5,114.21,87.81
2016,3,11,18,0,34.0,25.0,1.2,18.0,27.0,53.25,29.79
2016,3,11,18,15,17.0,12.5,1.2,17.5,13.5,19.14,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,2.05,13.0,7.0,6.37,0.0
2016,3,12,7,0,0.0,14.0,2.1,13.0,14.0,12.31,3.88
2016,3,12,7,15,0.0,35.0,2.1,13.5,35.0,30.64,21.08
2016,3,12,7,30,0.0,56.0,2.1,14.0,56.0,47.95,36.89
2016,3,12,7,45,5.0,79.5,2.1,14.5,81.0,66.83,53.9
2016,3,12,8,0,10.0,103.0,2.1,15.0,106.0,85.42,70.35
2016,3,12,8,15,16.5,125.5,2.1,15.0,131.0,104.54,82.78
2016,3,12,8,30,23.0,148.0,2.1,15.0,156.0,125.95,99.84
2016,3,12,8,45,34.0,167.5,2.1,15.5,182.0,144.23,113.91
2016,3,12,9,0,45.0,187.0,2.1,16.0,208.0,167.35,132.02
2016,3,12,9,15,106.0,216.5,2.0,16.5,272.5,214.76,168.3
2016,3,12,9,30,167.0,246.0,1.9,17.0,337.0,270.8,211.68
2016,3,12,9,45,117.0,258.0,1.85,17.5,324.5,274.49,215.24
2016,3,12,10,0,67.0,270.0,1.8,18.0,312.0,269.73,211.43
2016,3,12,10,15,119.0,295.5,1.7,18.0,374.0,329.99,258.17
2016,3,12,10,30,171.0,321.0,1.6,18.0,436.0,394.07,306.97
2016,3,12,10,45,195.0,334.0,1.55,18.5,470.0,434.67,336.75
2016,3,12,11,0,219.0,347.0,1.5,19.0,504.0,477.4,367.7
2016,3,12,11,15,222.5,357.0,1.5,19.0,520.5,504.17,387.12
2016,3,12,11,30,226.0,367.0,1.5,19.0,537.0,530.76,406.3
2016,3,12,11,45,470.5,288.0,1.5,19.5,648.5,685.99,521.45
2016,3,12,12,0,715.0,209.0,1.5,20.0,760.0,841.82,631.12
2016,3,12,12,15,424.5,297.5,1.5,20.5,625.5,697.8,524.24
2016,3,12,12,30,134.0,386.0,1.5,21.0,491.0,515.62,388.74
2016,3,12,12,45,128.5,385.0,1.55,21.5,485.0,517.3,390.78
2016,3,12,13,0,123.0,384.0,1.6,22.0,479.0,518.13,390.87
2016,3,12,13,15,143.0,377.5,1.65,22.0,486.0,536.88,405.47
2016,3,12,13,30,163.0,371.0,1.7,22.0,493.0,555.39,419.83
2016,3,12,13,45,240.5,349.0,1.75,22.0,524.0,612.78,463.75
2016,3,12,14,0,318.0,327.0,1.8,22.0,555.0,687.92,518.98
2016,3,12,14,15,341.0,307.5,1.8,22.0,543.0,692.04,522.9
2016,3,12,14,30,364.0,288.0,1.8,22.0,531.0,694.02,526.06
2016,3,12,14,45,391.0,264.5,1.85,22.0,513.0,692.79,527.64
2016,3,12,15,0,418.0,241.0,1.9,22.0,495.0,706.6,539.49
2016,3,12,15,15,341.0,238.0,1.75,21.5,436.0,607.98,469.23
2016,3,12,15,30,264.0,235.0,1.6,21.0,377.0,529.1,411.98
2016,3,12,15,45,257.0,214.0,1.5,21.0,342.5,493.56,387.12
2016,3,12,16,0,250.0,193.0,1.4,21.0,308.0,457.12,360.91
2016,3,12,16,15,220.5,178.0,1.3,20.5,271.5,393.1,313.51
2016,3,12,16,30,191.0,163.0,1.2,20.0,235.0,347.37,278.93
2016,3,12,16,45,176.5,140.0,1.1,20.0,198.5,303.85,245.11
2016,3,12,17,0,162.0,117.0,1.0,20.0,162.0,260.76,210.73
2016,3,12,17,15,131.5,94.0,1.0,19.5,125.5,207.5,167.34
2016,3,12,17,30,101.0,71.0,1.0,19.0,89.0,156.27,124.33
2016,3,12,17,45,66.5,48.5,1.05,18.5,58.5,105.4,80.54
2016,3,12,18,0,32.0,26.0,1.1,18.0,28.0,53.86,31.68
2016,3,12,18,15,16.0,13.0,1.1,17.5,14.0,19.13,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,17.5,14.0,1.9,14.5,15.5,12.73,0.0
2016,3,13,7,0,35.0,28.0,2.1,15.0,31.0,23.47,12.97
2016,3,13,7,15,71.5,49.5,2.1,15.0,61.0,40.17,29.27
2016,3,13,7,30,108.0,71.0,2.1,15.0,91.0,56.43,44.23
2016,3,13,7,45,132.0,91.5,2.1,15.5,124.0,71.58,57.89
2016,3,13,8,0,156.0,112.0,2.1,16.0,157.0,86.34,70.88
2016,3,13,8,15,83.5,124.0,2.15,16.0,148.5,100.1,77.1
2016,3,13,8,30,11.0,136.0,2.2,16.0,140.0,115.94,91.64
2016,3,13,8,45,5.5,133.0,2.3,16.5,135.0,115.3,90.89
2016,3,13,9,0,0.0,130.0,2.4,17.0,130.0,113.08,88.83
2016,3,13,9,15,0.0,117.5,2.4,17.0,117.5,103.21,80.44
2016,3,13,9,30,0.0,105.0,2.4,17.0,105.0,92.76,71.61
2016,3,13,9,45,0.0,118.5,2.4,17.5,118.5,104.69,81.05
2016,3,13,10,0,0.0,132.0,2.4,18.0,132.0,116.72,90.44
2016,3,13,10,15,9.0,189.0,2.4,18.0,195.0,171.99,134.77
2016,3,13,10,30,18.0,246.0,2.4,18.0,258.0,229.04,179.73
2016,3,13,10,45,14.0,236.0,2.4,18.0,246.0,219.45,171.75
2016,3,13,11,0,10.0,226.0,2.4,18.0,234.0,209.13,163.38
2016,3,13,11,15,21.0,267.0,2.45,18.0,283.0,255.96,200.21
2016,3,13,11,30,32.0,308.0,2.5,18.0,332.0,313.62,244.81
2016,3,13,11,45,20.0,258.0,2.65,18.5,273.0,250.29,195.01
2016,3,13,12,0,8.0,208.0,2.8,19.0,214.0,194.75,151.07
2016,3,13,12,15,11.0,232.0,2.9,19.0,241.0,220.66,171.62
2016,3,13,12,30,14.0,256.0,3.0,19.0,268.0,247.2,192.4
2016,3,13,12,45,7.0,191.0,3.15,19.0,197.0,179.77,139.36
2016,3,13,13,0,0.0,126.0,3.3,19.0,126.0,112.83,85.97
2016,3,13,13,15,10.0,201.5,3.35,19.0,209.5,193.71,150.95
2016,3,13,13,30,20.0,277.0,3.4,19.0,293.0,278.49,217.63
2016,3,13,13,45,25.5,284.0,3.45,19.5,303.5,292.49,228.31
2016,3,13,14,0,31.0,291.0,3.5,20.0,314.0,325.25,253.57
2016,3,13,14,15,31.5,279.5,3.45,20.0,302.0,315.52,246.39
2016,3,13,14,30,32.0,268.0,3.4,20.0,290.0,305.59,239.2
2016,3,13,14,45,158.5,271.0,3.4,20.5,369.5,454.03,357.56
2016,3,13,15,0,285.0,274.0,3.4,21.0,449.0,599.82,469.13
2016,3,13,15,15,515.5,191.0,3.15,21.0,481.0,736.44,574.85
2016,3,13,15,30,746.0,108.0,2.9,21.0,513.0,849.62,655.84
2016,3,13,15,45,720.0,104.5,2.7,21.0,467.5,803.78,623.1
2016,3,13,16,0,694.0,101.0,2.5,21.0,422.0,756.41,590.27
2016,3,13,16,15,660.5,95.5,2.15,20.5,373.5,699.1,549.9
2016,3,13,16,30,627.0,90.0,1.8,20.0,325.0,641.55,508.54
2016,3,13,16,45,592.0,80.5,1.45,20.0,276.0,578.18,460.83
2016,3,13,17,0,557.0,71.0,1.1,20.0,227.0,515.69,412.07
2016,3,13,17,15,486.5,62.0,1.05,19.0,177.5,431.4,347.06
2016,3,13,17,30,416.0,53.0,1.0,18.0,128.0,352.29,282.96
2016,3,13,17,45,321.0,39.5,1.0,17.5,85.5,260.54,205.31
2016,3,13,18,0,226.0,26.0,1.0,17.0,43.0,177.04,119.8
2016,3,13,18,15,113.0,13.0,1.0,16.5,21.5,63.44,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
