Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,136.5,14.0,0.95,14.0,26.0,11.28,0.0
2016,3,14,7,0,273.0,28.0,1.0,15.0,52.0,22.64,12.77
2016,3,14,7,15,381.0,39.5,1.05,15.5,98.0,31.25,21.6
2016,3,14,7,30,489.0,51.0,1.1,16.0,144.0,39.56,29.33
2016,3,14,7,45,550.5,59.5,1.15,16.5,195.0,44.89,34.23
2016,3,14,8,0,612.0,68.0,1.2,17.0,246.0,50.03,38.76
2016,3,14,8,15,317.5,106.0,1.25,17.5,199.5,90.34,62.57
2016,3,14,8,30,23.0,144.0,1.3,18.0,153.0,123.45,96.47
2016,3,14,8,45,17.0,155.5,1.4,18.5,162.5,135.18,105.74
2016,3,14,9,0,11.0,167.0,1.5,19.0,172.0,145.93,114.22
2016,3,14,9,15,25.0,195.5,1.6,19.5,209.0,175.76,137.28
2016,3,14,9,30,39.0,224.0,1.7,20.0,246.0,207.01,161.32
2016,3,14,9,45,26.5,221.0,1.8,20.5,236.5,204.06,158.66
2016,3,14,10,0,14.0,218.0,1.9,21.0,227.0,198.34,153.74
2016,3,14,10,15,154.0,265.0,1.95,21.0,369.5,322.29,250.36
2016,3,14,10,30,294.0,312.0,2.0,21.0,512.0,463.51,357.27
2016,3,14,10,45,278.5,329.0,2.1,21.5,525.0,489.73,375.59
2016,3,14,11,0,263.0,346.0,2.2,22.0,538.0,514.09,392.77
2016,3,14,11,15,209.5,361.5,2.25,22.0,517.0,499.23,381.14
2016,3,14,11,30,156.0,377.0,2.3,22.0,496.0,486.26,370.67
2016,3,14,11,45,189.0,382.0,2.35,22.0,528.0,529.15,402.85
2016,3,14,12,0,222.0,387.0,2.4,22.0,560.0,573.88,435.82
2016,3,14,12,15,298.0,373.0,2.4,22.0,606.5,651.5,492.76
2016,3,14,12,30,374.0,359.0,2.4,22.0,653.0,720.23,542.52
2016,3,14,12,45,605.5,250.5,2.4,22.0,723.5,856.44,642.35
2016,3,14,13,0,837.0,142.0,2.4,22.0,794.0,974.84,722.27
2016,3,14,13,15,832.5,141.5,2.4,22.0,780.5,985.95,728.77
2016,3,14,13,30,828.0,141.0,2.4,22.0,767.0,993.31,734.04
2016,3,14,13,45,504.0,247.5,2.4,22.0,626.0,797.42,600.28
2016,3,14,14,0,180.0,354.0,2.4,22.0,485.0,562.86,427.92
2016,3,14,14,15,129.5,332.5,2.35,21.5,425.0,491.76,377.56
2016,3,14,14,30,79.0,311.0,2.3,21.0,365.0,401.4,310.64
2016,3,14,14,45,39.5,235.0,2.3,21.0,262.0,277.49,216.32
2016,3,14,15,0,0.0,159.0,2.3,21.0,159.0,146.07,112.52
2016,3,14,15,15,176.0,191.0,2.05,20.5,287.0,376.99,300.66
2016,3,14,15,30,352.0,223.0,1.8,20.0,415.0,595.38,467.17
2016,3,14,15,45,176.0,120.0,1.6,20.0,216.0,304.02,243.99
2016,3,14,16,0,0.0,17.0,1.4,20.0,17.0,14.98,6.81
2016,3,14,16,15,271.5,65.5,1.25,19.5,168.0,323.05,266.24
2016,3,14,16,30,543.0,114.0,1.1,19.0,319.0,596.45,475.8
2016,3,14,16,45,483.5,106.0,1.0,18.5,268.5,520.79,416.56
2016,3,14,17,0,424.0,98.0,0.9,18.0,218.0,448.67,361.49
2016,3,14,17,15,355.0,83.5,0.85,17.5,170.0,366.16,296.43
2016,3,14,17,30,286.0,69.0,0.8,17.0,122.0,289.53,233.4
2016,3,14,17,45,196.5,50.0,0.8,17.0,80.5,201.93,159.06
2016,3,14,18,0,107.0,31.0,0.8,17.0,39.0,111.33,75.77
2016,3,14,18,15,53.5,15.5,0.8,17.0,19.5,38.53,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,160.0,15.0,2.55,11.5,29.5,12.08,0.0
2016,3,15,7,0,320.0,30.0,2.8,12.0,59.0,24.37,14.69
2016,3,15,7,15,425.0,40.5,2.8,12.5,106.5,32.06,22.63
2016,3,15,7,30,530.0,51.0,2.8,13.0,154.0,39.5,29.66
2016,3,15,7,45,599.0,57.0,2.8,14.0,207.0,42.86,32.77
2016,3,15,8,0,668.0,63.0,2.8,15.0,260.0,46.21,35.67
2016,3,15,8,15,709.5,68.0,2.85,15.5,313.0,84.22,47.34
2016,3,15,8,30,751.0,73.0,2.9,16.0,366.0,141.93,81.5
2016,3,15,8,45,784.5,75.5,3.0,16.5,417.5,201.15,127.98
2016,3,15,9,0,818.0,78.0,3.1,17.0,469.0,264.07,182.28
2016,3,15,9,15,838.5,80.5,3.05,17.5,515.5,326.45,237.81
2016,3,15,9,30,859.0,83.0,3.0,18.0,562.0,392.64,295.62
2016,3,15,9,45,876.5,84.5,3.0,18.5,603.5,454.73,348.85
2016,3,15,10,0,894.0,86.0,3.0,19.0,645.0,517.21,400.59
2016,3,15,10,15,904.5,87.5,2.95,19.5,680.5,576.01,447.64
2016,3,15,10,30,915.0,89.0,2.9,20.0,716.0,633.85,492.21
2016,3,15,10,45,923.5,90.0,2.85,20.5,744.0,688.67,533.02
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,741.77,571.23
2016,3,15,11,15,936.5,92.0,2.7,21.0,792.0,789.97,603.74
2016,3,15,11,30,941.0,93.0,2.6,21.0,812.0,835.61,633.82
2016,3,15,11,45,942.5,94.0,2.55,21.5,823.5,876.03,659.04
2016,3,15,12,0,944.0,95.0,2.5,22.0,835.0,913.29,681.81
2016,3,15,12,15,944.5,95.5,2.45,22.0,838.5,945.8,702.52
2016,3,15,12,30,945.0,96.0,2.4,22.0,842.0,974.79,720.83
2016,3,15,12,45,941.5,96.5,2.35,22.0,836.5,996.36,734.26
2016,3,15,13,0,938.0,97.0,2.3,22.0,831.0,1014.0,745.24
2016,3,15,13,15,934.0,96.5,2.3,22.0,817.5,1026.08,753.29
2016,3,15,13,30,930.0,96.0,2.3,22.0,804.0,1034.13,758.94
2016,3,15,13,45,920.0,97.0,2.3,22.5,781.5,1033.91,757.98
2016,3,15,14,0,910.0,98.0,2.3,23.0,759.0,1029.68,754.68
2016,3,15,14,15,901.0,96.5,2.25,22.5,729.5,1019.62,750.15
2016,3,15,14,30,892.0,95.0,2.2,22.0,700.0,1005.72,743.31
2016,3,15,14,45,874.0,95.0,2.2,22.0,663.0,981.08,728.7
2016,3,15,15,0,856.0,95.0,2.2,22.0,626.0,963.24,718.73
2016,3,15,15,15,839.5,92.5,2.1,22.0,584.0,930.46,697.72
2016,3,15,15,30,823.0,90.0,2.0,22.0,542.0,894.78,674.84
2016,3,15,15,45,796.0,88.0,1.95,22.0,494.5,847.6,644.5
2016,3,15,16,0,769.0,86.0,1.9,22.0,447.0,798.65,612.59
2016,3,15,16,15,737.5,81.5,1.7,21.5,396.5,741.49,574.15
2016,3,15,16,30,706.0,77.0,1.5,21.0,346.0,688.34,537.75
2016,3,15,16,45,661.0,71.5,1.35,20.5,294.0,619.21,488.99
2016,3,15,17,0,616.0,66.0,1.2,20.0,242.0,551.62,439.71
2016,3,15,17,15,548.0,58.0,1.2,19.0,191.0,467.52,375.96
2016,3,15,17,30,480.0,50.0,1.2,18.0,140.0,388.35,312.34
2016,3,15,17,45,375.5,38.5,1.25,17.5,94.5,290.07,229.78
2016,3,15,18,0,271.0,27.0,1.3,17.0,49.0,203.06,144.58
2016,3,15,18,15,135.5,13.5,1.35,16.5,24.5,74.14,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,72.5,18.5,2.1,13.5,25.5,15.17,0.0
2016,3,16,7,0,145.0,37.0,2.4,14.0,51.0,29.63,19.2
2016,3,16,7,15,230.0,56.0,2.45,14.5,94.5,42.78,31.86
2016,3,16,7,30,315.0,75.0,2.5,15.0,138.0,56.37,44.33
2016,3,16,7,45,365.5,91.5,2.6,15.5,186.0,67.45,54.32
2016,3,16,8,0,416.0,108.0,2.7,16.0,234.0,78.07,63.64
2016,3,16,8,15,463.0,119.5,2.8,16.5,283.5,108.76,73.6
2016,3,16,8,30,510.0,131.0,2.9,17.0,333.0,157.64,104.23
2016,3,16,8,45,545.0,139.5,3.0,17.5,381.0,208.02,143.23
2016,3,16,9,0,580.0,148.0,3.1,18.0,429.0,262.55,188.77
2016,3,16,9,15,606.5,155.0,3.2,18.5,473.5,319.26,237.31
2016,3,16,9,30,633.0,162.0,3.3,19.0,518.0,376.53,285.96
2016,3,16,9,45,664.5,162.0,3.4,20.0,559.5,432.23,331.88
2016,3,16,10,0,696.0,162.0,3.5,21.0,601.0,490.46,378.5
2016,3,16,10,15,710.5,166.0,3.55,21.5,635.0,545.27,421.84
2016,3,16,10,30,725.0,170.0,3.6,22.0,669.0,600.14,463.94
2016,3,16,10,45,741.5,169.5,3.7,22.5,697.5,651.84,502.81
2016,3,16,11,0,758.0,169.0,3.8,23.0,726.0,703.06,540.41
2016,3,16,11,15,765.5,171.0,3.85,23.5,746.5,749.31,573.31
2016,3,16,11,30,773.0,173.0,3.9,24.0,767.0,793.8,604.28
2016,3,16,11,45,785.5,169.5,3.95,24.5,781.5,830.83,628.82
2016,3,16,12,0,798.0,166.0,4.0,25.0,796.0,869.4,653.92
2016,3,16,12,15,801.0,166.5,4.05,25.0,801.0,901.25,675.55
2016,3,16,12,30,804.0,167.0,4.1,25.0,806.0,930.14,695.2
2016,3,16,12,45,835.5,149.5,4.15,25.0,810.0,964.16,718.37
2016,3,16,13,0,867.0,132.0,4.2,25.0,814.0,995.08,739.44
2016,3,16,13,15,700.0,206.0,4.2,25.0,751.0,935.06,699.1
2016,3,16,13,30,533.0,280.0,4.2,25.0,688.0,854.69,641.73
2016,3,16,13,45,553.5,263.5,4.25,25.0,677.0,864.96,651.05
2016,3,16,14,0,574.0,247.0,4.3,25.0,666.0,872.34,657.91
2016,3,16,14,15,616.0,219.5,4.2,24.5,654.0,891.71,674.35
2016,3,16,14,30,658.0,192.0,4.1,24.0,642.0,902.98,684.19
2016,3,16,14,45,682.5,170.0,4.0,24.0,615.5,898.18,681.59
2016,3,16,15,0,707.0,148.0,3.9,24.0,589.0,888.77,676.06
2016,3,16,15,15,685.0,142.0,3.65,23.5,545.5,849.4,650.29
2016,3,16,15,30,663.0,136.0,3.4,23.0,502.0,807.82,622.93
2016,3,16,15,45,536.5,154.0,3.15,22.5,434.0,690.15,540.31
2016,3,16,16,0,410.0,172.0,2.9,22.0,366.0,586.59,463.45
2016,3,16,16,15,387.5,158.5,2.65,21.0,326.0,539.11,430.31
2016,3,16,16,30,365.0,145.0,2.4,20.0,286.0,476.01,384.3
2016,3,16,16,45,348.5,125.5,2.15,19.5,244.0,441.97,358.44
2016,3,16,17,0,332.0,106.0,1.9,19.0,202.0,392.32,319.6
2016,3,16,17,15,423.0,79.5,1.85,18.0,176.0,405.82,331.56
2016,3,16,17,30,514.0,53.0,1.8,17.0,150.0,412.81,335.2
2016,3,16,17,45,400.5,41.5,1.75,16.5,102.5,307.47,245.51
2016,3,16,18,0,287.0,30.0,1.7,16.0,55.0,213.96,155.87
2016,3,16,18,15,143.5,15.0,1.75,15.5,27.5,79.14,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,174.5,16.0,1.65,9.0,34.0,12.75,0.0
2016,3,17,7,0,349.0,32.0,1.8,10.0,68.0,25.86,16.6
2016,3,17,7,15,452.0,42.0,1.65,10.5,117.0,33.06,23.87
2016,3,17,7,30,555.0,52.0,1.5,11.0,166.0,40.05,30.5
2016,3,17,7,45,613.0,59.5,1.4,11.5,219.0,44.58,34.72
2016,3,17,8,0,671.0,67.0,1.3,12.0,272.0,48.96,38.62
2016,3,17,8,15,713.0,72.5,1.15,13.0,326.0,87.01,48.53
2016,3,17,8,30,755.0,78.0,1.0,14.0,380.0,150.1,88.09
2016,3,17,8,45,781.5,82.5,0.9,15.0,430.5,210.22,135.45
2016,3,17,9,0,808.0,87.0,0.8,16.0,481.0,273.2,188.85
2016,3,17,9,15,829.5,90.0,0.85,16.5,528.0,335.89,243.36
2016,3,17,9,30,851.0,93.0,0.9,17.0,575.0,400.18,298.24
2016,3,17,9,45,866.5,96.0,0.95,18.0,617.0,463.2,349.94
2016,3,17,10,0,882.0,99.0,1.0,19.0,659.0,527.08,400.16
2016,3,17,10,15,893.5,100.5,1.25,19.0,694.5,585.93,447.9
2016,3,17,10,30,905.0,102.0,1.5,19.0,730.0,643.92,493.85
2016,3,17,10,45,912.5,104.0,1.75,19.5,758.0,698.67,535.42
2016,3,17,11,0,920.0,106.0,2.0,20.0,786.0,751.65,574.72
2016,3,17,11,15,925.0,107.0,2.15,20.0,806.5,799.79,608.7
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,845.45,640.35
2016,3,17,11,45,931.0,109.5,2.5,20.0,838.0,885.62,668.55
2016,3,17,12,0,932.0,111.0,2.7,20.0,849.0,922.64,694.63
2016,3,17,12,15,932.0,111.0,2.8,20.0,852.0,953.91,716.03
2016,3,17,12,30,932.0,111.0,2.9,20.0,855.0,981.65,735.15
2016,3,17,12,45,931.5,110.0,3.0,20.5,850.0,1004.19,749.48
2016,3,17,13,0,931.0,109.0,3.1,21.0,845.0,1022.94,761.39
2016,3,17,13,15,926.5,108.5,3.1,21.0,831.0,1034.44,769.24
2016,3,17,13,30,922.0,108.0,3.1,21.0,817.0,1041.92,774.66
2016,3,17,13,45,912.5,108.5,3.15,21.0,794.0,1041.54,775.52
2016,3,17,14,0,903.0,109.0,3.2,21.0,771.0,1037.16,773.97
2016,3,17,14,15,794.5,146.0,3.15,20.5,712.0,982.37,739.46
2016,3,17,14,30,686.0,183.0,3.1,20.0,653.0,921.46,700.67
2016,3,17,14,45,770.5,143.0,3.1,20.0,645.5,953.92,724.8
2016,3,17,15,0,855.0,103.0,3.1,20.0,638.0,973.23,739.27
2016,3,17,15,15,838.0,100.0,2.9,20.0,596.0,939.24,716.03
2016,3,17,15,30,821.0,97.0,2.7,20.0,554.0,902.35,691.22
2016,3,17,15,45,795.5,94.5,2.55,20.0,506.0,855.74,659.93
2016,3,17,16,0,770.0,92.0,2.4,20.0,458.0,807.25,627.07
2016,3,17,16,15,738.0,87.0,2.15,19.0,407.0,753.71,591.66
2016,3,17,16,30,706.0,82.0,1.9,18.0,356.0,694.98,551.55
2016,3,17,16,45,655.5,77.0,1.65,17.5,303.0,622.1,498.71
2016,3,17,17,0,605.0,72.0,1.4,17.0,250.0,551.15,445.6
2016,3,17,17,15,537.0,64.0,1.4,16.0,198.0,467.29,380.98
2016,3,17,17,30,469.0,56.0,1.4,15.0,146.0,388.19,316.67
2016,3,17,17,45,355.5,43.5,1.45,14.5,99.5,283.94,228.5
2016,3,17,18,0,242.0,31.0,1.5,14.0,53.0,190.51,141.42
2016,3,17,18,15,121.0,15.5,1.6,13.5,26.5,69.31,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,171.5,17.5,1.35,8.0,36.0,13.97,1.03
2016,3,18,7,0,343.0,35.0,1.5,9.0,72.0,28.41,19.06
2016,3,18,7,15,444.0,46.0,1.5,9.5,122.0,36.36,26.99
2016,3,18,7,30,545.0,57.0,1.5,10.0,172.0,44.05,34.27
2016,3,18,7,45,611.0,64.0,1.55,10.5,226.5,48.02,37.98
2016,3,18,8,0,677.0,71.0,1.6,11.0,281.0,51.91,41.43
2016,3,18,8,15,718.0,76.5,1.55,12.0,335.0,92.06,52.15
2016,3,18,8,30,759.0,82.0,1.5,13.0,389.0,155.73,92.88
2016,3,18,8,45,784.0,87.5,1.5,14.0,440.0,216.77,141.68
2016,3,18,9,0,809.0,93.0,1.5,15.0,491.0,280.51,196.49
2016,3,18,9,15,830.0,96.0,1.55,15.0,538.5,343.21,252.16
2016,3,18,9,30,851.0,99.0,1.6,15.0,586.0,407.45,308.4
2016,3,18,9,45,867.0,102.0,1.65,15.5,628.0,470.77,361.92
2016,3,18,10,0,883.0,105.0,1.7,16.0,670.0,534.43,413.81
2016,3,18,10,15,894.0,107.0,1.75,16.0,705.5,593.98,461.72
2016,3,18,10,30,905.0,109.0,1.8,16.0,741.0,652.24,507.22
2016,3,18,10,45,917.0,108.5,1.85,16.5,770.0,707.63,548.4
2016,3,18,11,0,929.0,108.0,1.9,17.0,799.0,761.6,587.35
2016,3,18,11,15,934.0,109.0,1.9,17.0,819.0,810.12,620.49
2016,3,18,11,30,939.0,110.0,1.9,17.0,839.0,856.13,651.15
2016,3,18,11,45,941.5,110.0,1.95,17.5,850.5,896.35,676.86
2016,3,18,12,0,944.0,110.0,2.0,18.0,862.0,933.45,700.29
2016,3,18,12,15,944.0,110.0,2.05,18.0,865.0,965.01,721.29
2016,3,18,12,30,944.0,110.0,2.1,18.0,868.0,992.99,739.99
2016,3,18,12,45,944.5,108.5,2.15,18.0,863.0,1016.15,755.62
2016,3,18,13,0,945.0,107.0,2.2,18.0,858.0,1035.47,768.89
2016,3,18,13,15,941.5,106.5,2.15,18.0,844.5,1048.06,776.68
2016,3,18,13,30,938.0,106.0,2.1,18.0,831.0,1056.6,782.01
2016,3,18,13,45,933.0,104.5,2.05,18.5,809.5,1058.45,781.72
2016,3,18,14,0,928.0,103.0,2.0,19.0,788.0,1056.21,779.01
2016,3,18,14,15,919.5,101.5,1.9,18.5,758.5,1046.44,773.88
2016,3,18,14,30,911.0,100.0,1.8,18.0,729.0,1032.74,766.4
2016,3,18,14,45,900.0,98.0,1.7,18.0,692.5,1012.2,753.16
2016,3,18,15,0,889.0,96.0,1.6,18.0,656.0,988.07,737.73
2016,3,18,15,15,873.0,93.0,1.45,18.0,613.0,964.38,721.94
2016,3,18,15,30,857.0,90.0,1.3,18.0,570.0,927.55,697.42
2016,3,18,15,45,835.5,87.0,1.2,18.0,522.0,882.97,668.51
2016,3,18,16,0,814.0,84.0,1.1,18.0,474.0,836.2,637.9
2016,3,18,16,15,783.5,80.0,1.0,17.5,422.0,778.79,600.62
2016,3,18,16,30,753.0,76.0,0.9,17.0,370.0,720.53,561.91
2016,3,18,16,45,707.0,71.0,0.8,17.0,316.0,653.41,514.64
2016,3,18,17,0,661.0,66.0,0.7,17.0,262.0,583.59,463.86
2016,3,18,17,15,595.0,59.0,0.7,16.5,208.5,499.83,401.07
2016,3,18,17,30,529.0,52.0,0.7,16.0,155.0,420.66,337.87
2016,3,18,17,45,415.5,41.5,0.75,15.5,106.5,315.67,251.21
2016,3,18,18,0,302.0,31.0,0.8,15.0,58.0,222.32,165.66
2016,3,18,18,15,151.0,15.5,0.85,14.5,29.0,103.63,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,7.0,0.8,9.5,7.0,6.14,0.0
2016,3,19,7,0,0.0,14.0,0.9,10.0,14.0,12.3,5.11
2016,3,19,7,15,0.0,28.0,1.3,10.0,28.0,24.66,16.52
2016,3,19,7,30,0.0,42.0,1.7,10.0,42.0,37.05,27.98
2016,3,19,7,45,0.0,58.0,2.1,10.0,58.0,51.15,40.89
2016,3,19,8,0,0.0,74.0,2.5,10.0,74.0,64.62,53.05
2016,3,19,8,15,0.0,70.0,2.65,10.0,70.0,61.89,48.12
2016,3,19,8,30,0.0,66.0,2.8,10.0,66.0,58.33,44.92
2016,3,19,8,45,0.0,88.0,2.95,10.5,88.0,77.65,61.2
2016,3,19,9,0,0.0,110.0,3.1,11.0,110.0,96.58,76.88
2016,3,19,9,15,0.0,62.0,3.1,11.0,62.0,54.83,41.27
2016,3,19,9,30,0.0,14.0,3.1,11.0,14.0,12.35,4.93
2016,3,19,9,45,0.0,55.5,3.1,11.5,55.5,49.1,36.14
2016,3,19,10,0,0.0,97.0,3.1,12.0,97.0,86.01,66.92
2016,3,19,10,15,0.0,89.5,3.0,12.0,89.5,79.39,61.21
2016,3,19,10,30,0.0,82.0,2.9,12.0,82.0,72.74,55.55
2016,3,19,10,45,0.0,67.5,2.8,12.0,67.5,59.86,44.71
2016,3,19,11,0,0.0,53.0,2.7,12.0,53.0,46.99,33.89
2016,3,19,11,15,0.0,91.0,2.55,12.0,91.0,80.84,62.06
2016,3,19,11,30,0.0,129.0,2.4,12.0,129.0,115.01,90.15
2016,3,19,11,45,0.5,139.5,2.3,12.0,140.0,125.06,98.28
2016,3,19,12,0,1.0,150.0,2.2,12.0,151.0,135.22,106.52
2016,3,19,12,15,1.0,150.0,2.1,12.0,151.5,135.42,106.62
2016,3,19,12,30,1.0,150.0,2.0,12.0,152.0,135.61,106.75
2016,3,19,12,45,0.5,134.5,1.9,12.5,135.5,121.04,94.66
2016,3,19,13,0,0.0,119.0,1.8,13.0,119.0,106.41,82.56
2016,3,19,13,15,0.0,103.0,1.8,13.0,103.0,91.8,70.66
2016,3,19,13,30,0.0,87.0,1.8,13.0,87.0,77.28,58.78
2016,3,19,13,45,0.0,92.0,1.85,13.0,92.0,81.72,62.52
2016,3,19,14,0,0.0,97.0,1.9,13.0,97.0,86.25,66.34
2016,3,19,14,15,0.0,90.5,2.1,12.5,90.5,80.33,61.67
2016,3,19,14,30,0.0,84.0,2.3,12.0,84.0,74.51,57.06
2016,3,19,14,45,0.0,87.0,2.5,12.0,87.0,77.15,59.4
2016,3,19,15,0,0.0,90.0,2.7,12.0,90.0,79.8,61.75
2016,3,19,15,15,0.0,83.5,2.85,11.5,83.5,73.98,57.15
2016,3,19,15,30,0.0,77.0,3.0,11.0,77.0,68.17,52.52
2016,3,19,15,45,0.0,57.0,3.15,11.0,57.0,50.38,37.55
2016,3,19,16,0,0.0,37.0,3.3,11.0,37.0,32.65,22.48
2016,3,19,16,15,0.0,32.5,3.45,10.5,32.5,28.65,19.18
2016,3,19,16,30,0.0,28.0,3.6,10.0,28.0,24.67,15.83
2016,3,19,16,45,0.0,24.0,3.75,9.5,24.0,21.13,12.83
2016,3,19,17,0,0.0,20.0,3.9,9.0,20.0,17.59,9.78
2016,3,19,17,15,0.0,15.0,4.05,8.5,15.0,13.18,5.91
2016,3,19,17,30,0.0,10.0,4.2,8.0,10.0,8.78,2.01
2016,3,19,17,45,0.0,6.5,4.35,8.0,6.5,5.7,0.0
2016,3,19,18,0,0.0,3.0,4.5,8.0,3.0,2.63,0.0
2016,3,19,18,15,0.0,1.5,4.5,7.5,1.5,1.31,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,1.0,3.0,2.5,1.0,0.87,0.0
2016,3,20,7,0,0.0,2.0,3.1,3.0,2.0,1.75,0.0
2016,3,20,7,15,0.0,4.0,3.1,3.0,4.0,3.51,0.0
2016,3,20,7,30,0.0,6.0,3.1,3.0,6.0,5.26,0.0
2016,3,20,7,45,0.0,8.0,3.1,3.0,8.0,7.02,0.92
2016,3,20,8,0,0.0,10.0,3.1,3.0,10.0,8.79,2.57
2016,3,20,8,15,0.0,23.0,3.05,3.0,23.0,20.25,12.46
2016,3,20,8,30,0.0,36.0,3.0,3.0,36.0,31.74,22.63
2016,3,20,8,45,0.0,35.5,3.0,3.5,35.5,31.31,22.11
2016,3,20,9,0,0.0,35.0,3.0,4.0,35.0,30.89,21.6
2016,3,20,9,15,0.0,90.5,2.95,4.0,90.5,80.15,64.49
2016,3,20,9,30,0.0,146.0,2.9,4.0,146.0,128.14,105.48
2016,3,20,9,45,15.5,203.0,2.85,4.5,213.0,184.34,152.34
2016,3,20,10,0,31.0,260.0,2.8,5.0,280.0,243.94,201.21
2016,3,20,10,15,15.5,187.0,2.7,5.0,197.0,173.86,142.61
2016,3,20,10,30,0.0,114.0,2.6,5.0,114.0,101.18,81.17
2016,3,20,10,45,2.5,150.5,2.55,5.5,153.0,135.43,109.9
2016,3,20,11,0,5.0,187.0,2.5,6.0,192.0,170.31,138.61
2016,3,20,11,15,11.5,233.5,2.45,6.0,243.5,218.03,177.85
2016,3,20,11,30,18.0,280.0,2.4,6.0,295.0,267.16,217.69
2016,3,20,11,45,9.0,178.0,2.4,6.5,185.5,167.15,135.26
2016,3,20,12,0,0.0,76.0,2.4,7.0,76.0,67.52,51.76
2016,3,20,12,15,5.5,154.5,2.35,7.0,159.0,143.57,115.75
2016,3,20,12,30,11.0,233.0,2.3,7.0,242.0,222.18,180.31
2016,3,20,12,45,6.0,190.0,2.25,7.0,194.5,177.71,143.58
2016,3,20,13,0,1.0,147.0,2.2,7.0,147.0,133.17,106.73
2016,3,20,13,15,4.5,176.5,2.1,7.0,180.0,164.36,132.84
2016,3,20,13,30,8.0,206.0,2.0,7.0,213.0,196.29,159.23
2016,3,20,13,45,4.0,178.0,1.95,7.0,181.5,165.93,134.16
2016,3,20,14,0,0.0,150.0,1.9,7.0,150.0,135.58,109.04
2016,3,20,14,15,8.5,199.0,1.85,7.0,205.0,191.65,156.08
2016,3,20,14,30,17.0,248.0,1.8,7.0,260.0,250.22,204.31
2016,3,20,14,45,9.0,207.5,1.75,7.0,214.0,202.12,164.85
2016,3,20,15,0,1.0,167.0,1.7,7.0,168.0,154.48,125.56
2016,3,20,15,15,2.5,171.5,1.7,7.0,173.5,161.26,131.73
2016,3,20,15,30,4.0,176.0,1.7,7.0,179.0,168.44,138.14
2016,3,20,15,45,8.5,174.5,1.7,7.0,179.5,172.54,142.18
2016,3,20,16,0,13.0,173.0,1.7,7.0,180.0,176.92,146.48
2016,3,20,16,15,8.5,155.5,1.65,6.5,159.5,156.21,129.52
2016,3,20,16,30,4.0,138.0,1.6,6.0,139.0,135.81,112.62
2016,3,20,16,45,2.0,118.0,1.55,6.0,118.5,114.8,94.82
2016,3,20,17,0,0.0,98.0,1.5,6.0,98.0,93.85,76.79
2016,3,20,17,15,0.0,77.5,1.3,5.5,77.5,73.67,59.28
2016,3,20,17,30,0.0,57.0,1.1,5.0,57.0,53.19,41.18
2016,3,20,17,45,0.0,38.5,0.95,5.0,38.5,34.7,24.54
2016,3,20,18,0,0.0,20.0,0.8,5.0,20.0,17.61,8.96
2016,3,20,18,15,0.0,10.0,0.7,4.5,10.0,8.79,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,21.5,2.55,1.5,42.0,16.82,7.03
2016,3,21,7,0,340.0,43.0,2.9,2.0,84.0,35.14,26.1
2016,3,21,7,15,435.0,55.0,3.15,2.5,135.5,43.68,34.64
2016,3,21,7,30,530.0,67.0,3.4,3.0,187.0,51.91,42.57
2016,3,21,7,45,603.0,73.0,3.65,3.5,243.0,54.69,45.22
2016,3,21,8,0,676.0,79.0,3.9,4.0,299.0,57.52,47.74
2016,3,21,8,15,718.0,85.0,4.0,4.5,354.5,103.78,61.89
2016,3,21,8,30,760.0,91.0,4.1,5.0,410.0,164.07,102.7
2016,3,21,8,45,800.5,92.0,4.2,5.5,465.0,229.12,157.2
2016,3,21,9,0,841.0,93.0,4.3,6.0,520.0,294.06,215.78
2016,3,21,9,15,862.0,96.0,4.25,6.5,568.5,358.82,275.76
2016,3,21,9,30,883.0,99.0,4.2,7.0,617.0,425.06,336.04
2016,3,21,9,45,903.0,100.0,4.2,7.5,661.0,490.21,393.91
2016,3,21,10,0,923.0,101.0,4.2,8.0,705.0,556.64,450.9
2016,3,21,10,15,933.0,103.0,4.15,8.0,740.5,617.33,502.24
2016,3,21,10,30,943.0,105.0,4.1,8.0,776.0,676.9,551.09
2016,3,21,10,45,950.0,106.5,4.1,8.5,804.5,732.65,594.73
2016,3,21,11,0,957.0,108.0,4.1,9.0,833.0,786.45,635.59
2016,3,21,11,15,961.0,109.0,4.1,9.0,852.5,835.31,670.83
2016,3,21,11,30,965.0,110.0,4.1,9.0,872.0,881.48,703.76
2016,3,21,11,45,965.5,111.5,4.1,9.5,883.0,922.34,731.35
2016,3,21,12,0,966.0,113.0,4.1,10.0,894.0,959.87,756.29
2016,3,21,12,15,966.0,113.0,4.1,10.0,897.0,991.94,778.61
2016,3,21,12,30,966.0,113.0,4.1,10.0,900.0,1020.34,798.37
2016,3,21,12,45,967.0,111.0,4.15,10.5,894.5,1043.79,813.56
2016,3,21,13,0,968.0,109.0,4.2,11.0,889.0,1063.32,826.1
2016,3,21,13,15,964.0,108.5,4.2,11.0,874.5,1075.54,834.88
2016,3,21,13,30,960.0,108.0,4.2,11.0,860.0,1083.61,841.0
2016,3,21,13,45,956.5,105.5,4.2,11.0,838.0,1085.77,843.24
2016,3,21,14,0,953.0,103.0,4.2,11.0,816.0,1083.73,842.79
2016,3,21,14,15,944.5,101.5,4.15,11.0,785.5,1073.65,836.62
2016,3,21,14,30,936.0,100.0,4.1,11.0,755.0,1059.54,827.87
2016,3,21,14,45,924.5,97.5,4.05,11.0,717.5,1037.4,813.65
2016,3,21,15,0,913.0,95.0,4.0,11.0,680.0,1011.57,796.97
2016,3,21,15,15,897.5,92.5,3.9,10.5,636.0,978.45,776.25
2016,3,21,15,30,882.0,90.0,3.8,10.0,592.0,951.68,760.06
2016,3,21,15,45,859.0,87.0,3.7,10.0,543.0,904.85,727.74
2016,3,21,16,0,836.0,84.0,3.6,10.0,494.0,855.85,693.63
2016,3,21,16,15,806.5,80.5,3.25,9.5,441.0,798.96,652.92
2016,3,21,16,30,777.0,77.0,2.9,9.0,388.0,741.07,610.7
2016,3,21,16,45,733.0,72.0,2.6,9.0,332.5,669.74,556.3
2016,3,21,17,0,689.0,67.0,2.3,9.0,277.0,604.45,505.24
2016,3,21,17,15,625.0,60.0,2.1,8.0,222.5,520.58,438.54
2016,3,21,17,30,561.0,53.0,1.9,7.0,168.0,441.06,371.51
2016,3,21,17,45,456.5,43.0,1.7,6.0,118.0,340.0,283.53
2016,3,21,18,0,352.0,33.0,1.5,5.0,68.0,249.38,198.43
2016,3,21,18,15,176.0,16.5,1.5,4.5,34.0,118.36,11.18
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,6.5,0.95,1.0,6.5,0.0,0.0
2016,3,22,6,30,0.0,13.0,1.0,2.0,13.0,11.82,0.0
2016,3,22,6,45,192.0,27.0,1.1,3.0,51.5,21.15,11.11
2016,3,22,7,0,384.0,41.0,1.2,4.0,90.0,33.11,24.22
2016,3,22,7,15,477.0,51.5,1.2,4.5,141.5,40.43,31.5
2016,3,22,7,30,570.0,62.0,1.2,5.0,193.0,47.5,38.27
2016,3,22,7,45,637.5,67.0,1.2,5.5,249.5,49.74,40.37
2016,3,22,8,0,705.0,72.0,1.2,6.0,306.0,52.04,42.38
2016,3,22,8,15,743.5,77.0,1.45,7.0,360.5,105.42,61.16
2016,3,22,8,30,782.0,82.0,1.7,8.0,415.0,165.61,101.41
2016,3,22,8,45,814.0,85.0,1.95,9.0,468.0,227.49,152.6
2016,3,22,9,0,846.0,88.0,2.2,10.0,521.0,292.86,210.38
2016,3,22,9,15,865.0,91.0,2.4,10.5,568.5,357.24,268.8
2016,3,22,9,30,884.0,94.0,2.6,11.0,616.0,422.84,327.33
2016,3,22,9,45,899.0,95.5,2.8,11.5,658.0,487.79,383.84
2016,3,22,10,0,914.0,97.0,3.0,12.0,700.0,550.47,436.88
2016,3,22,10,15,924.5,99.0,3.1,12.0,735.5,610.83,487.06
2016,3,22,10,30,935.0,101.0,3.2,12.0,771.0,670.14,535.01
2016,3,22,10,45,942.5,102.0,3.35,12.5,799.0,725.23,577.73
2016,3,22,11,0,950.0,103.0,3.5,13.0,827.0,778.42,617.73
2016,3,22,11,15,955.0,104.0,3.6,13.0,847.0,827.58,652.96
2016,3,22,11,30,960.0,105.0,3.7,13.0,867.0,874.15,686.09
2016,3,22,11,45,962.5,105.5,3.8,13.5,879.0,915.33,713.9
2016,3,22,12,0,965.0,106.0,3.9,14.0,891.0,953.32,739.3
2016,3,22,12,15,965.5,106.5,3.95,14.0,894.0,986.14,762.09
2016,3,22,12,30,966.0,107.0,4.0,14.0,897.0,1015.33,782.4
2016,3,22,12,45,964.5,106.5,4.05,14.5,891.5,1037.81,796.66
2016,3,22,13,0,963.0,106.0,4.1,15.0,886.0,1056.33,808.31
2016,3,22,13,15,959.5,105.5,4.1,15.0,872.0,1068.84,817.16
2016,3,22,13,30,956.0,105.0,4.1,15.0,858.0,1077.22,823.39
2016,3,22,13,45,948.0,104.5,4.15,15.0,835.0,1076.95,824.29
2016,3,22,14,0,940.0,104.0,4.2,15.0,812.0,1072.53,822.59
2016,3,22,14,15,931.5,102.5,4.2,15.0,781.5,1062.4,816.82
2016,3,22,14,30,923.0,101.0,4.2,15.0,751.0,1048.3,808.51
2016,3,22,14,45,907.0,100.5,4.25,15.0,712.5,1024.13,793.69
2016,3,22,15,0,891.0,100.0,4.3,15.0,674.0,996.51,776.54
2016,3,22,15,15,875.0,97.5,4.2,15.0,630.5,973.2,761.54
2016,3,22,15,30,859.0,95.0,4.1,15.0,587.0,936.64,737.12
2016,3,22,15,45,834.0,92.5,4.05,15.0,537.5,889.13,705.02
2016,3,22,16,0,809.0,90.0,4.0,15.0,488.0,839.63,671.14
2016,3,22,16,15,779.0,85.5,3.75,14.5,436.0,781.89,630.88
2016,3,22,16,30,749.0,81.0,3.5,14.0,384.0,723.29,589.15
2016,3,22,16,45,705.0,75.5,3.3,13.5,329.0,657.23,540.79
2016,3,22,17,0,661.0,70.0,3.1,13.0,274.0,588.0,488.37
2016,3,22,17,15,598.5,62.5,2.95,12.0,220.0,505.72,423.12
2016,3,22,17,30,536.0,55.0,2.8,11.0,166.0,427.71,357.8
2016,3,22,17,45,435.5,44.0,2.65,10.5,117.0,328.97,271.89
2016,3,22,18,0,335.0,33.0,2.5,10.0,68.0,240.43,189.8
2016,3,22,18,15,167.5,16.5,2.6,9.5,34.0,115.08,25.36
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,24.0,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,48.0,10.0,3.0,6.0,12.0,9.1,0.0
2016,3,23,6,45,163.0,30.0,3.15,6.5,49.5,23.43,13.32
2016,3,23,7,0,278.0,50.0,3.3,7.0,87.0,38.58,28.82
2016,3,23,7,15,363.0,65.5,3.35,7.5,137.0,49.71,39.5
2016,3,23,7,30,448.0,81.0,3.4,8.0,187.0,60.46,49.55
2016,3,23,7,45,524.0,88.5,3.45,8.5,242.5,66.82,55.36
2016,3,23,8,0,600.0,96.0,3.5,9.0,298.0,70.23,58.29
2016,3,23,8,15,642.0,104.0,3.6,10.0,352.0,117.39,73.58
2016,3,23,8,30,684.0,112.0,3.7,11.0,406.0,174.68,112.42
2016,3,23,8,45,726.5,114.0,3.85,12.0,459.5,232.39,159.32
2016,3,23,9,0,769.0,116.0,4.0,13.0,513.0,295.02,213.61
2016,3,23,9,15,790.5,120.0,4.1,13.5,560.5,357.18,269.29
2016,3,23,9,30,812.0,124.0,4.2,14.0,608.0,423.84,327.75
2016,3,23,9,45,835.5,124.5,4.3,15.0,651.5,486.18,380.74
2016,3,23,10,0,859.0,125.0,4.4,16.0,695.0,549.73,432.95
2016,3,23,10,15,870.5,127.0,4.45,16.0,730.0,608.83,481.7
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,667.18,528.55
2016,3,23,10,45,894.5,128.5,4.6,16.5,794.0,722.77,571.4
2016,3,23,11,0,907.0,128.0,4.7,17.0,823.0,773.11,609.44
2016,3,23,11,15,912.0,129.0,4.75,17.5,843.0,820.62,642.87
2016,3,23,11,30,917.0,130.0,4.8,18.0,863.0,865.67,673.52
2016,3,23,11,45,925.0,128.0,4.85,18.5,876.0,907.66,701.69
2016,3,23,12,0,933.0,126.0,4.9,19.0,889.0,946.9,727.72
2016,3,23,12,15,933.5,126.0,4.9,19.0,891.5,978.43,749.31
2016,3,23,12,30,934.0,126.0,4.9,19.0,894.0,1006.43,768.49
2016,3,23,12,45,938.5,122.5,4.95,19.0,890.0,1030.98,785.77
2016,3,23,13,0,943.0,119.0,5.0,19.0,886.0,1051.81,800.63
2016,3,23,13,15,939.0,118.0,5.0,19.0,871.5,1063.09,808.66
2016,3,23,13,30,935.0,117.0,5.0,19.0,857.0,1070.29,814.13
2016,3,23,13,45,931.5,114.5,5.0,19.0,835.0,1072.27,816.21
2016,3,23,14,0,928.0,112.0,5.0,19.0,813.0,1070.15,815.7
2016,3,23,14,15,919.0,110.5,4.95,19.0,783.0,1059.56,809.13
2016,3,23,14,30,910.0,109.0,4.9,19.0,753.0,1045.06,800.09
2016,3,23,14,45,899.0,106.5,4.9,19.0,715.5,1023.64,786.85
2016,3,23,15,0,888.0,104.0,4.9,19.0,678.0,1008.95,778.45
2016,3,23,15,15,871.5,101.0,4.75,18.5,634.5,974.35,756.37
2016,3,23,15,30,855.0,98.0,4.6,18.0,591.0,936.72,732.16
2016,3,23,15,45,830.5,95.5,4.45,18.0,541.5,889.68,699.67
2016,3,23,16,0,806.0,93.0,4.3,18.0,492.0,840.61,665.5
2016,3,23,16,15,776.0,88.5,4.05,17.5,439.5,782.89,625.73
2016,3,23,16,30,746.0,84.0,3.8,17.0,387.0,729.14,588.07
2016,3,23,16,45,697.0,79.5,3.6,16.5,331.5,656.05,534.85
2016,3,23,17,0,648.0,75.0,3.4,16.0,276.0,584.68,481.3
2016,3,23,17,15,584.5,66.5,3.25,15.0,222.0,500.97,415.28
2016,3,23,17,30,521.0,58.0,3.1,14.0,168.0,421.64,349.59
2016,3,23,17,45,416.5,47.0,3.0,13.5,118.5,321.28,263.27
2016,3,23,18,0,312.0,36.0,2.9,13.0,69.0,231.33,181.58
2016,3,23,18,15,156.0,18.0,2.9,12.5,34.5,112.4,35.98
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
