Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,13.64,0.0
2016,3,24,6,45,149.5,32.5,2.75,10.0,53.0,25.32,15.13
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,38.54,28.4
2016,3,24,7,15,384.0,63.5,3.0,11.5,140.5,48.15,37.53
2016,3,24,7,30,469.0,77.0,3.0,12.0,190.0,57.46,46.12
2016,3,24,7,45,530.5,86.0,3.05,13.0,243.5,64.37,52.2
2016,3,24,8,0,592.0,95.0,3.1,14.0,297.0,69.03,56.08
2016,3,24,8,15,483.5,127.0,3.25,14.5,309.5,124.58,83.26
2016,3,24,8,30,375.0,159.0,3.4,15.0,322.0,170.36,120.65
2016,3,24,8,45,560.5,138.0,3.55,15.5,414.0,219.77,153.8
2016,3,24,9,0,746.0,117.0,3.7,16.0,506.0,291.51,209.24
2016,3,24,9,15,767.5,121.0,4.0,16.5,552.5,352.25,263.04
2016,3,24,9,30,789.0,125.0,4.3,17.0,599.0,414.69,317.63
2016,3,24,9,45,673.5,171.0,4.6,18.0,594.5,454.48,353.61
2016,3,24,10,0,558.0,217.0,4.9,19.0,590.0,477.77,374.11
2016,3,24,10,15,707.5,174.0,5.0,19.0,671.5,561.4,441.43
2016,3,24,10,30,857.0,131.0,5.1,19.0,753.0,655.34,515.98
2016,3,24,10,45,868.0,131.5,5.2,19.5,781.0,709.61,557.49
2016,3,24,11,0,879.0,132.0,5.3,20.0,809.0,762.53,597.14
2016,3,24,11,15,884.0,133.0,5.3,20.0,828.5,809.77,631.63
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,848.51,658.81
2016,3,24,11,45,890.5,135.5,5.35,20.5,858.5,887.35,684.92
2016,3,24,12,0,892.0,137.0,5.4,21.0,869.0,923.2,708.73
2016,3,24,12,15,891.5,137.0,5.35,21.0,871.5,952.64,728.71
2016,3,24,12,30,891.0,137.0,5.3,21.0,874.0,978.64,746.3
2016,3,24,12,45,871.5,146.5,5.3,21.0,863.5,1003.38,763.42
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,1014.11,770.95
2016,3,24,13,15,847.0,155.0,5.3,21.0,838.5,1023.83,778.01
2016,3,24,13,30,842.0,154.0,5.3,21.0,824.0,1029.7,782.58
2016,3,24,13,45,830.5,154.5,5.3,21.0,800.5,1026.78,781.28
2016,3,24,14,0,819.0,155.0,5.3,21.0,777.0,1020.01,777.54
2016,3,24,14,15,808.5,153.0,5.25,20.5,747.5,1007.8,771.35
2016,3,24,14,30,798.0,151.0,5.2,20.0,718.0,991.94,762.76
2016,3,24,14,45,781.5,149.0,5.2,20.0,681.0,974.21,751.85
2016,3,24,15,0,765.0,147.0,5.2,20.0,644.0,946.05,733.66
2016,3,24,15,15,745.5,143.0,5.1,19.5,601.5,909.77,710.44
2016,3,24,15,30,726.0,139.0,5.0,19.0,559.0,870.99,685.28
2016,3,24,15,45,703.0,132.5,4.9,19.0,512.0,823.9,652.52
2016,3,24,16,0,680.0,126.0,4.8,19.0,465.0,775.13,618.23
2016,3,24,16,15,646.0,119.5,4.65,18.5,414.5,715.76,576.41
2016,3,24,16,30,612.0,113.0,4.5,18.0,364.0,656.17,533.58
2016,3,24,16,45,577.5,102.0,4.4,18.0,312.5,591.45,484.64
2016,3,24,17,0,543.0,91.0,4.3,18.0,261.0,527.56,434.32
2016,3,24,17,15,477.0,80.5,4.2,17.5,209.5,444.32,367.27
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,364.0,300.2
2016,3,24,17,45,315.5,55.5,4.05,17.0,111.5,271.72,220.58
2016,3,24,18,0,220.0,41.0,4.0,17.0,65.0,189.72,147.07
2016,3,24,18,15,110.0,20.5,4.05,16.5,32.5,92.78,35.9
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,5.46,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,10.56,0.0
2016,3,25,6,45,33.5,33.0,2.6,14.5,38.0,27.29,16.8
2016,3,25,7,0,67.0,54.0,2.7,15.0,64.0,43.51,32.32
2016,3,25,7,15,98.0,77.0,2.8,15.5,98.0,60.65,47.94
2016,3,25,7,30,129.0,100.0,2.9,16.0,132.0,77.33,62.88
2016,3,25,7,45,165.5,119.0,3.0,16.5,170.0,91.12,74.95
2016,3,25,8,0,202.0,138.0,3.1,17.0,208.0,100.01,82.45
2016,3,25,8,15,170.0,163.5,3.1,17.5,229.0,137.29,103.26
2016,3,25,8,30,138.0,189.0,3.1,18.0,250.0,166.98,126.75
2016,3,25,8,45,113.5,210.0,3.1,18.5,264.0,191.38,147.16
2016,3,25,9,0,89.0,231.0,3.1,19.0,278.0,214.84,166.82
2016,3,25,9,15,176.0,251.0,3.05,19.0,354.0,267.2,206.59
2016,3,25,9,30,263.0,271.0,3.0,19.0,430.0,332.19,257.02
2016,3,25,9,45,157.0,281.0,2.95,19.5,378.0,313.66,244.01
2016,3,25,10,0,51.0,291.0,2.9,20.0,326.0,280.41,218.09
2016,3,25,10,15,25.5,210.0,2.9,20.0,227.5,201.31,156.33
2016,3,25,10,30,0.0,129.0,2.9,20.0,129.0,114.48,87.13
2016,3,25,10,45,106.0,256.0,2.9,20.0,338.0,307.24,240.42
2016,3,25,11,0,212.0,383.0,2.9,20.0,547.0,507.89,392.05
2016,3,25,11,15,274.5,379.5,2.95,20.0,598.0,574.13,441.0
2016,3,25,11,30,337.0,376.0,3.0,20.0,649.0,638.4,488.74
2016,3,25,11,45,355.0,377.0,3.15,20.5,667.5,673.35,513.52
2016,3,25,12,0,373.0,378.0,3.3,21.0,686.0,708.24,538.21
2016,3,25,12,15,254.5,398.0,3.35,21.0,608.5,638.65,485.76
2016,3,25,12,30,136.0,418.0,3.4,21.0,531.0,548.12,417.64
2016,3,25,12,45,285.5,381.0,3.5,21.0,616.0,674.88,514.64
2016,3,25,13,0,435.0,344.0,3.6,21.0,701.0,805.68,610.91
2016,3,25,13,15,434.5,338.0,3.6,21.0,690.0,810.59,614.0
2016,3,25,13,30,434.0,332.0,3.6,21.0,679.0,813.14,616.39
2016,3,25,13,45,317.5,354.0,3.65,21.0,604.0,711.66,542.78
2016,3,25,14,0,201.0,376.0,3.7,21.0,529.0,605.5,464.38
2016,3,25,14,15,255.5,351.5,3.65,21.0,539.0,654.72,502.88
2016,3,25,14,30,310.0,327.0,3.6,21.0,549.0,683.56,525.97
2016,3,25,14,45,312.5,308.5,3.55,21.0,522.5,665.02,513.61
2016,3,25,15,0,315.0,290.0,3.5,21.0,496.0,644.68,500.23
2016,3,25,15,15,293.0,273.5,3.35,20.5,455.5,601.53,470.02
2016,3,25,15,30,271.0,257.0,3.2,20.0,415.0,557.86,439.13
2016,3,25,15,45,468.5,186.0,3.05,20.0,432.0,665.64,525.61
2016,3,25,16,0,666.0,115.0,2.9,20.0,449.0,749.74,589.45
2016,3,25,16,15,514.5,132.5,2.55,19.5,374.5,612.58,488.63
2016,3,25,16,30,363.0,150.0,2.2,19.0,300.0,477.44,385.08
2016,3,25,16,45,321.0,138.5,1.85,19.0,257.5,419.14,339.74
2016,3,25,17,0,279.0,127.0,1.5,19.0,215.0,363.8,295.29
2016,3,25,17,15,243.0,106.0,1.4,18.0,172.5,303.04,247.31
2016,3,25,17,30,207.0,85.0,1.3,17.0,130.0,244.97,199.69
2016,3,25,17,45,158.0,63.0,1.2,16.5,92.0,180.93,145.15
2016,3,25,18,0,109.0,41.0,1.1,16.0,54.0,120.93,92.5
2016,3,25,18,15,54.5,20.5,1.05,15.5,27.0,58.65,24.74
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,8.64,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,16.38,0.0
2016,3,26,6,45,140.0,37.0,3.2,8.5,57.5,29.6,19.56
2016,3,26,7,0,280.0,55.0,3.4,9.0,96.0,42.17,32.03
2016,3,26,7,15,358.0,70.0,3.5,9.5,145.5,52.76,42.07
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,62.96,51.49
2016,3,26,7,45,492.5,96.0,3.7,10.5,247.0,69.8,57.61
2016,3,26,8,0,549.0,107.0,3.8,11.0,299.0,78.37,65.09
2016,3,26,8,15,588.5,115.0,3.7,11.5,351.0,126.8,81.56
2016,3,26,8,30,628.0,123.0,3.6,12.0,403.0,180.52,119.08
2016,3,26,8,45,657.0,130.0,3.5,12.5,452.0,236.31,165.28
2016,3,26,9,0,686.0,137.0,3.4,13.0,501.0,295.47,216.84
2016,3,26,9,15,707.5,142.0,3.25,13.5,546.5,353.58,268.07
2016,3,26,9,30,729.0,147.0,3.1,14.0,592.0,413.51,319.81
2016,3,26,9,45,738.5,154.5,3.0,14.5,630.5,471.8,368.91
2016,3,26,10,0,748.0,162.0,2.9,15.0,669.0,530.01,416.19
2016,3,26,10,15,414.0,253.5,2.7,15.5,536.5,466.6,367.6
2016,3,26,10,30,80.0,345.0,2.5,16.0,404.0,357.71,280.36
2016,3,26,10,45,80.0,356.5,2.4,16.5,417.0,375.76,293.83
2016,3,26,11,0,80.0,368.0,2.3,17.0,430.0,393.76,306.54
2016,3,26,11,15,211.0,372.0,2.15,17.0,541.5,511.65,397.09
2016,3,26,11,30,342.0,376.0,2.0,17.0,653.0,642.61,493.48
2016,3,26,11,45,323.5,387.0,1.95,17.0,652.0,656.84,501.92
2016,3,26,12,0,305.0,398.0,1.9,17.0,651.0,668.8,509.55
2016,3,26,12,15,261.5,408.0,1.8,17.0,626.0,654.99,498.01
2016,3,26,12,30,218.0,418.0,1.7,17.0,601.0,624.3,474.84
2016,3,26,12,45,202.0,416.5,1.6,17.0,585.0,617.41,469.38
2016,3,26,13,0,186.0,415.0,1.5,17.0,569.0,608.87,462.55
2016,3,26,13,15,156.5,406.5,1.45,17.0,534.5,577.99,439.87
2016,3,26,13,30,127.0,398.0,1.4,17.0,500.0,545.38,415.97
2016,3,26,13,45,129.5,387.0,1.35,17.0,488.5,540.88,413.36
2016,3,26,14,0,132.0,376.0,1.3,17.0,477.0,535.56,409.99
2016,3,26,14,15,93.5,346.5,1.25,16.5,416.5,448.67,346.79
2016,3,26,14,30,55.0,317.0,1.2,16.0,356.0,379.52,295.57
2016,3,26,14,45,38.0,280.5,1.2,16.0,306.5,323.79,253.76
2016,3,26,15,0,21.0,244.0,1.2,16.0,257.0,251.67,198.25
2016,3,26,15,15,10.5,182.5,1.2,15.5,189.0,179.36,141.78
2016,3,26,15,30,0.0,121.0,1.2,15.0,121.0,109.12,85.19
2016,3,26,15,45,0.0,76.0,1.2,15.0,76.0,67.27,50.94
2016,3,26,16,0,0.0,31.0,1.2,15.0,31.0,27.35,17.58
2016,3,26,16,15,0.0,42.0,1.15,14.5,42.0,37.06,25.98
2016,3,26,16,30,0.0,53.0,1.1,14.0,53.0,46.79,34.42
2016,3,26,16,45,0.0,45.0,1.1,14.0,45.0,39.69,28.46
2016,3,26,17,0,0.0,37.0,1.1,14.0,37.0,32.61,22.45
2016,3,26,17,15,0.0,29.5,1.1,13.5,29.5,25.97,16.79
2016,3,26,17,30,0.0,22.0,1.1,13.0,22.0,19.35,11.04
2016,3,26,17,45,0.0,15.0,1.15,13.0,15.0,13.18,5.59
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,7.02,0.16
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.5,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.45,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.87,0.0
2016,3,27,6,45,0.0,5.0,1.05,11.0,5.0,4.38,0.0
2016,3,27,7,0,0.0,9.0,1.2,11.0,9.0,7.9,1.4
2016,3,27,7,15,0.0,13.5,1.2,11.0,13.5,11.86,5.09
2016,3,27,7,30,0.0,18.0,1.2,11.0,18.0,15.82,8.77
2016,3,27,7,45,0.0,23.5,1.25,11.5,23.5,20.68,13.16
2016,3,27,8,0,0.0,29.0,1.3,12.0,29.0,25.54,17.5
2016,3,27,8,15,0.0,58.0,1.4,12.0,58.0,51.23,38.55
2016,3,27,8,30,0.0,87.0,1.5,12.0,87.0,76.73,60.08
2016,3,27,8,45,0.0,89.0,1.6,12.5,89.0,78.68,61.36
2016,3,27,9,0,0.0,91.0,1.7,13.0,91.0,80.55,62.59
2016,3,27,9,15,0.0,84.0,1.75,13.0,84.0,74.41,57.26
2016,3,27,9,30,0.0,77.0,1.8,13.0,77.0,68.21,51.91
2016,3,27,9,45,9.0,161.5,1.9,13.5,168.0,146.11,115.91
2016,3,27,10,0,18.0,246.0,2.0,14.0,259.0,224.76,178.65
2016,3,27,10,15,11.0,213.0,1.95,14.0,221.5,194.25,153.74
2016,3,27,10,30,4.0,180.0,1.9,14.0,184.0,162.08,127.68
2016,3,27,10,45,5.5,192.0,1.9,14.0,197.0,174.39,137.5
2016,3,27,11,0,7.0,204.0,1.9,14.0,210.0,186.95,147.4
2016,3,27,11,15,10.0,229.5,1.8,14.0,238.0,213.11,168.06
2016,3,27,11,30,13.0,255.0,1.7,14.0,266.0,239.87,188.97
2016,3,27,11,45,10.5,231.5,1.65,14.5,240.5,217.37,170.66
2016,3,27,12,0,8.0,208.0,1.6,15.0,215.0,194.42,152.17
2016,3,27,12,15,10.0,229.5,1.75,15.0,238.0,216.88,170.09
2016,3,27,12,30,12.0,251.0,1.9,15.0,261.0,239.76,188.14
2016,3,27,12,45,10.0,226.5,2.05,15.0,234.5,215.6,169.19
2016,3,27,13,0,8.0,202.0,2.2,15.0,208.0,191.2,150.03
2016,3,27,13,15,8.0,204.0,2.35,15.0,210.0,193.58,152.13
2016,3,27,13,30,8.0,206.0,2.5,15.0,212.0,195.97,154.2
2016,3,27,13,45,4.5,181.0,2.65,15.0,184.5,169.05,132.73
2016,3,27,14,0,1.0,156.0,2.8,15.0,157.0,142.1,111.1
2016,3,27,14,15,0.5,137.0,2.65,14.5,137.5,123.85,96.66
2016,3,27,14,30,0.0,118.0,2.5,14.0,118.0,105.65,82.1
2016,3,27,14,45,0.0,109.0,2.4,14.0,109.0,97.3,75.42
2016,3,27,15,0,0.0,100.0,2.3,14.0,100.0,88.95,68.69
2016,3,27,15,15,0.0,71.0,2.3,14.0,71.0,62.88,47.2
2016,3,27,15,30,0.0,42.0,2.3,14.0,42.0,37.12,25.74
2016,3,27,15,45,0.0,54.5,2.3,14.0,54.5,48.18,35.18
2016,3,27,16,0,0.0,67.0,2.3,14.0,67.0,59.25,44.64
2016,3,27,16,15,0.0,58.5,2.15,13.5,58.5,51.69,38.48
2016,3,27,16,30,0.0,50.0,2.0,13.0,50.0,44.14,32.26
2016,3,27,16,45,0.0,43.0,1.95,13.0,43.0,37.92,27.04
2016,3,27,17,0,0.0,36.0,1.9,13.0,36.0,31.72,21.77
2016,3,27,17,15,0.0,29.0,1.8,12.5,29.0,25.53,16.47
2016,3,27,17,30,0.0,22.0,1.7,12.0,22.0,19.35,11.09
2016,3,27,17,45,0.0,15.5,1.65,12.0,15.5,13.62,6.01
2016,3,27,18,0,0.0,9.0,1.6,12.0,9.0,7.9,0.93
2016,3,27,18,15,0.0,4.5,1.6,12.0,4.5,3.94,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,8.64,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,15.39,0.71
2016,3,28,6,45,304.0,31.0,2.75,11.5,70.5,24.74,15.61
2016,3,28,7,0,439.0,43.0,3.0,12.0,113.0,33.76,24.35
2016,3,28,7,15,519.0,51.5,3.15,12.5,164.5,39.33,29.66
2016,3,28,7,30,599.0,60.0,3.3,13.0,216.0,44.74,34.62
2016,3,28,7,45,653.0,65.5,3.5,13.5,271.0,47.5,37.04
2016,3,28,8,0,707.0,71.0,3.7,14.0,326.0,59.19,47.3
2016,3,28,8,15,399.5,132.0,3.8,14.5,280.5,126.36,86.47
2016,3,28,8,30,92.0,193.0,3.9,15.0,235.0,168.08,131.16
2016,3,28,8,45,159.0,216.0,4.05,16.0,298.0,206.19,158.91
2016,3,28,9,0,226.0,239.0,4.2,17.0,361.0,256.63,197.57
2016,3,28,9,15,557.5,164.5,4.25,17.0,500.5,325.48,246.87
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,434.84,332.79
2016,3,28,9,45,907.5,91.5,4.35,17.5,684.0,499.13,387.5
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,563.81,440.89
2016,3,28,10,15,937.0,94.5,4.4,18.0,764.0,624.31,490.18
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,683.75,537.23
2016,3,28,10,45,955.5,98.0,4.4,18.0,828.5,740.0,580.61
2016,3,28,11,0,963.0,100.0,4.4,18.0,857.0,794.32,620.65
2016,3,28,11,15,968.0,100.5,4.35,18.0,877.5,843.1,654.37
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,889.22,685.94
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.0,930.17,712.59
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,967.78,736.7
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,999.84,758.28
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,1028.22,777.37
2016,3,28,12,45,972.0,106.0,4.3,19.0,919.5,1050.5,792.39
2016,3,28,13,0,969.0,107.0,4.3,19.0,913.0,1068.76,804.83
2016,3,28,13,15,965.5,106.5,4.2,19.0,898.5,1080.83,812.57
2016,3,28,13,30,962.0,106.0,4.1,19.0,884.0,1088.76,817.68
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.0,1089.5,818.9
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,1086.09,817.56
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,1075.93,813.08
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,1061.77,806.08
2016,3,28,14,45,922.0,100.0,3.95,18.0,739.5,1040.17,792.64
2016,3,28,15,0,911.0,98.0,3.9,18.0,702.0,1014.92,776.84
2016,3,28,15,15,896.0,95.5,3.75,17.5,658.0,981.79,756.42
2016,3,28,15,30,881.0,93.0,3.6,17.0,614.0,955.04,740.43
2016,3,28,15,45,861.0,89.5,3.5,17.0,565.0,909.85,710.27
2016,3,28,16,0,841.0,86.0,3.4,17.0,516.0,862.35,678.3
2016,3,28,16,15,813.5,82.0,3.1,16.5,463.0,805.96,639.52
2016,3,28,16,30,786.0,78.0,2.8,16.0,410.0,748.48,599.26
2016,3,28,16,45,748.0,73.0,2.55,15.5,354.5,681.11,550.9
2016,3,28,17,0,710.0,68.0,2.3,15.0,299.0,614.35,501.59
2016,3,28,17,15,652.0,61.5,2.15,14.0,243.5,538.24,443.43
2016,3,28,17,30,594.0,55.0,2.0,13.0,188.0,461.62,381.16
2016,3,28,17,45,503.5,45.5,1.85,12.5,137.0,367.29,300.97
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,281.78,224.51
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,138.23,84.74
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,10.01,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,18.06,4.53
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,28.72,19.77
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,38.96,29.76
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,44.73,35.39
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,50.34,40.63
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.0,54.0,43.81
2016,3,29,8,0,718.0,81.0,3.4,9.0,343.0,63.72,52.34
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.0,120.64,69.39
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,186.44,117.55
2016,3,29,8,45,809.0,96.5,3.4,10.5,504.0,248.89,171.03
2016,3,29,9,0,830.0,102.0,3.4,11.0,555.0,313.43,228.95
2016,3,29,9,15,848.5,105.5,3.3,11.0,602.0,377.21,286.87
2016,3,29,9,30,867.0,109.0,3.2,11.0,649.0,442.15,344.66
2016,3,29,9,45,878.5,112.5,3.15,11.5,690.0,504.77,398.42
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,567.13,450.01
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,626.05,496.94
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,683.64,541.12
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,737.21,580.72
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,788.8,617.51
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.0,836.58,649.77
2016,3,29,11,30,931.0,127.0,2.5,14.0,892.0,881.8,679.74
2016,3,29,11,45,933.5,127.0,2.4,14.5,903.0,921.15,703.92
2016,3,29,12,0,936.0,127.0,2.3,15.0,914.0,957.38,725.58
2016,3,29,12,15,936.5,127.0,2.2,15.0,916.5,988.51,744.88
2016,3,29,12,30,937.0,127.0,2.1,15.0,919.0,1016.1,761.68
2016,3,29,12,45,939.0,124.5,2.05,15.5,914.0,1038.92,774.44
2016,3,29,13,0,941.0,122.0,2.0,16.0,909.0,1057.95,784.73
2016,3,29,13,15,937.5,121.5,1.9,16.0,894.0,1069.75,791.15
2016,3,29,13,30,934.0,121.0,1.8,16.0,879.0,1077.51,795.08
2016,3,29,13,45,930.0,118.5,1.7,16.0,857.0,1078.55,794.81
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,1075.49,792.09
2016,3,29,14,15,917.5,114.5,1.5,16.0,804.5,1064.95,784.75
2016,3,29,14,30,909.0,113.0,1.4,16.0,774.0,1050.51,775.12
2016,3,29,14,45,899.0,110.0,1.35,16.0,736.5,1029.09,762.07
2016,3,29,15,0,889.0,107.0,1.3,16.0,699.0,1014.45,753.6
2016,3,29,15,15,873.5,104.5,1.25,16.0,655.5,980.96,732.85
2016,3,29,15,30,858.0,102.0,1.2,16.0,612.0,944.41,710.26
2016,3,29,15,45,839.0,98.0,1.15,16.0,563.5,900.09,682.36
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,853.45,652.66
2016,3,29,16,15,791.5,89.5,1.0,15.5,462.0,796.23,615.6
2016,3,29,16,30,763.0,85.0,0.9,15.0,409.0,738.04,577.12
2016,3,29,16,45,725.0,79.5,0.8,15.0,354.5,675.54,533.48
2016,3,29,17,0,687.0,74.0,0.7,15.0,300.0,609.44,485.94
2016,3,29,17,15,629.0,67.0,0.7,14.5,245.0,529.37,426.65
2016,3,29,17,30,571.0,60.0,0.7,14.0,190.0,453.03,366.76
2016,3,29,17,45,480.0,49.5,0.7,13.5,138.5,358.3,289.14
2016,3,29,18,0,389.0,39.0,0.7,13.0,87.0,272.38,214.82
2016,3,29,18,15,234.5,24.5,0.75,12.5,49.0,159.98,102.35
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,40.8,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.5,12.0,1.65,3.5,18.0,10.91,0.0
2016,3,30,6,30,189.0,24.0,1.8,4.0,36.0,18.89,6.78
2016,3,30,6,45,317.5,37.5,2.0,5.0,81.0,30.3,21.31
2016,3,30,7,0,446.0,51.0,2.2,6.0,126.0,40.45,31.17
2016,3,30,7,15,523.0,60.5,2.2,7.0,179.5,46.56,37.02
2016,3,30,7,30,600.0,70.0,2.2,8.0,233.0,52.47,42.42
2016,3,30,7,45,654.0,76.0,2.2,9.0,288.5,55.26,44.78
2016,3,30,8,0,708.0,82.0,2.2,10.0,344.0,65.98,45.56
2016,3,30,8,15,742.5,87.0,2.3,10.5,398.5,122.26,70.4
2016,3,30,8,30,777.0,92.0,2.4,11.0,453.0,187.4,118.17
2016,3,30,8,45,802.5,96.0,2.55,12.0,504.0,248.82,170.07
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,312.88,226.58
2016,3,30,9,15,846.0,103.0,2.75,13.5,601.5,375.89,282.83
2016,3,30,9,30,864.0,106.0,2.8,14.0,648.0,439.98,338.76
2016,3,30,9,45,874.0,110.0,2.85,14.5,688.0,502.1,391.52
2016,3,30,10,0,884.0,114.0,2.9,15.0,728.0,563.8,442.1
2016,3,30,10,15,893.5,116.0,2.9,15.0,762.0,622.12,489.18
2016,3,30,10,30,903.0,118.0,2.9,15.0,796.0,678.97,533.74
2016,3,30,10,45,904.5,122.0,2.95,15.5,821.5,730.87,572.53
2016,3,30,11,0,906.0,126.0,3.0,16.0,847.0,780.42,608.54
2016,3,30,11,15,910.0,127.0,3.0,16.0,865.0,826.59,640.46
2016,3,30,11,30,914.0,128.0,3.0,16.0,883.0,870.19,670.26
2016,3,30,11,45,910.5,131.5,3.05,16.5,892.0,907.1,694.24
2016,3,30,12,0,907.0,135.0,3.1,17.0,901.0,940.63,715.77
2016,3,30,12,15,906.5,135.0,3.15,17.0,902.5,970.0,735.77
2016,3,30,12,30,906.0,135.0,3.2,17.0,904.0,995.88,753.47
2016,3,30,12,45,897.5,138.0,3.25,17.5,895.0,1013.52,764.25
2016,3,30,13,0,889.0,141.0,3.3,18.0,886.0,1027.25,772.56
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.0,1036.47,779.04
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,1053.61,791.02
2016,3,30,13,45,859.5,144.0,3.35,18.0,829.5,1047.22,787.77
2016,3,30,14,0,840.0,149.0,3.4,18.0,803.0,1036.84,782.18
2016,3,30,14,15,829.5,146.5,3.4,17.5,772.5,1023.57,775.88
2016,3,30,14,30,819.0,144.0,3.4,17.0,742.0,1006.61,767.18
2016,3,30,14,45,793.5,146.5,3.4,17.0,702.5,976.68,748.22
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,951.36,732.53
2016,3,30,15,15,755.0,135.5,3.35,17.0,614.5,909.63,704.96
2016,3,30,15,30,742.0,122.0,3.3,17.0,566.0,864.9,675.18
2016,3,30,15,45,584.5,154.5,3.25,17.0,487.0,740.41,587.1
2016,3,30,16,0,427.0,187.0,3.2,17.0,408.0,615.47,493.28
2016,3,30,16,15,540.0,140.0,2.9,16.5,390.0,641.49,517.93
2016,3,30,16,30,653.0,93.0,2.6,16.0,372.0,663.87,536.24
2016,3,30,16,45,572.0,99.0,2.35,15.5,320.0,582.29,475.2
2016,3,30,17,0,491.0,105.0,2.1,15.0,268.0,499.89,410.82
2016,3,30,17,15,434.5,92.0,1.95,14.0,217.5,423.86,351.04
2016,3,30,17,30,378.0,79.0,1.8,13.0,167.0,352.26,292.29
2016,3,30,17,45,296.0,63.0,1.7,12.5,120.5,267.49,219.97
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,191.29,152.76
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,94.92,61.82
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.28,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.0,2.45,10.5,9.0,8.19,0.0
2016,3,31,6,30,0.0,18.0,2.9,11.0,18.0,15.86,5.53
2016,3,31,6,45,9.0,40.0,3.4,11.5,41.5,34.3,24.27
2016,3,31,7,0,18.0,62.0,3.9,12.0,65.0,51.13,39.9
2016,3,31,7,15,32.0,85.0,3.95,12.5,93.0,68.66,55.92
2016,3,31,7,30,46.0,108.0,4.0,13.0,121.0,85.83,71.29
2016,3,31,7,45,60.5,130.0,4.1,13.5,150.5,102.02,85.46
2016,3,31,8,0,75.0,152.0,4.2,14.0,180.0,119.52,95.22
2016,3,31,8,15,38.5,151.5,4.35,14.5,166.0,125.83,99.28
2016,3,31,8,30,2.0,151.0,4.5,15.0,152.0,128.92,102.74
2016,3,31,8,45,23.5,189.0,4.65,16.0,202.0,165.29,131.06
2016,3,31,9,0,45.0,227.0,4.8,17.0,252.0,201.39,158.95
2016,3,31,9,15,49.0,249.0,4.95,17.0,278.0,226.29,178.87
2016,3,31,9,30,53.0,271.0,5.1,17.0,304.0,252.03,199.39
2016,3,31,9,45,43.5,278.0,5.25,17.5,306.5,260.05,205.38
2016,3,31,10,0,34.0,285.0,5.4,18.0,309.0,266.7,210.11
2016,3,31,10,15,58.0,320.0,5.45,18.5,363.0,315.5,248.04
2016,3,31,10,30,82.0,355.0,5.5,19.0,417.0,367.72,288.2
2016,3,31,10,45,115.5,376.5,5.55,19.5,467.0,422.08,329.79
2016,3,31,11,0,149.0,398.0,5.6,20.0,517.0,476.54,371.03
2016,3,31,11,15,249.0,391.5,5.55,20.0,596.0,566.32,440.58
2016,3,31,11,30,349.0,385.0,5.5,20.0,675.0,657.65,510.24
2016,3,31,11,45,204.0,388.5,5.45,20.5,558.5,548.0,424.63
2016,3,31,12,0,59.0,392.0,5.4,21.0,442.0,424.26,327.12
2016,3,31,12,15,45.5,371.5,5.3,21.0,410.5,396.66,306.12
2016,3,31,12,30,32.0,351.0,5.2,21.0,379.0,367.54,283.61
2016,3,31,12,45,39.5,362.5,5.15,21.0,396.5,389.93,300.96
2016,3,31,13,0,47.0,374.0,5.1,21.0,414.0,412.84,318.55
2016,3,31,13,15,56.0,377.5,4.95,21.0,424.0,429.2,331.17
2016,3,31,13,30,65.0,381.0,4.8,21.0,434.0,445.75,343.94
2016,3,31,13,45,49.0,350.5,4.65,21.0,390.5,400.08,309.18
2016,3,31,14,0,33.0,320.0,4.5,21.0,347.0,353.62,273.71
2016,3,31,14,15,37.5,315.5,4.2,20.5,345.0,355.78,276.29
2016,3,31,14,30,42.0,311.0,3.9,20.0,343.0,357.85,278.83
2016,3,31,14,45,133.5,313.5,3.65,20.0,405.0,472.49,369.47
2016,3,31,15,0,225.0,316.0,3.4,20.0,467.0,566.3,442.07
2016,3,31,15,15,120.5,264.5,3.2,19.5,345.0,405.16,319.14
2016,3,31,15,30,16.0,213.0,3.0,19.0,223.0,216.37,170.2
2016,3,31,15,45,8.0,159.5,2.9,19.0,164.5,154.87,121.59
2016,3,31,16,0,0.0,106.0,2.8,19.0,106.0,95.2,73.17
2016,3,31,16,15,21.5,138.0,2.65,18.5,147.5,155.96,124.25
2016,3,31,16,30,43.0,170.0,2.5,18.0,189.0,213.41,172.06
2016,3,31,16,45,37.5,148.5,2.4,18.0,163.5,185.51,149.52
2016,3,31,17,0,32.0,127.0,2.3,18.0,138.0,157.86,127.04
2016,3,31,17,15,23.0,105.0,2.2,17.5,112.5,127.46,101.98
2016,3,31,17,30,14.0,83.0,2.1,17.0,87.0,90.16,70.63
2016,3,31,17,45,7.0,61.5,2.05,17.0,63.5,64.11,48.2
2016,3,31,18,0,0.0,40.0,2.0,17.0,40.0,38.1,25.72
2016,3,31,18,15,0.0,23.0,2.0,16.5,23.0,20.83,9.41
2016,3,31,18,30,0.0,6.0,2.0,16.0,6.0,5.46,0.0
2016,3,31,18,45,0.0,3.0,2.0,16.0,3.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,7.5,5.25,17.0,7.5,6.82,0.0
2016,4,1,6,30,0.0,15.0,5.4,17.0,15.0,13.19,4.02
2016,4,1,6,45,0.0,33.5,5.6,17.5,33.5,29.39,19.51
2016,4,1,7,0,0.0,52.0,5.8,18.0,52.0,44.85,33.51
2016,4,1,7,15,0.0,74.0,5.8,18.0,74.0,62.75,49.56
2016,4,1,7,30,0.0,96.0,5.8,18.0,96.0,80.4,65.2
2016,4,1,7,45,8.0,116.5,5.8,18.0,119.5,96.83,79.51
2016,4,1,8,0,16.0,137.0,5.8,18.0,143.0,113.71,89.58
2016,4,1,8,15,8.0,121.0,5.7,18.0,124.0,104.43,81.48
2016,4,1,8,30,0.0,105.0,5.6,18.0,105.0,91.85,71.1
2016,4,1,8,45,30.5,172.0,5.6,18.5,189.0,150.6,117.71
2016,4,1,9,0,61.0,239.0,5.6,19.0,273.0,215.06,168.41
2016,4,1,9,15,34.0,218.0,5.7,19.5,237.5,196.91,154.16
2016,4,1,9,30,7.0,197.0,5.8,20.0,202.0,174.4,136.09
2016,4,1,9,45,8.0,206.0,5.9,20.5,212.0,183.92,143.18
2016,4,1,10,0,9.0,215.0,6.0,21.0,222.0,193.55,150.3
2016,4,1,10,15,29.5,274.5,5.9,21.0,297.5,259.79,202.34
2016,4,1,10,30,50.0,334.0,5.8,21.0,373.0,329.16,256.12
2016,4,1,10,45,53.0,344.0,5.75,21.5,386.0,345.97,268.27
2016,4,1,11,0,56.0,354.0,5.7,22.0,399.0,363.06,280.65
2016,4,1,11,15,32.5,277.0,5.5,22.0,303.5,279.07,215.59
2016,4,1,11,30,9.0,200.0,5.3,22.0,208.0,186.43,142.94
2016,4,1,11,45,9.0,202.5,5.15,22.0,210.5,189.46,145.33
2016,4,1,12,0,9.0,205.0,5.0,22.0,213.0,192.46,147.6
2016,4,1,12,15,42.5,308.0,4.95,22.0,344.5,330.88,255.44
2016,4,1,12,30,76.0,411.0,4.9,22.0,476.0,469.45,360.05
2016,4,1,12,45,106.0,419.0,4.85,22.0,509.5,511.91,392.1
2016,4,1,13,0,136.0,427.0,4.8,22.0,543.0,570.97,436.23
2016,4,1,13,15,80.5,371.5,4.8,22.0,439.5,446.91,343.38
2016,4,1,13,30,25.0,316.0,4.8,22.0,336.0,319.6,246.03
2016,4,1,13,45,34.0,327.5,4.8,22.0,354.5,359.86,277.54
2016,4,1,14,0,43.0,339.0,4.8,22.0,373.0,384.12,296.49
2016,4,1,14,15,35.0,313.5,4.6,21.5,340.5,350.73,271.58
2016,4,1,14,30,27.0,288.0,4.4,21.0,308.0,316.96,246.3
2016,4,1,14,45,22.5,265.5,4.2,21.0,282.0,272.85,212.49
2016,4,1,15,0,18.0,243.0,4.0,21.0,256.0,246.54,192.31
2016,4,1,15,15,9.0,199.0,3.9,20.5,205.5,193.92,151.36
2016,4,1,15,30,0.0,155.0,3.8,20.0,155.0,142.09,110.28
2016,4,1,15,45,8.0,171.0,3.75,20.0,175.5,166.51,130.68
2016,4,1,16,0,16.0,187.0,3.7,20.0,196.0,191.91,151.77
2016,4,1,16,15,8.0,162.0,3.65,20.0,166.5,160.13,126.28
2016,4,1,16,30,0.0,137.0,3.6,20.0,137.0,128.84,100.97
2016,4,1,16,45,0.0,119.0,3.55,20.0,119.0,111.73,87.3
2016,4,1,17,0,0.0,101.0,3.5,20.0,101.0,94.58,73.37
2016,4,1,17,15,0.0,82.5,3.35,19.5,82.5,76.81,58.81
2016,4,1,17,30,0.0,64.0,3.2,19.0,64.0,58.91,43.85
2016,4,1,17,45,0.0,47.0,3.1,19.0,47.0,42.49,29.82
2016,4,1,18,0,0.0,30.0,3.0,19.0,30.0,26.45,16.02
2016,4,1,18,15,0.0,17.5,3.05,18.5,17.5,15.4,5.65
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.55,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,6.37,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,12.31,3.97
2016,4,2,6,45,0.0,28.0,2.25,12.5,28.0,24.68,15.98
2016,4,2,7,0,0.0,42.0,2.5,13.0,42.0,37.07,27.41
2016,4,2,7,15,0.0,59.0,2.6,13.0,59.0,51.45,40.55
2016,4,2,7,30,0.0,76.0,2.7,13.0,76.0,65.64,53.34
2016,4,2,7,45,0.0,88.5,2.8,13.0,88.5,76.26,62.74
2016,4,2,8,0,0.0,101.0,2.9,13.0,101.0,86.92,68.75
2016,4,2,8,15,0.0,59.5,2.9,13.0,59.5,52.56,39.38
2016,4,2,8,30,0.0,18.0,2.9,13.0,18.0,15.86,7.94
2016,4,2,8,45,109.5,135.0,2.9,13.5,196.5,136.84,105.29
2016,4,2,9,0,219.0,252.0,2.9,14.0,375.0,266.98,207.97
2016,4,2,9,15,371.5,233.5,2.95,14.0,462.5,321.84,249.82
2016,4,2,9,30,524.0,215.0,3.0,14.0,550.0,395.58,308.67
2016,4,2,9,45,386.0,274.5,3.15,14.5,530.0,416.28,327.7
2016,4,2,10,0,248.0,334.0,3.3,15.0,510.0,420.38,331.52
2016,4,2,10,15,181.0,352.5,3.5,15.5,484.0,416.32,328.14
2016,4,2,10,30,114.0,371.0,3.7,16.0,458.0,401.85,315.94
2016,4,2,10,45,510.0,246.5,3.95,16.5,655.5,582.74,460.37
2016,4,2,11,0,906.0,122.0,4.2,17.0,853.0,780.41,612.23
2016,4,2,11,15,912.0,123.0,4.35,17.0,873.0,827.81,645.32
2016,4,2,11,30,918.0,124.0,4.5,17.0,893.0,872.81,677.7
2016,4,2,11,45,929.5,120.0,4.7,17.5,907.0,915.06,707.06
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,954.72,734.49
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,985.94,757.08
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,1013.64,777.34
2016,4,2,12,45,948.5,112.0,5.35,18.0,922.5,1037.88,795.34
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,1058.39,810.9
2016,4,2,13,15,951.5,107.5,5.6,18.0,904.0,1070.81,820.63
2016,4,2,13,30,949.0,107.0,5.7,18.0,890.0,1079.17,827.77
2016,4,2,13,45,607.5,244.5,5.85,18.0,740.5,907.85,707.33
2016,4,2,14,0,266.0,382.0,6.0,18.0,591.0,693.05,541.83
2016,4,2,14,15,598.0,240.0,6.0,17.5,688.5,898.25,706.22
2016,4,2,14,30,930.0,98.0,6.0,17.0,786.0,1054.87,821.4
2016,4,2,14,45,921.5,95.5,6.05,17.0,749.0,1034.76,808.06
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,1010.94,793.15
2016,4,2,15,15,899.0,91.0,6.0,16.5,668.5,978.91,772.91
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,943.8,750.37
2016,4,2,15,45,869.5,85.0,5.8,16.0,577.0,902.07,721.4
2016,4,2,16,0,854.0,81.0,5.7,16.0,529.0,866.21,696.65
2016,4,2,16,15,829.0,77.5,5.5,15.5,477.0,811.91,658.55
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,756.37,618.93
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,690.73,570.6
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,625.53,521.33
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,548.3,460.0
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,478.46,400.92
2016,4,2,17,45,538.0,46.0,4.35,12.5,151.5,385.22,320.28
2016,4,2,18,0,449.0,38.0,4.2,12.0,99.0,300.48,243.89
2016,4,2,18,15,293.0,25.5,4.15,11.5,58.5,189.99,137.6
2016,4,2,18,30,137.0,13.0,4.1,11.0,18.0,65.83,0.0
2016,4,2,18,45,68.5,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.5,14.5,2.75,1.5,27.5,13.19,0.0
2016,4,3,6,30,313.0,29.0,3.0,2.0,55.0,23.81,14.19
2016,4,3,6,45,432.0,40.0,3.3,2.5,104.5,31.99,23.44
2016,4,3,7,0,551.0,51.0,3.6,3.0,154.0,39.91,31.23
