Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,15,619.5,58.0,3.65,3.0,209.5,44.04,35.35
2016,4,3,7,30,688.0,65.0,3.7,3.0,265.0,48.09,39.2
2016,4,3,7,45,733.5,70.0,3.8,3.5,322.0,55.21,45.67
2016,4,3,8,0,779.0,75.0,3.9,4.0,379.0,74.05,47.62
2016,4,3,8,15,809.0,79.5,3.8,4.5,433.5,133.71,77.65
2016,4,3,8,30,839.0,84.0,3.7,5.0,488.0,197.05,126.37
2016,4,3,8,45,862.0,86.5,3.65,5.5,540.0,260.58,182.67
2016,4,3,9,0,885.0,89.0,3.6,6.0,592.0,326.3,243.16
2016,4,3,9,15,900.5,91.5,3.5,6.5,638.5,394.72,305.78
2016,4,3,9,30,916.0,94.0,3.4,7.0,685.0,459.64,364.03
2016,4,3,9,45,928.0,96.0,3.3,7.5,726.0,522.77,418.93
2016,4,3,10,0,940.0,98.0,3.2,8.0,767.0,585.48,471.38
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.5,644.71,519.16
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,702.51,564.02
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,756.81,604.64
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,808.97,641.06
2016,4,3,11,15,971.0,104.0,2.65,10.5,905.5,856.45,671.85
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,901.09,699.93
2016,4,3,11,45,976.0,105.0,2.45,11.5,934.5,940.86,724.96
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,977.33,747.42
2016,4,3,12,15,977.5,105.0,2.35,12.5,946.5,1008.05,765.76
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,1035.02,781.47
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,1057.05,793.85
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,1075.1,803.63
2016,4,3,13,15,973.5,101.5,2.15,14.0,919.5,1086.67,810.76
2016,4,3,13,30,970.0,101.0,2.1,14.0,904.0,1094.08,815.35
2016,4,3,13,45,964.0,99.5,2.1,14.0,880.5,1093.66,815.77
2016,4,3,14,0,958.0,98.0,2.1,14.0,857.0,1089.04,813.71
2016,4,3,14,15,950.0,97.0,2.05,14.0,826.0,1078.83,807.5
2016,4,3,14,30,942.0,96.0,2.0,14.0,795.0,1064.62,798.88
2016,4,3,14,45,931.0,94.0,2.0,14.5,757.0,1042.38,784.39
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,1016.48,767.65
2016,4,3,15,15,905.5,90.0,1.95,15.0,675.0,983.76,747.2
2016,4,3,15,30,891.0,88.0,1.9,15.0,631.0,947.96,724.68
2016,4,3,15,45,869.5,86.0,1.85,15.0,581.0,903.0,695.77
2016,4,3,16,0,848.0,84.0,1.8,15.0,531.0,864.36,671.02
2016,4,3,16,15,822.0,80.5,1.65,14.5,478.5,809.38,634.49
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,753.24,596.55
2016,4,3,16,45,759.0,72.5,1.4,14.0,370.5,686.74,549.53
2016,4,3,17,0,722.0,68.0,1.3,14.0,315.0,620.8,501.69
2016,4,3,17,15,668.5,62.0,1.25,13.0,260.0,547.11,447.25
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,473.1,388.81
2016,4,3,17,45,530.5,47.5,1.15,11.0,153.0,382.39,313.82
2016,4,3,18,0,446.0,39.0,1.1,10.0,101.0,299.69,241.8
2016,4,3,18,15,299.0,26.5,1.15,9.5,60.0,193.4,142.04
2016,4,3,18,30,152.0,14.0,1.2,9.0,19.0,72.57,0.0
2016,4,3,18,45,76.0,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.0,14.0,2.35,5.5,28.0,11.29,0.0
2016,4,4,6,30,326.0,28.0,2.5,6.0,56.0,22.71,13.43
2016,4,4,6,45,437.5,38.0,2.7,7.0,104.5,30.04,21.33
2016,4,4,7,0,549.0,48.0,2.9,8.0,153.0,37.15,28.15
2016,4,4,7,15,615.5,54.5,2.95,8.5,208.0,41.01,31.84
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,48.99,39.1
2016,4,4,7,45,727.0,66.0,3.1,10.0,319.0,51.66,41.31
2016,4,4,8,0,772.0,71.0,3.2,11.0,375.0,72.34,43.84
2016,4,4,8,15,801.5,75.0,3.45,12.0,429.0,131.08,73.19
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,193.41,120.03
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,256.56,174.4
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,325.96,235.89
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,389.59,293.09
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,453.79,349.52
2016,4,4,9,45,916.5,92.0,4.5,16.5,718.0,515.5,402.44
2016,4,4,10,0,927.0,94.0,4.6,17.0,758.0,576.63,453.18
2016,4,4,10,15,935.5,96.0,4.6,17.5,791.5,635.76,500.41
2016,4,4,10,30,944.0,98.0,4.6,18.0,825.0,693.56,545.07
2016,4,4,10,45,949.0,99.5,4.65,18.5,851.5,746.91,585.33
2016,4,4,11,0,954.0,101.0,4.7,19.0,878.0,798.09,621.66
2016,4,4,11,15,957.5,101.5,4.7,19.0,896.0,844.73,654.25
2016,4,4,11,30,961.0,102.0,4.7,19.0,914.0,888.62,684.62
2016,4,4,11,45,962.0,103.0,4.75,19.5,924.0,927.9,710.55
2016,4,4,12,0,963.0,104.0,4.8,20.0,934.0,963.89,734.02
2016,4,4,12,15,962.5,104.0,4.8,20.0,935.5,994.05,754.45
2016,4,4,12,30,962.0,104.0,4.8,20.0,937.0,1020.52,772.39
2016,4,4,12,45,960.0,103.5,4.85,20.5,930.0,1041.23,785.36
2016,4,4,13,0,958.0,103.0,4.9,21.0,923.0,1057.98,795.75
2016,4,4,13,15,954.0,102.5,4.9,21.0,907.5,1068.71,803.34
2016,4,4,13,30,950.0,102.0,4.9,21.0,892.0,1075.34,808.35
2016,4,4,13,45,941.0,102.5,4.95,21.0,867.5,1073.92,808.57
2016,4,4,14,0,932.0,103.0,5.0,21.0,843.0,1068.43,806.26
2016,4,4,14,15,923.5,101.5,5.0,21.0,812.0,1057.22,799.78
2016,4,4,14,30,915.0,100.0,5.0,21.0,781.0,1042.1,790.81
2016,4,4,14,45,897.5,100.5,5.0,21.0,742.0,1016.6,774.83
2016,4,4,15,0,880.0,101.0,5.0,21.0,703.0,987.8,756.65
2016,4,4,15,15,864.5,98.5,4.9,20.5,659.0,954.37,735.92
2016,4,4,15,30,849.0,96.0,4.8,20.0,615.0,927.47,719.75
2016,4,4,15,45,818.0,96.0,4.7,20.0,564.5,877.07,685.29
2016,4,4,16,0,787.0,96.0,4.6,20.0,514.0,825.13,649.52
2016,4,4,16,15,759.0,92.0,4.5,19.5,462.0,769.87,612.05
2016,4,4,16,30,731.0,88.0,4.4,19.0,410.0,718.03,576.39
2016,4,4,16,45,677.0,85.5,4.3,18.5,354.0,643.9,522.83
2016,4,4,17,0,623.0,83.0,4.2,18.0,298.0,571.97,469.05
2016,4,4,17,15,566.5,74.5,4.05,17.5,244.5,494.0,407.41
2016,4,4,17,30,510.0,66.0,3.9,17.0,191.0,419.84,346.46
2016,4,4,17,45,409.5,56.0,3.8,16.5,140.5,323.53,265.1
2016,4,4,18,0,309.0,46.0,3.7,16.0,90.0,235.14,188.18
2016,4,4,18,15,154.5,31.0,3.55,15.5,53.0,131.11,94.95
2016,4,4,18,30,0.0,16.0,3.4,15.0,16.0,14.97,0.0
2016,4,4,18,45,0.0,8.0,3.25,14.5,8.0,7.28,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,13.91,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,28.09,18.61
2016,4,5,6,45,413.5,45.0,4.6,2.5,111.5,36.05,27.25
2016,4,5,7,0,533.0,56.0,4.8,3.0,162.0,43.79,34.86
2016,4,5,7,15,601.0,64.5,4.8,3.0,217.5,48.96,39.92
2016,4,5,7,30,669.0,73.0,4.8,3.0,273.0,53.95,44.63
2016,4,5,7,45,712.0,79.5,4.85,3.5,330.0,57.06,47.35
2016,4,5,8,0,755.0,86.0,4.9,4.0,387.0,80.09,51.07
2016,4,5,8,15,787.0,91.0,4.85,4.0,442.5,144.58,87.5
2016,4,5,8,30,819.0,96.0,4.8,4.0,498.0,207.32,136.77
2016,4,5,8,45,838.0,101.0,4.75,4.5,549.0,270.86,193.72
2016,4,5,9,0,857.0,106.0,4.7,5.0,600.0,336.16,254.25
2016,4,5,9,15,874.5,109.5,4.6,5.5,647.5,401.12,314.26
2016,4,5,9,30,892.0,113.0,4.5,6.0,695.0,467.05,373.62
2016,4,5,9,45,903.5,116.5,4.4,6.5,736.5,530.82,429.38
2016,4,5,10,0,915.0,120.0,4.3,7.0,778.0,594.51,482.98
2016,4,5,10,15,924.5,122.0,4.2,7.0,813.0,653.84,532.23
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,711.96,578.93
2016,4,5,10,45,940.5,125.5,4.0,7.5,875.0,766.1,620.13
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,818.22,658.18
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,865.68,691.6
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,910.45,722.65
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,950.57,748.68
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,987.52,772.1
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.0,1018.79,792.73
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,1046.44,810.77
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,1069.71,824.7
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,1089.12,836.02
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,1100.18,842.8
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,1107.1,846.93
2016,4,5,13,45,959.0,117.5,2.9,10.5,900.0,1108.67,846.08
2016,4,5,14,0,957.0,114.0,2.8,11.0,877.0,1106.02,842.59
2016,4,5,14,15,948.5,112.5,2.7,11.0,845.5,1094.83,835.11
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,1079.62,825.17
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,1058.32,811.88
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,1033.28,796.2
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,999.39,775.39
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,971.88,758.99
2016,4,5,15,45,874.5,95.5,2.25,10.0,598.5,927.32,729.68
2016,4,5,16,0,856.0,92.0,2.2,10.0,549.0,880.35,698.52
2016,4,5,16,15,830.0,88.0,2.05,9.5,495.0,824.38,660.68
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,767.2,621.26
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,700.77,572.91
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,639.03,526.96
2016,4,5,17,15,679.0,67.5,1.45,8.0,272.5,560.1,466.54
2016,4,5,17,30,625.0,61.0,1.3,7.0,216.0,484.47,405.35
2016,4,5,17,45,539.5,52.0,1.15,6.5,162.0,391.95,326.81
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,307.4,251.8
2016,4,5,18,15,306.5,29.5,1.05,5.5,65.5,199.25,151.83
2016,4,5,18,30,159.0,16.0,1.1,5.0,23.0,94.73,0.0
2016,4,5,18,45,79.5,8.0,1.15,4.5,11.5,7.28,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.0,16.0,1.2,-0.5,32.0,12.87,0.0
2016,4,6,6,30,332.0,32.0,1.4,0.0,64.0,26.04,17.33
2016,4,6,6,45,435.0,43.0,1.65,0.5,113.5,34.09,25.81
2016,4,6,7,0,538.0,54.0,1.9,1.0,163.0,41.86,33.44
2016,4,6,7,15,602.5,61.5,2.05,1.5,218.0,46.28,37.72
2016,4,6,7,30,667.0,69.0,2.2,2.0,273.0,50.57,41.69
2016,4,6,7,45,706.0,76.0,2.4,3.0,328.0,54.17,44.78
2016,4,6,8,0,745.0,83.0,2.6,4.0,383.0,79.18,49.42
2016,4,6,8,15,775.5,87.5,2.65,4.5,437.0,142.19,85.28
2016,4,6,8,30,806.0,92.0,2.7,5.0,491.0,203.53,133.18
2016,4,6,8,45,829.0,95.5,2.75,5.5,542.0,265.82,188.38
2016,4,6,9,0,852.0,99.0,2.8,6.0,593.0,330.35,247.38
2016,4,6,9,15,868.5,101.5,2.85,6.5,639.5,393.67,305.27
2016,4,6,9,30,885.0,104.0,2.9,7.0,686.0,457.8,362.43
2016,4,6,9,45,898.0,105.5,2.95,8.0,726.5,521.56,416.76
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,582.58,466.91
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,640.85,513.99
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,697.82,558.53
2016,4,6,10,45,930.0,115.0,3.2,10.5,859.5,750.59,598.78
2016,4,6,11,0,932.0,119.0,3.3,11.0,885.0,801.0,635.49
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.5,847.6,668.56
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,891.56,699.5
2016,4,6,11,45,809.5,193.5,3.45,11.5,889.0,893.79,699.37
2016,4,6,12,0,679.0,266.0,3.5,12.0,856.0,884.77,689.93
2016,4,6,12,15,675.0,269.5,3.55,12.0,857.0,910.12,708.45
2016,4,6,12,30,671.0,273.0,3.6,12.0,858.0,932.51,724.54
2016,4,6,12,45,628.0,292.5,3.65,12.5,837.0,929.29,720.25
2016,4,6,13,0,585.0,312.0,3.7,13.0,816.0,921.31,712.86
2016,4,6,13,15,586.5,304.0,3.7,13.0,802.0,927.3,717.9
2016,4,6,13,30,588.0,296.0,3.7,13.0,788.0,930.33,720.83
2016,4,6,13,45,731.0,221.0,3.75,13.0,816.5,1008.49,779.28
2016,4,6,14,0,874.0,146.0,3.8,13.0,845.0,1068.6,821.35
2016,4,6,14,15,748.5,189.0,3.8,13.0,772.5,995.97,771.7
2016,4,6,14,30,623.0,232.0,3.8,13.0,700.0,912.21,714.0
2016,4,6,14,45,508.0,259.0,3.8,13.0,628.5,817.1,644.72
2016,4,6,15,0,393.0,286.0,3.8,13.0,557.0,711.37,566.14
2016,4,6,15,15,288.0,285.5,3.65,12.5,477.5,605.33,486.19
2016,4,6,15,30,183.0,285.0,3.5,12.0,398.0,485.38,393.31
2016,4,6,15,45,278.5,246.5,3.35,12.0,403.5,541.87,441.56
2016,4,6,16,0,374.0,208.0,3.2,12.0,409.0,573.52,469.51
2016,4,6,16,15,259.0,199.5,3.0,11.5,332.5,456.23,376.48
2016,4,6,16,30,144.0,191.0,2.8,11.0,256.0,331.89,275.69
2016,4,6,16,45,124.5,171.0,2.65,10.5,222.0,290.55,242.89
2016,4,6,17,0,105.0,151.0,2.5,10.0,188.0,250.56,210.17
2016,4,6,17,15,92.5,126.5,2.45,9.5,155.0,210.73,177.08
2016,4,6,17,30,80.0,102.0,2.4,9.0,122.0,171.56,143.64
2016,4,6,17,45,61.5,78.0,2.4,8.5,91.5,121.11,99.66
2016,4,6,18,0,43.0,54.0,2.4,8.0,61.0,81.88,64.64
2016,4,6,18,15,21.5,33.0,2.35,8.0,36.5,46.39,31.96
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,10.56,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.46,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,82.0,19.5,4.7,11.0,28.0,15.98,0.0
2016,4,7,6,30,164.0,39.0,4.7,11.0,56.0,30.24,20.19
2016,4,7,6,45,326.0,48.0,4.75,11.0,107.0,36.8,27.08
2016,4,7,7,0,488.0,57.0,4.8,11.0,158.0,44.05,34.05
2016,4,7,7,15,555.5,65.0,4.85,11.0,211.5,48.74,38.5
2016,4,7,7,30,623.0,73.0,4.9,11.0,265.0,53.29,42.63
2016,4,7,7,45,692.0,73.5,4.95,11.0,324.5,52.03,41.43
2016,4,7,8,0,761.0,74.0,5.0,11.0,384.0,79.44,47.04
2016,4,7,8,15,592.5,126.5,4.95,11.5,387.5,151.1,98.12
2016,4,7,8,30,424.0,179.0,4.9,12.0,391.0,204.44,147.86
2016,4,7,8,45,647.0,133.0,4.85,12.5,493.0,252.05,180.28
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,331.24,243.11
2016,4,7,9,15,885.0,89.5,4.75,13.0,641.0,394.26,300.71
2016,4,7,9,30,900.0,92.0,4.7,13.0,687.0,457.78,357.58
2016,4,7,9,45,631.0,205.5,4.7,13.5,634.5,479.41,379.85
2016,4,7,10,0,362.0,319.0,4.7,14.0,582.0,470.46,373.78
2016,4,7,10,15,650.5,209.0,4.75,14.0,708.0,573.72,457.93
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,695.15,555.7
2016,4,7,10,45,640.0,241.5,4.9,14.5,750.0,671.52,533.38
2016,4,7,11,0,341.0,384.0,5.0,15.0,666.0,609.46,480.66
2016,4,7,11,15,227.0,405.5,5.15,15.0,595.0,555.43,438.35
2016,4,7,11,30,113.0,427.0,5.3,15.0,524.0,488.97,385.25
2016,4,7,11,45,300.0,392.0,5.5,15.5,653.0,642.04,506.24
2016,4,7,12,0,487.0,357.0,5.7,16.0,782.0,799.54,626.64
2016,4,7,12,15,275.5,384.5,5.8,16.0,625.0,642.99,505.55
2016,4,7,12,30,64.0,412.0,5.9,16.0,468.0,457.56,359.14
2016,4,7,12,45,41.0,355.0,6.05,16.0,390.5,382.14,301.14
2016,4,7,13,0,18.0,298.0,6.2,16.0,313.0,291.69,230.03
2016,4,7,13,15,15.5,277.5,6.25,16.0,291.0,270.61,213.63
2016,4,7,13,30,13.0,257.0,6.3,16.0,269.0,249.25,196.83
2016,4,7,13,45,251.0,284.0,6.4,16.5,486.5,565.08,451.95
2016,4,7,14,0,489.0,311.0,6.5,17.0,704.0,856.53,674.38
2016,4,7,14,15,261.0,309.0,6.45,17.0,518.0,608.24,483.16
2016,4,7,14,30,33.0,307.0,6.4,17.0,332.0,341.99,270.65
2016,4,7,14,45,160.0,311.5,6.4,17.0,423.5,493.54,394.83
2016,4,7,15,0,287.0,316.0,6.4,17.0,515.0,641.64,512.56
2016,4,7,15,15,161.0,282.5,6.3,16.5,393.0,461.77,371.87
2016,4,7,15,30,35.0,249.0,6.2,16.0,271.0,287.5,231.03
2016,4,7,15,45,400.0,180.5,6.1,16.0,397.0,592.45,485.47
2016,4,7,16,0,765.0,112.0,6.0,16.0,523.0,828.35,670.51
2016,4,7,16,15,553.5,141.5,5.8,15.5,424.0,650.97,535.44
2016,4,7,16,30,342.0,171.0,5.6,15.0,325.0,480.22,398.41
2016,4,7,16,45,316.0,155.5,5.4,15.0,283.5,429.9,358.47
2016,4,7,17,0,290.0,140.0,5.2,15.0,242.0,380.92,318.48
2016,4,7,17,15,267.0,118.5,5.0,14.5,200.5,327.85,274.93
2016,4,7,17,30,244.0,97.0,4.8,14.0,159.0,276.13,231.21
2016,4,7,17,45,317.5,72.0,4.65,13.5,132.5,286.8,238.55
2016,4,7,18,0,391.0,47.0,4.5,13.0,106.0,278.8,227.25
2016,4,7,18,15,259.0,32.5,4.45,12.5,65.0,180.13,137.13
2016,4,7,18,30,127.0,18.0,4.4,12.0,24.0,83.71,0.0
2016,4,7,18,45,63.5,9.0,4.35,11.5,12.0,29.49,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,13.54,0.65
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,27.55,18.62
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,34.25,25.45
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,40.77,31.69
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,44.88,35.62
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,48.86,39.29
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,55.63,45.3
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,83.72,49.73
2016,4,8,8,15,817.5,80.0,3.15,8.5,455.0,143.54,82.82
2016,4,8,8,30,846.0,84.0,3.1,9.0,510.0,206.79,132.33
2016,4,8,8,45,869.5,86.0,3.05,9.5,562.0,270.39,188.32
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,340.44,251.29
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,404.84,309.95
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,469.71,367.62
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,532.5,421.29
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,594.92,472.7
2016,4,8,10,15,956.5,96.5,2.9,11.0,822.5,653.9,520.62
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,711.37,565.92
2016,4,8,10,45,970.5,98.5,2.95,11.5,882.5,765.46,606.64
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,817.42,642.99
2016,4,8,11,15,980.0,100.0,3.05,12.0,927.5,864.76,676.14
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,909.24,707.04
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.5,948.81,733.0
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,985.05,756.48
2016,4,8,12,15,986.5,101.0,3.2,13.0,966.5,1015.51,776.91
2016,4,8,12,30,986.0,101.0,3.2,13.0,968.0,1042.19,794.81
2016,4,8,12,45,515.5,242.0,3.25,13.5,695.0,772.0,602.28
2016,4,8,13,0,45.0,383.0,3.3,14.0,422.0,417.98,326.53
2016,4,8,13,15,80.0,401.5,3.35,14.0,469.5,475.97,373.59
2016,4,8,13,30,115.0,420.0,3.4,14.0,517.0,552.05,431.84
2016,4,8,13,45,66.0,348.5,3.45,14.0,404.5,412.67,325.53
2016,4,8,14,0,17.0,277.0,3.5,14.0,292.0,274.44,217.23
2016,4,8,14,15,10.5,227.5,3.55,13.5,237.0,220.08,174.88
2016,4,8,14,30,4.0,178.0,3.6,13.0,182.0,166.13,131.78
2016,4,8,14,45,207.0,232.0,3.65,13.0,376.5,468.2,379.99
2016,4,8,15,0,410.0,286.0,3.7,13.0,571.0,727.01,579.82
2016,4,8,15,15,363.5,277.0,3.65,13.0,518.5,666.74,533.34
2016,4,8,15,30,317.0,268.0,3.6,13.0,466.0,606.94,488.61
2016,4,8,15,45,189.0,248.5,3.55,13.0,364.0,445.03,362.08
2016,4,8,16,0,61.0,229.0,3.5,13.0,262.0,291.54,237.5
2016,4,8,16,15,168.0,205.5,3.25,12.5,284.5,370.3,305.99
2016,4,8,16,30,275.0,182.0,3.0,12.0,307.0,439.46,364.83
2016,4,8,16,45,258.5,163.0,2.8,11.5,268.5,395.0,329.7
2016,4,8,17,0,242.0,144.0,2.6,11.0,230.0,351.12,294.74
2016,4,8,17,15,420.0,103.0,2.35,10.5,222.5,423.01,356.27
2016,4,8,17,30,598.0,62.0,2.1,10.0,215.0,467.49,391.82
2016,4,8,17,45,522.5,52.5,1.85,9.5,163.0,381.55,317.69
2016,4,8,18,0,447.0,43.0,1.6,9.0,111.0,302.65,247.55
2016,4,8,18,15,312.5,30.5,1.55,8.5,69.0,201.85,156.07
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,105.92,7.25
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,37.99,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.5,18.5,3.65,3.5,38.5,14.76,2.98
2016,4,9,6,30,357.0,37.0,4.0,4.0,77.0,30.12,21.09
2016,4,9,6,45,466.5,46.5,4.4,4.5,128.5,36.7,27.86
2016,4,9,7,0,576.0,56.0,4.8,5.0,180.0,43.13,34.11
2016,4,9,7,15,638.5,63.0,5.2,5.0,236.5,47.13,37.97
2016,4,9,7,30,701.0,70.0,5.6,5.0,293.0,51.01,41.56
2016,4,9,7,45,472.5,118.5,6.0,5.5,281.0,83.32,70.97
2016,4,9,8,0,244.0,167.0,6.4,6.0,269.0,129.38,101.58
2016,4,9,8,15,551.5,126.0,6.5,6.0,395.0,148.67,99.5
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,211.46,137.92
2016,4,9,8,45,884.0,87.0,6.7,6.0,574.5,276.22,196.75
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,347.62,263.43
2016,4,9,9,15,925.0,91.5,6.75,6.0,675.5,413.32,325.56
2016,4,9,9,30,941.0,94.0,6.7,6.0,723.0,479.58,387.02
2016,4,9,9,45,632.5,213.0,6.65,6.0,646.5,488.08,400.44
2016,4,9,10,0,324.0,332.0,6.6,6.0,570.0,461.73,380.45
2016,4,9,10,15,653.5,216.0,6.55,6.0,723.0,582.98,482.98
2016,4,9,10,30,983.0,100.0,6.5,6.0,876.0,726.53,602.9
2016,4,9,10,45,987.5,101.5,6.45,6.5,902.5,781.05,646.05
2016,4,9,11,0,992.0,103.0,6.4,7.0,929.0,833.21,684.75
2016,4,9,11,15,995.0,104.0,6.35,7.0,947.5,881.16,720.36
2016,4,9,11,30,998.0,105.0,6.3,7.0,966.0,926.19,753.47
2016,4,9,11,45,765.5,225.5,6.25,7.5,890.0,893.47,726.39
2016,4,9,12,0,533.0,346.0,6.2,8.0,814.0,830.21,670.9
2016,4,9,12,15,766.0,226.5,6.1,8.0,901.0,952.96,769.1
2016,4,9,12,30,999.0,107.0,6.0,8.0,988.0,1061.03,847.37
2016,4,9,12,45,997.5,106.5,5.95,8.0,981.0,1082.63,862.21
2016,4,9,13,0,996.0,106.0,5.9,8.0,974.0,1100.15,874.67
2016,4,9,13,15,993.0,105.5,5.85,8.0,958.0,1112.03,883.2
2016,4,9,13,30,990.0,105.0,5.8,8.0,942.0,1119.68,888.87
2016,4,9,13,45,983.0,105.0,5.75,8.0,918.0,1119.58,889.17
2016,4,9,14,0,976.0,105.0,5.7,8.0,894.0,1115.25,886.65
2016,4,9,14,15,969.0,103.5,5.6,8.0,862.5,1105.09,879.71
2016,4,9,14,30,962.0,102.0,5.5,8.0,831.0,1090.84,870.03
2016,4,9,14,45,950.0,101.0,5.45,8.0,792.5,1068.22,854.91
2016,4,9,15,0,938.0,100.0,5.4,8.0,754.0,1041.94,837.27
2016,4,9,15,15,924.5,97.5,5.3,7.5,709.0,1009.01,815.95
2016,4,9,15,30,911.0,95.0,5.2,7.0,664.0,972.89,792.22
2016,4,9,15,45,890.0,93.0,5.1,7.0,613.5,936.52,766.74
2016,4,9,16,0,869.0,91.0,5.0,7.0,563.0,888.6,732.38
2016,4,9,16,15,844.0,87.0,4.8,6.5,509.5,832.94,692.47
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,776.0,650.94
2016,4,9,16,45,779.0,79.5,4.4,6.0,398.5,707.32,598.19
2016,4,9,17,0,739.0,76.0,4.2,6.0,341.0,643.54,548.28
2016,4,9,17,15,687.0,69.5,3.8,5.5,284.5,565.68,484.44
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,490.93,420.75
2016,4,9,17,45,554.5,54.5,3.0,4.5,174.0,401.42,342.21
2016,4,9,18,0,474.0,46.0,2.6,4.0,120.0,319.22,267.26
2016,4,9,18,15,337.0,33.0,2.45,3.5,75.0,215.15,170.94
2016,4,9,18,30,200.0,20.0,2.3,3.0,30.0,117.16,24.58
2016,4,9,18,45,100.0,10.0,2.15,2.5,15.0,42.52,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,17.0,0.95,-1.5,41.0,13.36,3.47
2016,4,10,6,30,412.0,34.0,1.1,-1.0,82.0,27.3,19.2
2016,4,10,6,45,503.0,43.5,1.25,-0.5,133.0,34.02,26.08
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,40.52,32.45
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,44.24,36.02
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,52.4,43.57
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,55.71,46.37
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,88.3,53.04
2016,4,10,8,15,808.0,82.0,1.0,3.5,460.0,147.45,87.35
2016,4,10,8,30,835.0,86.0,0.8,4.0,514.0,209.83,136.87
2016,4,10,8,45,851.0,91.0,0.65,4.5,563.5,273.43,192.84
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,338.35,250.54
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.0,404.9,308.59
2016,4,10,9,30,895.0,101.0,0.4,6.0,703.0,467.72,361.68
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.0,528.41,410.94
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,587.86,456.94
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.5,644.85,501.73
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,700.42,544.32
2016,4,10,10,45,913.5,122.5,0.75,8.5,866.5,750.11,581.52
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,796.88,615.33
2016,4,10,11,15,912.0,130.0,1.0,9.0,906.5,841.46,646.39
2016,4,10,11,30,915.0,131.0,1.1,9.0,924.0,883.39,675.5
2016,4,10,11,45,908.0,137.0,1.25,9.5,930.5,918.59,699.54
2016,4,10,12,0,901.0,143.0,1.4,10.0,937.0,950.24,721.16
2016,4,10,12,15,900.0,143.5,1.45,10.0,938.0,978.58,740.35
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,1003.48,757.32
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.0,1021.93,769.56
2016,4,10,13,0,891.0,145.0,1.7,11.0,923.0,1036.65,779.48
2016,4,10,13,15,760.0,212.5,1.75,11.0,868.5,1010.39,763.1
2016,4,10,13,30,629.0,280.0,1.8,11.0,814.0,957.1,727.34
2016,4,10,13,45,580.5,289.0,1.85,11.5,772.0,921.34,702.77
2016,4,10,14,0,532.0,298.0,1.9,12.0,730.0,885.5,677.63
2016,4,10,14,15,604.0,255.0,1.95,12.0,728.5,917.68,703.96
2016,4,10,14,30,676.0,212.0,2.0,12.0,727.0,943.44,724.28
2016,4,10,14,45,743.5,174.5,2.05,12.0,716.0,963.51,739.61
2016,4,10,15,0,811.0,137.0,2.1,12.0,705.0,970.16,746.05
2016,4,10,15,15,794.0,133.5,2.1,12.0,661.5,935.0,723.52
2016,4,10,15,30,777.0,130.0,2.1,12.0,618.0,903.08,703.56
2016,4,10,15,45,757.5,124.5,2.1,12.0,570.5,858.29,674.32
2016,4,10,16,0,738.0,119.0,2.1,12.0,523.0,811.57,643.41
2016,4,10,16,15,709.0,113.5,2.0,11.5,471.0,755.28,605.3
2016,4,10,16,30,680.0,108.0,1.9,11.0,419.0,698.41,566.01
2016,4,10,16,45,642.5,101.0,1.85,11.0,366.0,633.17,518.73
2016,4,10,17,0,605.0,94.0,1.8,11.0,313.0,568.92,469.88
2016,4,10,17,15,550.5,85.5,1.6,10.0,259.5,493.06,410.65
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,420.73,351.89
2016,4,10,17,45,421.5,64.5,1.25,8.5,156.5,337.09,281.08
2016,4,10,18,0,347.0,52.0,1.1,8.0,107.0,258.98,212.57
2016,4,10,18,15,231.0,36.5,1.15,7.5,67.0,169.56,132.46
2016,4,10,18,30,115.0,21.0,1.2,7.0,27.0,84.27,24.52
2016,4,10,18,45,57.5,10.5,1.3,7.0,13.5,28.72,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,16.0,2.75,5.5,16.0,14.08,4.52
2016,4,11,6,30,0.0,32.0,2.9,6.0,32.0,28.11,19.37
2016,4,11,6,45,0.0,53.5,3.1,6.5,53.5,45.86,36.04
2016,4,11,7,0,0.0,75.0,3.3,7.0,75.0,63.32,52.28
2016,4,11,7,15,7.5,96.0,3.3,7.5,98.5,80.26,67.76
2016,4,11,7,30,15.0,117.0,3.3,8.0,122.0,97.06,82.77
2016,4,11,7,45,52.5,146.5,3.35,8.5,168.5,114.41,97.97
2016,4,11,8,0,90.0,176.0,3.4,9.0,215.0,140.31,112.82
2016,4,11,8,15,95.5,200.5,3.5,9.5,246.0,168.13,133.7
2016,4,11,8,30,101.0,225.0,3.6,10.0,277.0,197.11,156.71
2016,4,11,8,45,64.5,228.5,3.7,10.5,263.0,202.17,162.09
2016,4,11,9,0,28.0,232.0,3.8,11.0,249.0,201.76,162.58
2016,4,11,9,15,68.5,273.5,3.95,11.5,319.0,253.65,203.62
2016,4,11,9,30,109.0,315.0,4.1,12.0,389.0,311.42,249.27
2016,4,11,9,45,184.0,332.0,4.25,13.0,465.5,371.19,295.81
2016,4,11,10,0,259.0,349.0,4.4,14.0,542.0,441.47,350.39
2016,4,11,10,15,181.0,367.0,4.5,14.5,504.5,429.46,340.29
2016,4,11,10,30,103.0,385.0,4.6,15.0,467.0,407.0,321.47
2016,4,11,10,45,448.5,283.5,4.75,15.5,657.5,577.19,458.19
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,765.73,604.49
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,809.43,635.45
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,851.05,664.29
2016,4,11,11,45,575.5,300.0,5.05,17.5,803.0,799.46,621.15
2016,4,11,12,0,346.0,415.0,5.1,18.0,722.0,720.86,557.18
2016,4,11,12,15,340.0,418.0,5.1,18.0,720.0,734.69,567.61
2016,4,11,12,30,334.0,421.0,5.1,18.0,718.0,746.76,576.32
2016,4,11,12,45,580.5,297.5,5.1,18.5,808.5,886.66,683.35
2016,4,11,13,0,827.0,174.0,5.1,19.0,899.0,1015.05,774.47
2016,4,11,13,15,680.5,249.5,5.05,19.0,839.5,968.7,741.45
2016,4,11,13,30,534.0,325.0,5.0,19.0,780.0,904.87,692.77
2016,4,11,13,45,476.0,333.5,5.0,19.0,731.0,861.43,661.77
2016,4,11,14,0,418.0,342.0,5.0,19.0,682.0,815.22,628.35
2016,4,11,14,15,417.5,329.0,5.0,19.0,658.5,802.94,620.9
2016,4,11,14,30,417.0,316.0,5.0,19.0,635.0,788.29,611.61
2016,4,11,14,45,403.5,307.0,5.05,19.0,603.5,746.54,582.86
2016,4,11,15,0,390.0,298.0,5.1,19.0,572.0,719.56,564.43
2016,4,11,15,15,481.0,244.5,5.0,19.0,561.5,758.35,596.72
2016,4,11,15,30,572.0,191.0,4.9,19.0,551.0,772.96,611.27
2016,4,11,15,45,411.0,214.5,4.8,19.0,463.0,639.05,508.89
2016,4,11,16,0,250.0,238.0,4.7,19.0,375.0,498.0,398.98
2016,4,11,16,15,303.0,205.0,4.4,18.5,355.5,496.94,401.65
2016,4,11,16,30,356.0,172.0,4.1,18.0,336.0,490.36,399.34
2016,4,11,16,45,317.5,159.5,3.85,18.0,292.5,433.64,354.62
2016,4,11,17,0,279.0,147.0,3.6,18.0,249.0,379.47,311.28
2016,4,11,17,15,248.5,126.5,3.35,17.5,206.5,323.42,266.29
2016,4,11,17,30,218.0,106.0,3.1,17.0,164.0,269.64,221.89
2016,4,11,17,45,177.0,84.5,2.85,16.5,124.0,211.15,172.26
2016,4,11,18,0,136.0,63.0,2.6,16.0,84.0,156.47,124.76
2016,4,11,18,15,74.0,41.5,2.6,15.5,52.0,87.94,65.29
2016,4,11,18,30,12.0,20.0,2.6,15.0,20.0,25.17,5.27
2016,4,11,18,45,6.0,10.0,2.65,15.0,10.0,11.09,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.55,0.0
2016,4,12,6,15,4.0,23.5,2.75,13.0,24.0,20.52,9.62
2016,4,12,6,30,8.0,42.0,2.7,13.0,43.0,35.92,25.62
2016,4,12,6,45,23.5,64.0,2.65,13.0,69.0,52.67,41.16
2016,4,12,7,0,39.0,86.0,2.6,13.0,95.0,69.53,56.6
2016,4,12,7,15,55.5,108.0,2.6,13.0,124.5,86.07,71.49
2016,4,12,7,30,72.0,130.0,2.6,13.0,154.0,102.3,85.81
2016,4,12,7,45,36.0,99.5,2.65,13.5,111.5,82.98,68.39
2016,4,12,8,0,0.0,69.0,2.7,14.0,69.0,61.0,46.38
2016,4,12,8,15,2.0,117.0,2.65,14.0,118.5,101.61,80.26
2016,4,12,8,30,4.0,165.0,2.6,14.0,168.0,141.35,112.78
2016,4,12,8,45,2.0,153.5,2.6,14.5,155.0,133.29,105.6
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,124.08,97.61
2016,4,12,9,15,22.0,214.0,2.5,15.0,229.0,192.69,152.61
2016,4,12,9,30,44.0,286.0,2.4,15.0,316.0,261.21,206.5
2016,4,12,9,45,22.5,221.0,2.3,15.0,236.5,202.99,160.07
2016,4,12,10,0,1.0,156.0,2.2,15.0,157.0,138.29,107.98
2016,4,12,10,15,1.5,157.0,2.25,15.0,158.5,139.82,109.17
2016,4,12,10,30,2.0,158.0,2.3,15.0,160.0,141.39,110.28
2016,4,12,10,45,5.5,183.5,2.35,15.5,188.0,166.79,130.36
2016,4,12,11,0,9.0,209.0,2.4,16.0,216.0,192.75,150.65
2016,4,12,11,15,9.0,211.5,2.5,16.0,219.5,195.89,152.99
2016,4,12,11,30,9.0,214.0,2.6,16.0,223.0,198.99,155.38
2016,4,12,11,45,8.0,200.5,2.75,16.0,208.5,186.67,145.6
2016,4,12,12,0,7.0,187.0,2.9,16.0,194.0,174.12,135.65
2016,4,12,12,15,10.5,230.5,2.95,16.0,240.5,217.82,170.34
2016,4,12,12,30,14.0,274.0,3.0,16.0,287.0,262.43,205.3
2016,4,12,12,45,60.0,355.5,3.1,16.5,409.0,399.96,312.14
2016,4,12,13,0,106.0,437.0,3.2,17.0,531.0,532.83,411.58
2016,4,12,13,15,66.5,386.0,3.15,17.0,444.5,445.0,344.79
2016,4,12,13,30,27.0,335.0,3.1,17.0,358.0,355.3,276.22
2016,4,12,13,45,20.0,295.5,3.1,17.0,312.5,294.17,229.69
2016,4,12,14,0,13.0,256.0,3.1,17.0,267.0,249.37,195.06
2016,4,12,14,15,6.5,144.0,3.05,17.0,149.5,136.27,105.62
2016,4,12,14,30,0.0,32.0,3.0,17.0,32.0,28.35,17.77
2016,4,12,14,45,297.5,125.0,3.0,17.0,335.0,452.07,366.17
2016,4,12,15,0,595.0,218.0,3.0,17.0,638.0,853.69,663.66
2016,4,12,15,15,313.5,234.0,2.9,17.0,454.0,567.47,448.23
2016,4,12,15,30,32.0,250.0,2.8,17.0,270.0,284.06,224.47
2016,4,12,15,45,413.5,174.0,2.75,17.0,403.5,594.69,476.97
2016,4,12,16,0,795.0,98.0,2.7,17.0,537.0,830.64,651.88
2016,4,12,16,15,772.0,94.0,2.5,16.5,486.5,779.19,614.74
2016,4,12,16,30,749.0,90.0,2.3,16.0,436.0,726.52,578.63
2016,4,12,16,45,726.5,82.5,2.1,16.0,384.5,673.16,540.23
2016,4,12,17,0,704.0,75.0,1.9,16.0,333.0,615.46,497.74
2016,4,12,17,15,656.5,69.0,1.7,15.0,279.0,542.99,442.99
2016,4,12,17,30,609.0,63.0,1.5,14.0,225.0,473.28,387.78
2016,4,12,17,45,536.5,54.0,1.3,13.0,173.0,389.21,318.57
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,311.79,251.92
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,213.57,165.83
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,123.07,55.49
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,44.08,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.0,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,84.0,12.0,2.8,4.0,14.0,10.91,0.0
2016,4,13,6,15,234.0,26.0,3.0,4.5,52.0,21.1,11.21
2016,4,13,6,30,384.0,40.0,3.2,5.0,90.0,32.12,23.21
2016,4,13,6,45,476.0,50.0,3.4,6.0,141.5,39.04,30.01
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,45.72,36.3
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,49.57,39.86
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,53.3,43.14
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,55.28,44.74
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,97.06,57.42
2016,4,13,8,15,793.0,88.5,4.3,9.5,469.5,155.69,92.77
2016,4,13,8,30,821.0,93.0,4.3,10.0,523.0,217.7,142.51
2016,4,13,8,45,842.0,96.0,4.35,10.5,574.0,279.88,197.75
2016,4,13,9,0,863.0,99.0,4.4,11.0,625.0,343.97,256.0
2016,4,13,9,15,878.0,102.0,4.2,11.0,670.5,407.48,313.67
2016,4,13,9,30,893.0,105.0,4.0,11.0,716.0,474.22,372.37
2016,4,13,9,45,898.5,110.0,3.85,11.5,754.5,534.86,423.97
2016,4,13,10,0,904.0,115.0,3.7,12.0,793.0,594.41,472.72
2016,4,13,10,15,912.5,117.0,3.4,12.5,826.0,651.82,517.5
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,707.91,559.33
2016,4,13,10,45,921.0,123.5,2.8,13.5,883.0,758.77,595.37
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,807.1,627.16
