Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,852.68,657.88
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,895.65,686.42
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.0,933.32,709.71
2016,4,13,12,0,929.0,134.0,2.3,15.0,961.0,967.79,730.56
2016,4,13,12,15,929.0,134.0,2.25,15.0,962.5,997.01,749.09
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,1022.72,765.26
2016,4,13,12,45,922.5,136.5,2.15,15.5,955.5,1040.99,775.09
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,1055.38,782.47
2016,4,13,13,15,912.0,138.5,1.95,16.0,931.5,1065.34,787.14
2016,4,13,13,30,908.0,138.0,1.8,16.0,916.0,1071.39,789.27
2016,4,13,13,45,753.5,207.5,1.7,16.0,842.0,1015.53,752.28
2016,4,13,14,0,599.0,277.0,1.6,16.0,768.0,930.03,694.27
2016,4,13,14,15,567.5,274.0,1.5,16.0,726.0,895.71,671.56
2016,4,13,14,30,536.0,271.0,1.4,16.0,684.0,858.99,646.53
2016,4,13,14,45,502.0,267.5,1.3,16.0,639.5,817.25,617.96
2016,4,13,15,0,468.0,264.0,1.2,16.0,595.0,774.03,588.21
2016,4,13,15,15,585.5,205.5,1.2,16.0,594.0,813.66,620.83
2016,4,13,15,30,703.0,147.0,1.2,16.0,593.0,852.35,648.75
2016,4,13,15,45,674.0,141.0,1.2,16.0,542.5,800.39,614.42
2016,4,13,16,0,645.0,135.0,1.2,16.0,492.0,747.34,579.85
2016,4,13,16,15,462.5,161.0,1.15,15.5,404.5,594.35,470.39
2016,4,13,16,30,280.0,187.0,1.1,15.0,317.0,446.62,358.83
2016,4,13,16,45,251.0,171.5,1.05,15.0,277.5,396.86,321.74
2016,4,13,17,0,222.0,156.0,1.0,15.0,238.0,348.93,284.4
2016,4,13,17,15,204.0,132.5,0.95,14.0,198.5,300.32,246.79
2016,4,13,17,30,186.0,109.0,0.9,13.0,159.0,252.7,208.55
2016,4,13,17,45,149.5,87.0,0.9,12.5,121.5,188.05,154.4
2016,4,13,18,0,113.0,65.0,0.9,12.0,84.0,137.5,110.57
2016,4,13,18,15,64.5,43.5,0.9,11.5,53.5,85.44,64.65
2016,4,13,18,30,16.0,22.0,0.9,11.0,23.0,29.18,10.86
2016,4,13,18,45,8.0,11.0,0.95,10.5,11.5,12.66,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,13.0,1.7,4.0,15.0,11.82,0.0
2016,4,14,6,15,224.5,28.0,1.9,4.5,53.0,22.77,13.09
2016,4,14,6,30,360.0,43.0,2.1,5.0,91.0,34.61,25.54
2016,4,14,6,45,448.5,53.5,2.3,5.5,141.5,41.82,32.66
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,48.77,39.27
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,52.84,43.03
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,56.77,46.49
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,59.29,48.46
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,96.68,57.32
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,159.32,97.01
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,219.65,145.25
2016,4,14,8,45,807.0,105.0,2.85,10.5,565.5,280.29,198.71
2016,4,14,9,0,827.0,109.0,2.9,11.0,615.0,342.77,254.85
2016,4,14,9,15,843.0,112.0,2.9,11.5,660.5,404.5,309.85
2016,4,14,9,30,859.0,115.0,2.9,12.0,706.0,466.99,363.99
2016,4,14,9,45,870.0,118.5,2.9,12.5,745.0,527.99,415.21
2016,4,14,10,0,881.0,122.0,2.9,13.0,784.0,589.0,464.59
2016,4,14,10,15,889.5,123.5,2.9,13.5,817.0,644.73,508.38
2016,4,14,10,30,898.0,125.0,2.9,14.0,850.0,699.19,549.79
2016,4,14,10,45,904.0,127.0,2.9,14.5,875.5,750.84,587.83
2016,4,14,11,0,910.0,129.0,2.9,15.0,901.0,800.51,622.69
2016,4,14,11,15,914.0,130.0,2.85,15.0,919.0,845.53,653.29
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,887.98,681.76
2016,4,14,11,45,920.0,131.5,2.8,15.5,946.5,925.49,705.64
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,959.93,727.24
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.0,988.83,745.89
2016,4,14,12,30,922.0,132.0,2.7,16.0,958.0,1014.25,762.2
2016,4,14,12,45,923.0,130.0,2.7,16.5,951.5,1035.07,774.52
2016,4,14,13,0,924.0,128.0,2.7,17.0,945.0,1052.18,784.45
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.0,1062.01,791.19
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,1067.89,795.56
2016,4,14,13,45,912.0,124.5,2.7,17.0,891.5,1067.78,796.17
2016,4,14,14,0,907.0,123.0,2.7,17.0,868.0,1063.71,794.4
2016,4,14,14,15,899.0,121.0,2.7,17.0,837.5,1052.17,787.89
2016,4,14,14,30,891.0,119.0,2.7,17.0,807.0,1036.84,779.06
2016,4,14,14,45,881.0,116.5,2.7,17.0,769.5,1015.31,766.22
2016,4,14,15,0,871.0,114.0,2.7,17.0,732.0,1000.71,758.18
2016,4,14,15,15,856.5,111.0,2.65,16.5,689.0,967.17,738.22
2016,4,14,15,30,842.0,108.0,2.6,16.0,646.0,930.68,716.25
2016,4,14,15,45,824.0,104.5,2.6,16.0,597.5,887.74,688.69
2016,4,14,16,0,806.0,101.0,2.6,16.0,549.0,842.57,659.26
2016,4,14,16,15,780.0,97.0,2.45,15.5,497.0,788.19,622.88
2016,4,14,16,30,754.0,93.0,2.3,15.0,445.0,732.79,585.11
2016,4,14,16,45,720.0,87.5,2.15,15.0,391.0,673.22,542.36
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,610.12,495.86
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,535.57,439.02
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,464.07,382.23
2016,4,14,17,45,511.0,59.0,1.45,12.0,175.0,379.78,312.79
2016,4,14,18,0,436.0,50.0,1.3,11.0,123.0,302.29,246.1
2016,4,14,18,15,316.5,36.5,1.3,10.5,79.5,207.84,163.12
2016,4,14,18,30,197.0,23.0,1.3,10.0,36.0,122.04,67.31
2016,4,14,18,45,98.5,11.5,1.35,9.5,18.0,43.04,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.28,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,14.55,0.0
2016,4,15,6,15,143.0,31.5,2.7,4.0,51.5,24.51,14.96
2016,4,15,6,30,286.0,47.0,2.8,4.0,87.0,36.17,27.12
2016,4,15,6,45,353.5,62.0,2.9,4.5,133.0,46.91,37.48
2016,4,15,7,0,421.0,77.0,3.0,5.0,179.0,57.24,47.21
2016,4,15,7,15,495.0,79.5,3.15,5.5,228.5,58.65,48.52
2016,4,15,7,30,569.0,82.0,3.3,6.0,278.0,58.39,48.13
2016,4,15,7,45,662.5,86.0,3.5,7.0,350.5,59.64,48.95
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,98.69,57.89
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,162.42,98.81
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,223.84,148.52
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,286.01,203.54
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,349.99,261.08
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.0,412.8,317.51
2016,4,15,9,30,882.0,113.0,4.1,12.0,722.0,476.21,372.95
2016,4,15,9,45,891.5,116.0,4.15,12.5,761.5,538.77,426.08
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,598.27,475.13
2016,4,15,10,15,909.5,121.0,4.15,13.0,833.5,655.38,521.34
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,711.18,565.29
2016,4,15,10,45,921.5,125.5,4.1,13.5,891.0,762.39,603.72
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,811.36,638.61
2016,4,15,11,15,783.5,208.5,4.0,14.0,885.5,824.94,645.93
2016,4,15,11,30,642.0,289.0,3.9,14.0,855.0,817.98,637.31
2016,4,15,11,45,787.5,210.0,3.85,14.5,911.5,898.98,697.19
2016,4,15,12,0,933.0,131.0,3.8,15.0,968.0,969.05,743.74
2016,4,15,12,15,933.0,131.0,3.7,15.0,968.5,998.17,762.47
2016,4,15,12,30,933.0,131.0,3.6,15.0,969.0,1023.77,779.04
2016,4,15,12,45,750.5,231.5,3.55,15.5,902.5,988.36,752.98
2016,4,15,13,0,568.0,332.0,3.5,16.0,836.0,923.27,702.88
2016,4,15,13,15,746.5,229.0,3.4,16.0,879.5,1012.98,768.84
2016,4,15,13,30,925.0,126.0,3.3,16.0,923.0,1075.74,810.05
2016,4,15,13,45,770.0,199.0,3.25,16.5,851.0,1022.43,772.49
2016,4,15,14,0,615.0,272.0,3.2,17.0,779.0,943.44,716.68
2016,4,15,14,15,645.5,244.5,3.15,17.0,759.5,947.18,721.76
2016,4,15,14,30,676.0,217.0,3.1,17.0,740.0,946.47,722.38
2016,4,15,14,45,493.5,268.0,3.05,17.0,640.5,808.3,623.28
2016,4,15,15,0,311.0,319.0,3.0,17.0,541.0,663.95,516.6
2016,4,15,15,15,491.0,239.5,2.9,16.5,565.0,760.19,594.51
2016,4,15,15,30,671.0,160.0,2.8,16.0,589.0,836.1,653.27
2016,4,15,15,45,497.0,194.5,2.75,16.0,499.5,692.05,547.85
2016,4,15,16,0,323.0,229.0,2.7,16.0,410.0,548.67,438.93
2016,4,15,16,15,406.5,188.5,2.55,15.5,394.0,577.69,465.49
2016,4,15,16,30,490.0,148.0,2.4,15.0,378.0,582.82,472.9
2016,4,15,16,45,452.5,139.0,2.25,15.0,332.0,524.02,427.57
2016,4,15,17,0,415.0,130.0,2.1,15.0,286.0,466.99,383.03
2016,4,15,17,15,388.0,112.5,1.9,14.0,240.0,409.2,338.19
2016,4,15,17,30,361.0,95.0,1.7,13.0,194.0,352.93,292.84
2016,4,15,17,45,311.5,77.5,1.5,12.0,149.5,285.93,236.72
2016,4,15,18,0,262.0,60.0,1.3,11.0,105.0,223.63,182.65
2016,4,15,18,15,183.5,42.5,1.3,10.5,68.5,153.56,120.51
2016,4,15,18,30,105.0,25.0,1.3,10.0,32.0,79.58,45.3
2016,4,15,18,45,52.5,12.5,1.35,9.5,16.0,28.71,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.01,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,18.46,0.0
2016,4,16,6,15,216.0,33.5,2.2,4.5,64.5,26.16,16.66
2016,4,16,6,30,432.0,45.0,2.3,5.0,107.0,36.21,27.12
2016,4,16,6,45,520.5,54.0,2.45,5.5,160.0,42.11,33.0
2016,4,16,7,0,609.0,63.0,2.6,6.0,213.0,47.86,38.47
2016,4,16,7,15,664.0,70.0,2.65,6.5,270.0,51.64,41.93
2016,4,16,7,30,719.0,77.0,2.7,7.0,327.0,55.29,45.12
2016,4,16,7,45,711.5,80.0,2.8,8.0,361.5,55.42,44.93
2016,4,16,8,0,704.0,83.0,2.9,9.0,396.0,97.29,57.38
2016,4,16,8,15,712.0,94.0,2.85,9.5,443.5,149.8,90.73
2016,4,16,8,30,720.0,105.0,2.8,10.0,491.0,208.46,139.02
2016,4,16,8,45,749.5,109.0,2.8,10.5,543.0,272.05,194.35
2016,4,16,9,0,779.0,113.0,2.8,11.0,595.0,333.81,249.18
2016,4,16,9,15,848.0,108.5,2.75,11.5,668.0,405.7,310.78
2016,4,16,9,30,917.0,104.0,2.7,12.0,741.0,487.3,378.82
2016,4,16,9,45,926.5,106.5,2.65,12.5,780.5,548.88,430.18
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,609.7,479.06
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.0,667.14,523.59
2016,4,16,10,30,950.0,112.0,2.5,14.0,884.0,723.03,565.33
2016,4,16,10,45,954.0,113.5,2.5,14.5,909.0,775.03,603.15
2016,4,16,11,0,958.0,115.0,2.5,15.0,934.0,824.71,636.79
2016,4,16,11,15,961.0,115.5,2.5,15.0,951.5,870.18,667.53
2016,4,16,11,30,964.0,116.0,2.5,15.0,969.0,912.83,696.06
2016,4,16,11,45,965.5,116.5,2.5,15.5,978.0,951.19,720.12
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,986.29,741.77
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,1016.1,761.19
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,1042.27,778.23
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.0,1062.25,789.77
2016,4,16,13,0,963.0,116.0,2.5,17.0,972.0,1078.28,798.84
2016,4,16,13,15,959.5,115.0,2.45,17.0,956.0,1088.29,805.03
2016,4,16,13,30,956.0,114.0,2.4,17.0,940.0,1094.21,808.74
2016,4,16,13,45,949.5,113.5,2.4,17.0,916.0,1093.52,808.99
2016,4,16,14,0,943.0,113.0,2.4,17.0,892.0,1088.76,806.83
2016,4,16,14,15,935.0,111.0,2.35,17.0,860.5,1076.84,799.58
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,1060.99,789.99
2016,4,16,14,45,915.5,107.5,2.3,17.0,790.5,1038.44,776.75
2016,4,16,15,0,904.0,106.0,2.3,17.0,752.0,1012.37,761.29
2016,4,16,15,15,889.5,103.0,2.25,17.0,707.5,978.4,739.99
2016,4,16,15,30,875.0,100.0,2.2,17.0,663.0,950.71,722.98
2016,4,16,15,45,856.0,97.0,2.15,17.0,613.5,906.51,694.56
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,860.07,664.46
2016,4,16,16,15,811.5,90.0,1.95,16.5,511.0,805.08,628.21
2016,4,16,16,30,786.0,86.0,1.8,16.0,458.0,748.99,590.55
2016,4,16,16,45,751.0,81.5,1.65,16.0,402.5,684.4,544.8
2016,4,16,17,0,716.0,77.0,1.5,16.0,347.0,623.97,501.15
2016,4,16,17,15,667.5,70.5,1.35,15.0,291.5,549.73,445.87
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,478.37,390.24
2016,4,16,17,45,545.0,56.0,1.1,13.5,183.0,394.32,321.54
2016,4,16,18,0,471.0,48.0,1.0,13.0,130.0,316.97,255.5
2016,4,16,18,15,352.5,36.0,1.05,12.5,85.0,222.72,174.0
2016,4,16,18,30,234.0,24.0,1.1,12.0,40.0,138.69,85.29
2016,4,16,18,45,117.0,12.0,1.15,11.5,20.0,49.48,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,7.73,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,13.4,0.0
2016,4,17,6,15,258.5,31.5,1.1,5.5,63.0,25.54,16.36
2016,4,17,6,30,390.0,46.0,1.3,6.0,104.0,36.81,27.64
2016,4,17,6,45,477.0,56.0,1.5,7.0,155.5,43.5,34.12
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,49.98,40.11
2016,4,17,7,15,619.5,73.0,1.7,9.0,262.5,53.61,43.31
2016,4,17,7,30,675.0,80.0,1.7,10.0,318.0,57.13,46.25
2016,4,17,7,45,715.5,85.5,1.7,11.0,374.0,59.28,47.85
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,102.23,58.71
2016,4,17,8,15,783.0,95.0,1.7,12.5,483.5,165.42,99.26
2016,4,17,8,30,810.0,99.0,1.7,13.0,537.0,226.14,147.63
2016,4,17,8,45,830.0,103.0,1.75,13.5,586.5,288.09,201.44
2016,4,17,9,0,850.0,107.0,1.8,14.0,636.0,351.83,257.55
2016,4,17,9,15,864.5,109.5,1.85,14.5,681.0,413.77,311.61
2016,4,17,9,30,879.0,112.0,1.9,15.0,726.0,476.24,364.54
2016,4,17,9,45,883.5,117.5,1.95,15.5,763.5,538.19,415.24
2016,4,17,10,0,888.0,123.0,2.0,16.0,801.0,596.47,461.4
2016,4,17,10,15,896.0,125.0,2.05,16.5,833.0,652.45,504.32
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,707.09,544.88
2016,4,17,10,45,909.5,128.5,2.15,17.5,890.0,757.98,581.57
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,806.82,615.07
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.0,851.39,644.79
2016,4,17,11,30,922.0,132.0,2.2,18.0,949.0,893.33,672.46
2016,4,17,11,45,923.5,132.5,2.2,18.5,958.0,930.29,695.26
2016,4,17,12,0,925.0,133.0,2.2,19.0,967.0,964.14,715.81
2016,4,17,12,15,925.0,133.0,2.2,19.0,968.0,992.88,734.26
2016,4,17,12,30,925.0,133.0,2.2,19.0,969.0,1018.15,750.49
2016,4,17,12,45,924.0,132.0,2.2,19.0,961.5,1037.87,763.18
2016,4,17,13,0,923.0,131.0,2.2,19.0,954.0,1053.84,773.58
2016,4,17,13,15,919.5,130.0,2.2,19.0,938.5,1063.49,780.06
2016,4,17,13,30,916.0,129.0,2.2,19.0,923.0,1069.22,784.22
2016,4,17,13,45,910.0,128.0,2.2,19.5,899.5,1068.47,782.92
2016,4,17,14,0,904.0,127.0,2.2,20.0,876.0,1063.8,779.32
2016,4,17,14,15,895.5,125.0,2.15,20.0,845.0,1051.67,771.97
2016,4,17,14,30,887.0,123.0,2.1,20.0,814.0,1035.78,762.4
2016,4,17,14,45,876.5,120.5,2.1,20.0,776.5,1013.73,749.6
2016,4,17,15,0,866.0,118.0,2.1,20.0,739.0,998.77,741.56
2016,4,17,15,15,851.5,115.5,2.05,19.5,695.5,965.84,722.45
2016,4,17,15,30,837.0,113.0,2.0,19.0,652.0,929.98,701.43
2016,4,17,15,45,818.0,109.0,1.95,19.0,604.0,885.66,673.17
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,839.2,643.21
2016,4,17,16,15,773.5,100.5,1.75,18.5,503.5,784.91,607.58
2016,4,17,16,30,748.0,96.0,1.6,18.0,451.0,733.8,573.63
2016,4,17,16,45,714.0,90.5,1.45,18.0,397.0,670.42,529.0
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,607.62,483.57
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.5,533.76,429.17
2016,4,17,17,30,581.0,71.0,1.1,16.0,234.0,462.89,374.68
2016,4,17,17,45,509.0,61.5,1.0,15.5,181.5,380.08,307.6
2016,4,17,18,0,437.0,52.0,0.9,15.0,129.0,303.78,243.15
2016,4,17,18,15,322.5,39.0,0.95,14.5,85.0,212.13,164.74
2016,4,17,18,30,208.0,26.0,1.0,14.0,41.0,129.73,82.05
2016,4,17,18,45,104.0,13.0,1.1,13.5,20.5,46.05,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.5,8.5,1.1,8.5,12.5,7.73,0.0
2016,4,18,6,0,149.0,17.0,1.1,9.0,25.0,13.7,0.0
2016,4,18,6,15,278.0,31.0,1.3,10.0,66.0,24.94,15.69
2016,4,18,6,30,407.0,45.0,1.5,11.0,107.0,35.75,26.16
2016,4,18,6,45,486.0,55.0,1.7,12.5,158.0,42.48,32.45
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,48.96,38.24
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,52.63,41.48
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,56.17,44.46
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,58.68,46.44
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,102.72,58.07
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,165.3,97.92
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,225.45,144.78
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.5,286.32,196.08
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,348.76,248.88
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,410.11,300.35
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,472.09,350.52
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.5,533.72,397.98
2016,4,18,10,0,894.0,114.0,1.1,23.0,799.0,592.99,441.78
2016,4,18,10,15,902.0,116.0,1.0,23.0,831.0,649.09,482.44
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,703.84,520.5
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,754.46,553.19
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,802.98,582.04
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.0,847.55,608.68
2016,4,18,11,30,927.0,123.0,0.6,24.0,947.0,889.48,633.23
2016,4,18,11,45,928.0,123.5,0.55,24.5,956.0,925.98,652.77
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,959.32,670.1
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,987.96,686.81
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,1013.11,701.48
2016,4,18,12,45,929.0,122.5,0.55,25.5,959.5,1033.18,712.97
2016,4,18,13,0,929.0,121.0,0.6,26.0,952.0,1049.5,722.39
2016,4,18,13,15,925.0,120.5,0.6,26.0,936.5,1059.02,728.16
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,1064.6,731.85
2016,4,18,13,45,914.5,119.5,0.65,26.0,897.0,1063.71,733.14
2016,4,18,14,0,908.0,119.0,0.7,26.0,873.0,1058.9,732.32
2016,4,18,14,15,899.5,117.0,0.7,26.0,842.5,1046.59,726.05
2016,4,18,14,30,891.0,115.0,0.7,26.0,812.0,1030.52,717.74
2016,4,18,14,45,879.5,113.5,0.75,26.0,774.0,1008.4,707.01
2016,4,18,15,0,868.0,112.0,0.8,26.0,736.0,982.91,694.24
2016,4,18,15,15,853.5,109.0,0.75,26.0,692.5,959.54,680.73
2016,4,18,15,30,839.0,106.0,0.7,26.0,649.0,923.04,659.04
2016,4,18,15,45,820.0,102.5,0.7,26.0,601.0,879.24,633.7
2016,4,18,16,0,801.0,99.0,0.7,26.0,553.0,833.32,606.7
2016,4,18,16,15,776.0,95.0,0.65,26.0,501.0,780.01,573.57
2016,4,18,16,30,751.0,91.0,0.6,26.0,449.0,725.66,539.21
2016,4,18,16,45,717.0,86.0,0.55,26.0,395.5,666.45,500.76
2016,4,18,17,0,683.0,81.0,0.5,26.0,342.0,604.22,459.05
2016,4,18,17,15,636.0,74.5,0.55,25.0,288.0,532.59,410.41
2016,4,18,17,30,589.0,68.0,0.6,24.0,234.0,463.72,361.04
2016,4,18,17,45,518.5,59.0,0.65,23.5,182.0,382.05,298.41
2016,4,18,18,0,448.0,50.0,0.7,23.0,130.0,306.77,237.68
2016,4,18,18,15,339.0,37.5,0.8,22.0,86.0,217.59,164.26
2016,4,18,18,30,230.0,25.0,0.9,21.0,42.0,139.37,88.54
2016,4,18,18,45,115.0,12.5,1.05,20.0,21.0,49.15,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,10.91,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,20.34,1.77
2016,4,19,6,15,161.0,38.5,2.05,11.5,63.5,29.82,19.88
2016,4,19,6,30,322.0,53.0,2.2,12.0,103.0,40.61,30.38
2016,4,19,6,45,393.0,66.5,2.35,13.0,151.5,50.1,39.18
2016,4,19,7,0,464.0,80.0,2.5,14.0,200.0,59.24,47.39
2016,4,19,7,15,487.5,89.0,2.4,14.5,241.0,65.55,52.94
2016,4,19,7,30,511.0,98.0,2.3,15.0,282.0,69.77,56.46
2016,4,19,7,45,572.0,101.0,2.25,16.0,337.5,69.39,55.72
2016,4,19,8,0,633.0,104.0,2.2,17.0,393.0,107.22,64.43
2016,4,19,8,15,596.5,131.0,2.1,17.5,428.5,167.46,106.89
2016,4,19,8,30,560.0,158.0,2.0,18.0,464.0,222.98,152.91
2016,4,19,8,45,585.5,166.5,1.9,19.0,512.5,275.79,196.27
2016,4,19,9,0,611.0,175.0,1.8,20.0,561.0,330.87,241.77
2016,4,19,9,15,590.5,199.5,1.85,21.0,593.5,384.58,286.4
2016,4,19,9,30,570.0,224.0,1.9,22.0,626.0,434.38,326.31
2016,4,19,9,45,472.0,279.0,2.0,23.0,624.0,469.06,353.48
2016,4,19,10,0,374.0,334.0,2.1,24.0,622.0,492.64,370.5
2016,4,19,10,15,483.0,307.5,2.1,24.5,695.0,562.83,422.13
2016,4,19,10,30,592.0,281.0,2.1,25.0,768.0,642.01,479.02
2016,4,19,10,45,713.0,224.0,2.1,25.5,827.5,711.66,528.87
2016,4,19,11,0,834.0,167.0,2.1,26.0,887.0,785.42,580.72
2016,4,19,11,15,683.0,259.0,2.05,26.0,856.5,792.65,581.68
2016,4,19,11,30,532.0,351.0,2.0,26.0,826.0,783.62,571.75
2016,4,19,11,45,507.0,363.5,2.0,26.0,820.0,799.33,581.92
2016,4,19,12,0,482.0,376.0,2.0,26.0,814.0,811.69,589.52
2016,4,19,12,15,522.0,362.5,2.0,26.0,837.0,856.44,620.0
2016,4,19,12,30,562.0,349.0,2.0,26.0,860.0,900.57,649.5
2016,4,19,12,45,527.0,358.0,2.05,26.5,834.0,892.87,642.82
2016,4,19,13,0,492.0,367.0,2.1,27.0,808.0,881.49,634.27
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,872.42,628.81
2016,4,19,13,30,464.0,354.0,2.1,27.0,759.0,860.48,621.51
2016,4,19,13,45,526.0,322.0,2.1,27.0,769.5,896.77,647.75
2016,4,19,14,0,588.0,290.0,2.1,27.0,780.0,929.74,671.32
2016,4,19,14,15,463.5,322.0,2.05,26.5,699.5,838.15,609.88
2016,4,19,14,30,339.0,354.0,2.0,26.0,619.0,731.4,537.91
2016,4,19,14,45,366.5,329.0,1.95,26.0,603.5,729.88,539.48
2016,4,19,15,0,394.0,304.0,1.9,26.0,588.0,725.49,538.28
2016,4,19,15,15,385.5,285.0,1.8,25.5,549.5,690.47,515.96
2016,4,19,15,30,377.0,266.0,1.7,25.0,511.0,653.96,492.6
2016,4,19,15,45,489.0,209.5,1.65,25.0,503.0,699.23,528.29
2016,4,19,16,0,601.0,153.0,1.6,25.0,495.0,725.45,549.66
2016,4,19,16,15,592.0,147.0,1.4,24.5,458.0,689.8,525.48
2016,4,19,16,30,583.0,141.0,1.2,24.0,421.0,652.35,499.87
2016,4,19,16,45,535.0,135.0,1.05,23.5,368.5,579.17,448.26
2016,4,19,17,0,487.0,129.0,0.9,23.0,316.0,514.57,401.58
2016,4,19,17,15,437.0,116.5,0.9,22.5,265.0,444.07,350.04
2016,4,19,17,30,387.0,104.0,0.9,22.0,214.0,377.29,299.22
2016,4,19,17,45,325.5,87.5,0.9,21.5,166.5,303.69,240.97
2016,4,19,18,0,264.0,71.0,0.9,21.0,119.0,236.15,185.41
2016,4,19,18,15,180.5,50.5,0.9,20.5,78.5,151.84,115.29
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,84.58,54.01
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,29.55,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,14.0,9.0,2.9,13.0,10.0,8.19,0.0
2016,4,20,6,0,28.0,18.0,3.0,13.0,20.0,15.45,1.89
2016,4,20,6,15,96.0,42.5,3.2,13.0,56.5,33.64,23.14
2016,4,20,6,30,164.0,67.0,3.4,13.0,93.0,51.77,40.1
2016,4,20,6,45,233.5,87.5,3.65,13.5,140.5,66.62,53.76
2016,4,20,7,0,303.0,108.0,3.9,14.0,188.0,81.04,66.73
2016,4,20,7,15,413.5,102.5,3.95,14.0,238.0,73.67,60.23
2016,4,20,7,30,524.0,97.0,4.0,14.0,288.0,68.81,55.82
2016,4,20,7,45,383.5,142.5,4.1,14.5,294.0,97.24,80.57
2016,4,20,8,0,243.0,188.0,4.2,15.0,300.0,149.41,112.1
2016,4,20,8,15,401.0,173.5,4.15,15.0,383.5,174.96,122.78
2016,4,20,8,30,559.0,159.0,4.1,15.0,467.0,224.36,156.55
2016,4,20,8,45,620.5,164.5,4.1,15.5,534.5,283.7,205.38
2016,4,20,9,0,682.0,170.0,4.1,16.0,602.0,349.77,260.74
2016,4,20,9,15,700.5,175.0,4.0,16.5,645.5,406.24,309.31
2016,4,20,9,30,719.0,180.0,3.9,17.0,689.0,464.08,357.78
2016,4,20,9,45,757.5,170.5,3.85,17.5,732.0,520.59,404.01
2016,4,20,10,0,796.0,161.0,3.8,18.0,775.0,581.25,452.1
2016,4,20,10,15,805.5,163.5,3.7,18.0,807.0,634.84,494.17
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,687.54,534.4
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,736.99,570.14
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,784.97,603.78
2016,4,20,11,15,837.5,168.0,3.3,19.0,905.5,828.16,633.66
2016,4,20,11,30,842.0,169.0,3.2,19.0,922.0,869.06,660.8
2016,4,20,11,45,843.5,170.0,3.15,19.5,931.0,904.9,683.2
2016,4,20,12,0,845.0,171.0,3.1,20.0,940.0,937.87,703.43
2016,4,20,12,15,844.5,171.0,3.0,20.0,940.5,965.0,720.55
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,988.85,735.42
2016,4,20,12,45,844.5,169.0,2.85,20.5,934.0,1008.25,746.34
2016,4,20,13,0,845.0,167.0,2.8,21.0,927.0,1024.11,754.97
2016,4,20,13,15,840.5,166.0,2.7,21.0,911.5,1032.39,759.68
2016,4,20,13,30,836.0,165.0,2.6,21.0,896.0,1036.9,762.09
2016,4,20,13,45,826.5,165.0,2.55,21.0,872.0,1033.64,760.11
2016,4,20,14,0,817.0,165.0,2.5,21.0,848.0,1026.65,755.92
2016,4,20,14,15,807.5,162.5,2.45,21.0,817.5,1013.4,747.82
2016,4,20,14,30,798.0,160.0,2.4,21.0,787.0,996.61,737.58
2016,4,20,14,45,623.0,219.5,2.35,21.0,695.5,887.18,665.46
2016,4,20,15,0,448.0,279.0,2.3,21.0,604.0,766.55,580.05
2016,4,20,15,15,591.5,213.5,2.25,21.0,615.5,824.08,626.01
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,878.75,664.71
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,833.6,634.6
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,786.88,604.03
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,731.93,567.93
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,676.47,530.76
2016,4,20,16,45,595.0,119.5,1.8,20.0,380.0,612.25,484.39
2016,4,20,17,0,557.0,112.0,1.7,20.0,328.0,549.14,437.56
2016,4,20,17,15,507.5,102.0,1.55,19.0,276.0,472.87,380.61
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,405.82,328.51
2016,4,20,17,45,388.0,79.0,1.3,17.0,174.5,327.81,265.64
2016,4,20,18,0,318.0,66.0,1.2,16.0,125.0,256.69,206.06
2016,4,20,18,15,227.0,48.0,1.2,15.5,83.0,177.49,138.24
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,108.68,73.64
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,35.92,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,1.95,11.5,6.5,5.91,0.0
2016,4,21,6,0,0.0,13.0,2.1,12.0,13.0,11.43,1.02
2016,4,21,6,15,0.5,34.0,2.15,12.0,34.0,29.49,19.83
2016,4,21,6,30,1.0,55.0,2.2,12.0,55.0,46.7,35.87
2016,4,21,6,45,12.5,78.0,2.25,12.5,81.5,65.18,52.74
2016,4,21,7,0,24.0,101.0,2.3,13.0,108.0,80.81,66.78
2016,4,21,7,15,40.0,122.5,2.35,13.5,136.5,96.79,80.81
2016,4,21,7,30,56.0,144.0,2.4,14.0,165.0,112.48,94.24
2016,4,21,7,45,271.0,156.5,2.45,15.0,280.0,111.55,92.77
2016,4,21,8,0,486.0,169.0,2.5,16.0,395.0,147.13,101.57
2016,4,21,8,15,454.5,186.0,2.6,16.5,416.0,191.33,132.72
2016,4,21,8,30,423.0,203.0,2.7,17.0,437.0,231.69,166.4
2016,4,21,8,45,445.0,216.0,2.8,17.5,482.0,278.69,205.1
2016,4,21,9,0,467.0,229.0,2.9,18.0,527.0,328.29,246.34
2016,4,21,9,15,435.0,261.0,2.95,18.5,553.5,374.81,285.62
2016,4,21,9,30,403.0,293.0,3.0,19.0,580.0,419.04,321.61
2016,4,21,9,45,404.0,309.0,3.05,19.5,609.5,460.93,354.49
2016,4,21,10,0,405.0,325.0,3.1,20.0,639.0,502.52,386.27
2016,4,21,10,15,299.0,368.0,3.1,20.5,604.5,502.02,384.97
2016,4,21,10,30,193.0,411.0,3.1,21.0,570.0,489.22,373.63
2016,4,21,10,45,298.0,393.0,3.15,21.5,648.0,565.12,430.55
2016,4,21,11,0,403.0,375.0,3.2,22.0,726.0,647.38,490.8
2016,4,21,11,15,367.0,400.5,3.2,22.0,724.5,665.26,502.35
2016,4,21,11,30,331.0,426.0,3.2,22.0,723.0,679.75,511.6
2016,4,21,11,45,332.5,430.0,3.25,22.5,731.0,703.33,527.4
2016,4,21,12,0,334.0,434.0,3.3,23.0,739.0,725.81,542.23
2016,4,21,12,15,402.0,408.0,3.35,23.0,775.5,779.3,581.48
2016,4,21,12,30,470.0,382.0,3.4,23.0,812.0,844.15,627.74
2016,4,21,12,45,448.0,382.5,3.45,23.0,790.0,839.14,623.98
2016,4,21,13,0,426.0,383.0,3.5,23.0,768.0,831.08,618.66
2016,4,21,13,15,437.0,372.0,3.5,23.0,761.0,841.86,626.97
2016,4,21,13,30,448.0,361.0,3.5,23.0,754.0,850.33,633.66
2016,4,21,13,45,297.0,389.5,3.55,23.0,647.0,719.3,539.99
2016,4,21,14,0,146.0,418.0,3.6,23.0,540.0,583.95,440.8
2016,4,21,14,15,309.5,359.5,3.55,23.0,607.0,705.93,534.42
2016,4,21,14,30,473.0,301.0,3.5,23.0,674.0,823.3,620.97
2016,4,21,14,45,412.5,308.5,3.5,23.0,623.0,767.59,580.9
2016,4,21,15,0,352.0,316.0,3.5,23.0,572.0,696.79,531.09
2016,4,21,15,15,272.0,310.0,3.4,22.5,500.5,609.33,468.44
2016,4,21,15,30,192.0,304.0,3.3,22.0,429.0,507.42,393.78
2016,4,21,15,45,405.5,226.5,3.25,22.0,466.5,641.54,500.12
2016,4,21,16,0,619.0,149.0,3.2,22.0,504.0,735.44,573.22
2016,4,21,16,15,507.0,162.0,2.95,21.5,435.0,627.83,494.2
2016,4,21,16,30,395.0,175.0,2.7,21.0,366.0,534.46,424.15
2016,4,21,16,45,361.0,163.5,2.5,21.0,322.5,465.38,372.41
2016,4,21,17,0,327.0,152.0,2.3,21.0,279.0,413.64,332.44
2016,4,21,17,15,302.5,131.5,2.15,20.5,235.0,359.44,290.58
2016,4,21,17,30,278.0,111.0,2.0,20.0,191.0,306.74,248.59
2016,4,21,17,45,234.5,91.5,1.85,19.5,149.5,246.52,199.01
2016,4,21,18,0,191.0,72.0,1.7,19.0,108.0,190.43,151.51
2016,4,21,18,15,133.5,51.5,1.7,18.5,72.5,131.04,100.57
2016,4,21,18,30,76.0,31.0,1.7,18.0,37.0,77.32,51.52
2016,4,21,18,45,38.0,15.5,1.75,17.5,18.5,26.53,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,6,15,0.0,1.0,2.9,15.0,1.0,0.88,0.0
2016,4,22,6,30,0.0,2.0,2.9,15.0,2.0,1.75,0.0
2016,4,22,6,45,0.0,3.0,2.95,15.5,3.0,2.63,0.0
2016,4,22,7,0,0.0,4.0,3.0,16.0,4.0,3.51,0.0
2016,4,22,7,15,0.0,5.0,3.0,16.0,5.0,4.39,0.0
2016,4,22,7,30,0.0,6.0,3.0,16.0,6.0,5.27,0.0
2016,4,22,7,45,0.0,49.5,3.0,16.5,49.5,43.69,33.04
2016,4,22,8,0,0.0,93.0,3.0,17.0,93.0,81.7,62.97
2016,4,22,8,15,3.0,134.5,3.1,17.0,136.0,116.26,91.11
2016,4,22,8,30,6.0,176.0,3.2,17.0,179.0,151.13,119.09
2016,4,22,8,45,13.5,206.0,3.3,17.5,214.5,178.79,140.54
2016,4,22,9,0,21.0,236.0,3.4,18.0,250.0,207.75,162.87
2016,4,22,9,15,13.5,215.0,3.45,18.0,224.0,190.88,149.31
2016,4,22,9,30,6.0,194.0,3.5,18.0,198.0,171.93,134.07
2016,4,22,9,45,46.0,280.0,3.6,18.0,315.5,263.34,206.09
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,361.93,282.2
2016,4,22,10,15,59.5,353.0,3.7,18.0,400.5,343.77,267.66
2016,4,22,10,30,33.0,340.0,3.7,18.0,368.0,321.83,250.3
2016,4,22,10,45,24.5,313.5,3.7,18.5,334.5,297.18,230.65
2016,4,22,11,0,16.0,287.0,3.7,19.0,301.0,267.25,206.88
2016,4,22,11,15,18.0,304.0,3.65,19.0,320.0,285.79,221.12
2016,4,22,11,30,20.0,321.0,3.6,19.0,339.0,304.65,235.45
2016,4,22,11,45,22.5,336.5,3.55,19.0,357.0,322.9,249.28
2016,4,22,12,0,25.0,352.0,3.5,19.0,375.0,350.99,270.53
2016,4,22,12,15,15.5,263.5,3.4,19.0,278.0,252.54,194.99
2016,4,22,12,30,6.0,175.0,3.3,19.0,181.0,163.06,125.16
2016,4,22,12,45,122.5,314.5,3.2,19.0,425.5,430.82,335.14
2016,4,22,13,0,239.0,454.0,3.1,19.0,670.0,692.48,526.38
2016,4,22,13,15,144.0,423.0,3.0,18.5,553.0,573.12,437.62
2016,4,22,13,30,49.0,392.0,2.9,18.0,436.0,434.0,333.76
2016,4,22,13,45,52.0,385.5,2.8,18.0,430.5,433.25,334.15
2016,4,22,14,0,55.0,379.0,2.7,18.0,425.0,432.22,333.75
2016,4,22,14,15,102.0,383.0,2.65,18.0,465.0,486.68,376.41
2016,4,22,14,30,149.0,387.0,2.6,18.0,505.0,558.11,430.53
2016,4,22,14,45,122.5,364.0,2.55,18.0,458.0,507.99,393.19
2016,4,22,15,0,96.0,341.0,2.5,18.0,411.0,440.36,343.13
2016,4,22,15,15,54.0,278.0,2.45,17.5,317.0,331.13,260.42
2016,4,22,15,30,12.0,215.0,2.4,17.0,223.0,211.21,166.41
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,190.78,150.76
2016,4,22,16,0,5.0,179.0,2.4,17.0,182.0,170.52,134.83
2016,4,22,16,15,32.5,189.5,2.25,17.0,205.5,217.93,174.51
2016,4,22,16,30,60.0,200.0,2.1,17.0,229.0,253.83,204.43
2016,4,22,16,45,55.0,178.0,1.95,17.0,202.5,225.46,181.92
2016,4,22,17,0,50.0,156.0,1.8,17.0,176.0,197.29,159.46
2016,4,22,17,15,42.5,133.5,1.6,16.5,148.5,167.09,135.14
2016,4,22,17,30,35.0,111.0,1.4,16.0,121.0,137.36,110.69
2016,4,22,17,45,25.0,88.5,1.25,16.0,95.0,106.7,84.73
2016,4,22,18,0,15.0,66.0,1.1,16.0,69.0,71.34,54.5
2016,4,22,18,15,7.5,45.0,1.0,15.5,46.5,46.31,32.85
2016,4,22,18,30,0.0,24.0,0.9,15.0,24.0,21.27,10.77
2016,4,22,18,45,0.0,12.0,0.85,15.0,12.0,10.91,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,11.37,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,19.64,8.12
2016,4,23,6,15,298.0,38.5,2.7,12.0,80.0,31.01,21.34
2016,4,23,6,30,408.0,52.0,2.8,12.0,122.0,41.09,30.98
2016,4,23,6,45,481.5,61.5,2.95,12.5,173.0,47.14,36.71
2016,4,23,7,0,555.0,71.0,3.1,13.0,224.0,52.96,42.0
2016,4,23,7,15,604.0,78.5,3.25,13.5,277.0,56.81,45.35
2016,4,23,7,30,653.0,86.0,3.4,14.0,330.0,60.49,48.41
2016,4,23,7,45,691.5,90.0,3.6,15.0,384.0,61.34,48.81
2016,4,23,8,0,730.0,94.0,3.8,16.0,438.0,110.33,62.52
2016,4,23,8,15,755.0,98.5,3.85,16.5,489.0,171.92,103.95
2016,4,23,8,30,780.0,103.0,3.9,17.0,540.0,230.69,151.44
2016,4,23,8,45,800.5,105.5,3.95,17.5,588.0,289.37,202.55
2016,4,23,9,0,821.0,108.0,4.0,18.0,636.0,349.86,255.87
2016,4,23,9,15,834.5,111.0,3.95,18.5,679.0,409.67,308.04
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,469.92,359.1
2016,4,23,9,45,606.5,231.0,3.9,19.5,677.5,498.2,384.0
2016,4,23,10,0,365.0,348.0,3.9,20.0,633.0,499.68,385.0
