Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,15,293.0,379.5,3.85,20.0,614.5,507.92,391.25
2016,4,23,10,30,221.0,411.0,3.8,20.0,596.0,507.33,390.05
2016,4,23,10,45,127.5,386.5,3.75,20.5,494.0,436.86,335.73
2016,4,23,11,0,34.0,362.0,3.7,21.0,392.0,351.33,269.09
2016,4,23,11,15,466.5,244.5,3.65,21.0,665.5,607.24,470.03
2016,4,23,11,30,899.0,127.0,3.6,21.0,939.0,870.81,660.68
2016,4,23,11,45,481.0,279.0,3.6,21.0,714.0,697.29,531.95
2016,4,23,12,0,63.0,431.0,3.6,21.0,489.0,460.48,349.47
2016,4,23,12,15,47.5,404.0,3.55,21.0,448.0,425.36,324.1
2016,4,23,12,30,32.0,377.0,3.5,21.0,407.0,388.46,296.36
2016,4,23,12,45,18.0,266.0,3.5,21.5,283.0,259.24,198.38
2016,4,23,13,0,4.0,155.0,3.5,22.0,159.0,143.33,108.33
2016,4,23,13,15,8.5,205.5,3.5,22.0,213.5,194.7,148.77
2016,4,23,13,30,13.0,256.0,3.5,22.0,268.0,247.2,189.42
2016,4,23,13,45,264.5,289.5,3.5,22.0,513.0,579.1,446.26
2016,4,23,14,0,516.0,323.0,3.5,22.0,758.0,888.87,667.9
2016,4,23,14,15,673.0,232.0,3.45,21.5,778.0,957.69,718.82
2016,4,23,14,30,830.0,141.0,3.4,21.0,798.0,1006.28,753.14
2016,4,23,14,45,817.0,139.0,3.4,21.0,761.0,982.69,738.17
2016,4,23,15,0,804.0,137.0,3.4,21.0,724.0,955.9,721.68
2016,4,23,15,15,789.0,133.5,3.35,21.0,682.0,922.57,700.37
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,886.56,677.18
2016,4,23,15,45,569.0,180.0,3.25,21.0,540.0,735.3,571.56
2016,4,23,16,0,364.0,230.0,3.2,21.0,440.0,580.53,455.87
2016,4,23,16,15,525.5,170.5,3.05,20.5,443.5,651.69,514.9
2016,4,23,16,30,687.0,111.0,2.9,20.0,447.0,699.21,553.25
2016,4,23,16,45,655.5,104.0,2.8,20.0,395.0,638.54,509.35
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,578.38,464.42
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,507.78,411.36
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,440.0,358.44
2016,4,23,17,45,468.5,70.5,2.3,17.5,188.0,364.75,296.85
2016,4,23,18,0,407.0,60.0,2.2,17.0,138.0,294.89,237.42
2016,4,23,18,15,308.0,46.0,2.2,16.5,94.5,209.26,163.9
2016,4,23,18,30,209.0,32.0,2.2,16.0,51.0,137.83,98.02
2016,4,23,18,45,104.5,16.0,2.25,15.5,25.5,61.43,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,13.0,2.0,8.5,20.0,11.82,0.0
2016,4,24,6,0,203.0,26.0,2.2,9.0,40.0,20.41,9.61
2016,4,24,6,15,313.0,39.0,2.25,9.5,83.5,31.32,21.95
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,40.95,31.17
2016,4,24,6,45,496.0,62.0,2.35,10.5,178.5,47.44,37.32
2016,4,24,7,0,569.0,72.0,2.4,11.0,230.0,53.68,43.0
2016,4,24,7,15,618.5,79.0,2.4,11.5,284.0,57.12,45.99
2016,4,24,7,30,668.0,86.0,2.4,12.0,338.0,60.42,48.74
2016,4,24,7,45,703.0,91.5,2.45,13.0,392.5,62.34,50.09
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,114.18,65.53
2016,4,24,8,15,763.5,101.5,2.25,14.5,499.0,176.51,107.84
2016,4,24,8,30,789.0,106.0,2.0,15.0,551.0,235.89,155.78
2016,4,24,8,45,808.0,110.0,1.8,15.5,599.5,295.94,207.65
2016,4,24,9,0,827.0,114.0,1.6,16.0,648.0,357.64,261.04
2016,4,24,9,15,841.5,117.0,1.35,16.5,692.0,418.19,312.16
2016,4,24,9,30,856.0,120.0,1.1,17.0,736.0,479.27,361.41
2016,4,24,9,45,866.5,122.5,0.9,17.5,774.5,538.22,406.77
2016,4,24,10,0,877.0,125.0,0.7,18.0,813.0,597.18,449.51
2016,4,24,10,15,885.0,127.0,0.55,18.0,844.5,651.95,488.3
2016,4,24,10,30,893.0,129.0,0.4,18.0,876.0,705.39,524.3
2016,4,24,10,45,898.5,130.5,0.3,18.5,900.5,755.1,555.92
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,802.8,584.22
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.5,846.25,610.91
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,887.14,635.72
2016,4,24,11,45,911.5,135.0,0.25,19.5,966.5,922.69,656.7
2016,4,24,12,0,912.0,136.0,0.3,20.0,975.0,955.15,675.75
2016,4,24,12,15,912.0,136.0,0.35,20.0,975.0,982.99,693.28
2016,4,24,12,30,912.0,136.0,0.4,20.0,975.0,1007.45,708.89
2016,4,24,12,45,921.5,128.0,0.5,20.5,970.5,1029.81,723.2
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,1048.57,735.48
2016,4,24,13,15,927.0,119.5,0.65,21.0,950.0,1057.74,742.33
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,1062.99,747.11
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,1061.28,747.89
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,1055.68,746.51
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,1044.67,740.87
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,1029.91,733.12
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,1006.66,720.25
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,980.12,705.46
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,957.62,693.25
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,922.12,672.66
2016,4,24,15,45,819.5,105.5,0.85,21.0,614.5,878.12,647.43
2016,4,24,16,0,799.0,103.0,0.9,21.0,566.0,832.13,620.44
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.0,779.81,588.95
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,726.41,555.93
2016,4,24,16,45,716.5,90.5,0.9,20.0,410.0,667.62,517.13
2016,4,24,17,0,682.0,86.0,0.9,20.0,356.0,605.82,474.58
2016,4,24,17,15,636.0,79.5,0.85,19.0,302.0,535.1,423.99
2016,4,24,17,30,590.0,73.0,0.8,18.0,248.0,467.03,373.09
2016,4,24,17,45,520.5,64.5,0.8,17.5,196.0,386.71,309.83
2016,4,24,18,0,451.0,56.0,0.8,17.0,144.0,312.53,248.7
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,225.84,175.73
2016,4,24,18,30,244.0,31.0,0.9,16.0,54.0,150.99,108.11
2016,4,24,18,45,122.0,15.5,1.0,15.5,27.0,66.57,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.5,12.73,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,41.0,21.91,11.18
2016,4,25,6,15,273.5,42.0,1.85,12.5,83.0,32.44,22.71
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,44.21,33.71
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,50.53,39.54
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,56.61,44.91
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,60.28,48.03
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,63.78,50.9
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,64.81,51.42
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,115.36,66.16
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.0,170.54,102.71
2016,4,25,8,30,761.0,109.0,3.4,19.0,540.0,233.81,153.52
2016,4,25,8,45,781.5,112.5,3.45,19.5,588.5,292.04,203.66
2016,4,25,9,0,802.0,116.0,3.5,20.0,637.0,352.14,255.91
2016,4,25,9,15,817.0,119.0,3.45,20.5,680.0,411.31,306.75
2016,4,25,9,30,832.0,122.0,3.4,21.0,723.0,471.12,356.65
2016,4,25,9,45,847.0,122.0,3.4,21.5,761.5,528.71,403.4
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,586.96,449.05
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,641.1,491.01
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,694.01,530.88
2016,4,25,10,45,884.0,128.0,3.3,22.5,887.0,743.0,566.0
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,789.98,597.95
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,832.69,626.69
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,872.88,653.5
2016,4,25,11,45,680.0,260.5,3.35,23.5,880.0,852.84,636.52
2016,4,25,12,0,464.0,389.0,3.4,24.0,816.0,805.56,597.51
2016,4,25,12,15,482.0,386.5,3.4,24.0,830.5,839.8,621.77
2016,4,25,12,30,500.0,384.0,3.4,24.0,845.0,872.78,644.46
2016,4,25,12,45,458.0,388.0,3.45,24.0,808.0,852.22,630.03
2016,4,25,13,0,416.0,392.0,3.5,24.0,771.0,827.92,613.35
2016,4,25,13,15,451.5,375.0,3.5,24.0,780.0,857.17,634.92
2016,4,25,13,30,487.0,358.0,3.5,24.0,789.0,884.38,654.71
2016,4,25,13,45,537.0,327.5,3.55,24.0,791.5,910.07,674.42
2016,4,25,14,0,587.0,297.0,3.6,24.0,794.0,932.41,691.97
2016,4,25,14,15,593.5,279.5,3.6,24.0,767.0,920.9,685.5
2016,4,25,14,30,600.0,262.0,3.6,24.0,740.0,906.18,677.19
2016,4,25,14,45,548.0,263.0,3.6,24.0,684.5,850.57,639.47
2016,4,25,15,0,496.0,264.0,3.6,24.0,629.0,793.89,600.74
2016,4,25,15,15,557.0,225.5,3.5,23.5,613.0,801.19,610.21
2016,4,25,15,30,618.0,187.0,3.4,23.0,597.0,809.67,619.79
2016,4,25,15,45,577.0,183.0,3.3,23.0,544.0,751.3,578.98
2016,4,25,16,0,536.0,179.0,3.2,23.0,491.0,687.03,533.76
2016,4,25,16,15,572.5,150.5,3.0,22.5,457.0,673.65,526.99
2016,4,25,16,30,609.0,122.0,2.8,22.0,423.0,648.71,511.26
2016,4,25,16,45,549.5,125.0,2.6,22.0,373.5,581.14,460.6
2016,4,25,17,0,490.0,128.0,2.4,22.0,324.0,511.96,408.0
2016,4,25,17,15,452.0,114.0,2.25,21.5,274.0,447.67,359.26
2016,4,25,17,30,414.0,100.0,2.1,21.0,224.0,385.87,310.79
2016,4,25,17,45,387.5,82.5,2.0,20.5,180.5,329.2,264.83
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,274.47,218.52
2016,4,25,18,15,268.5,49.5,1.9,19.5,94.0,195.3,151.38
2016,4,25,18,30,176.0,34.0,1.9,19.0,51.0,126.73,90.47
2016,4,25,18,45,88.0,17.0,1.9,18.5,25.5,57.79,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.5,15.0,2.6,14.5,20.5,13.64,0.0
2016,4,26,6,0,131.0,30.0,2.8,15.0,41.0,23.39,12.6
2016,4,26,6,15,223.5,47.5,2.9,15.0,82.0,36.53,26.04
2016,4,26,6,30,316.0,65.0,3.0,15.0,123.0,49.23,37.86
2016,4,26,6,45,383.5,78.0,3.2,15.5,171.5,58.03,45.93
2016,4,26,7,0,451.0,91.0,3.4,16.0,220.0,66.5,53.45
2016,4,26,7,15,501.0,101.0,3.5,16.5,271.5,72.4,58.5
2016,4,26,7,30,551.0,111.0,3.6,17.0,323.0,78.76,63.79
2016,4,26,7,45,590.5,118.0,3.75,18.0,375.0,80.89,65.17
2016,4,26,8,0,630.0,125.0,3.9,19.0,427.0,129.63,79.97
2016,4,26,8,15,658.0,131.0,3.85,19.5,477.5,181.36,114.33
2016,4,26,8,30,686.0,137.0,3.8,20.0,528.0,236.52,158.22
2016,4,26,8,45,711.5,140.0,3.75,20.5,575.5,291.86,205.18
2016,4,26,9,0,737.0,143.0,3.7,21.0,623.0,349.75,254.77
2016,4,26,9,15,753.5,146.5,3.65,21.5,665.5,406.9,303.34
2016,4,26,9,30,770.0,150.0,3.6,22.0,708.0,468.13,353.66
2016,4,26,9,45,802.5,141.5,3.6,22.5,749.5,523.87,398.59
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,581.47,443.66
2016,4,26,10,15,843.5,135.0,3.55,23.0,822.0,635.26,485.23
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,685.96,523.46
2016,4,26,10,45,864.5,134.5,3.5,23.5,879.0,735.11,558.83
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,782.88,591.61
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,824.97,620.21
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,864.61,646.98
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,901.01,670.12
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,934.72,691.3
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,962.4,709.43
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,986.76,725.42
2016,4,26,12,45,539.5,297.0,3.75,25.0,795.0,841.77,624.89
2016,4,26,13,0,180.0,466.0,3.8,25.0,631.0,644.67,478.79
2016,4,26,13,15,526.5,300.5,3.8,25.0,770.0,856.88,638.27
2016,4,26,13,30,873.0,135.0,3.8,25.0,909.0,1027.91,755.5
2016,4,26,13,45,865.0,134.5,3.85,25.0,885.5,1025.12,753.32
2016,4,26,14,0,857.0,134.0,3.9,25.0,862.0,1018.63,750.24
2016,4,26,14,15,848.0,132.5,3.85,25.0,831.5,1006.48,742.9
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,1002.14,740.92
2016,4,26,14,45,586.5,229.0,3.8,25.0,687.0,857.0,643.15
2016,4,26,15,0,334.0,327.0,3.8,25.0,573.0,688.32,520.5
2016,4,26,15,15,557.0,225.0,3.7,24.5,607.0,799.94,608.54
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,882.25,668.82
2016,4,26,15,45,432.0,189.5,3.55,24.0,473.0,621.14,481.38
2016,4,26,16,0,84.0,256.0,3.5,24.0,305.0,335.26,260.61
2016,4,26,16,15,384.0,182.0,3.3,23.5,376.0,545.23,429.77
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,691.29,542.48
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,629.44,497.2
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,568.43,451.77
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,499.4,399.5
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,433.17,347.69
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.5,356.65,286.0
2016,4,26,18,0,387.0,62.0,2.1,21.0,140.0,283.23,224.87
2016,4,26,18,15,293.0,48.0,2.1,20.5,97.0,203.72,157.62
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,135.02,96.86
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,61.7,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,27.0,15.0,1.2,16.5,17.5,13.64,0.0
2016,4,27,6,0,54.0,30.0,1.2,17.0,35.0,24.98,14.14
2016,4,27,6,15,109.5,51.5,1.35,17.5,69.5,40.44,29.19
2016,4,27,6,30,165.0,73.0,1.5,18.0,104.0,56.21,43.5
2016,4,27,6,45,240.0,85.5,1.65,18.5,146.5,65.45,51.85
2016,4,27,7,0,315.0,98.0,1.8,19.0,189.0,70.75,56.5
2016,4,27,7,15,413.0,107.5,1.85,19.0,252.5,76.34,61.3
2016,4,27,7,30,511.0,117.0,1.9,19.0,316.0,81.77,65.84
2016,4,27,7,45,560.5,121.0,1.95,19.5,368.0,83.55,67.02
2016,4,27,8,0,610.0,125.0,2.0,20.0,420.0,128.97,79.39
2016,4,27,8,15,638.0,131.5,1.95,20.5,469.5,179.8,113.08
2016,4,27,8,30,666.0,138.0,1.9,21.0,519.0,234.06,155.76
2016,4,27,8,45,517.0,204.0,1.9,21.5,515.0,291.18,208.78
2016,4,27,9,0,368.0,270.0,1.9,22.0,511.0,333.02,247.33
2016,4,27,9,15,560.0,210.0,1.9,22.0,604.5,384.57,286.08
2016,4,27,9,30,752.0,150.0,1.9,22.0,698.0,457.55,342.7
2016,4,27,9,45,771.5,149.0,1.9,22.5,736.0,515.27,387.95
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,570.52,430.07
2016,4,27,10,15,800.5,150.0,1.9,23.0,805.0,622.69,469.47
2016,4,27,10,30,810.0,152.0,1.9,23.0,836.0,673.97,507.15
2016,4,27,10,45,821.0,151.0,1.9,23.5,860.5,722.47,540.96
2016,4,27,11,0,832.0,150.0,1.9,24.0,885.0,769.65,572.94
2016,4,27,11,15,499.0,307.5,1.95,24.0,751.0,689.76,512.04
2016,4,27,11,30,166.0,465.0,2.0,24.0,617.0,570.69,422.03
2016,4,27,11,45,510.0,306.0,2.05,24.0,777.5,746.63,554.13
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,912.58,668.64
2016,4,27,12,15,476.0,304.5,2.15,24.0,745.5,755.59,557.98
2016,4,27,12,30,98.0,462.0,2.2,24.0,553.0,533.89,395.07
2016,4,27,12,45,102.0,459.5,2.3,24.5,553.5,541.18,401.44
2016,4,27,13,0,106.0,457.0,2.4,25.0,554.0,548.03,406.13
2016,4,27,13,15,462.0,309.0,2.45,25.0,721.0,800.61,592.16
2016,4,27,13,30,818.0,161.0,2.5,25.0,888.0,1010.85,734.39
2016,4,27,13,45,817.0,156.5,2.55,25.0,866.5,1011.07,733.6
2016,4,27,14,0,816.0,152.0,2.6,25.0,845.0,1007.6,732.68
2016,4,27,14,15,467.5,271.0,2.65,25.0,665.5,783.7,581.65
2016,4,27,14,30,119.0,390.0,2.7,25.0,486.0,528.77,395.54
2016,4,27,14,45,448.5,265.0,2.75,25.0,600.5,753.26,566.47
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,931.12,691.28
2016,4,27,15,15,466.5,226.0,2.75,25.0,565.5,714.47,539.87
2016,4,27,15,30,155.0,312.0,2.7,25.0,416.0,478.92,364.93
2016,4,27,15,45,427.0,220.0,2.65,25.0,477.0,650.0,498.56
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,776.87,592.16
2016,4,27,16,15,353.5,147.0,2.4,24.5,354.5,479.32,374.72
2016,4,27,16,30,8.0,166.0,2.2,24.0,171.0,161.6,124.36
2016,4,27,16,45,4.0,148.0,2.0,24.0,150.5,141.39,109.19
2016,4,27,17,0,0.0,130.0,1.8,24.0,130.0,121.5,93.49
2016,4,27,17,15,0.0,110.5,1.65,23.0,110.5,102.99,79.15
2016,4,27,17,30,0.0,91.0,1.5,22.0,91.0,84.42,64.4
2016,4,27,17,45,0.0,72.0,1.35,21.5,72.0,66.28,49.54
2016,4,27,18,0,0.0,53.0,1.2,21.0,53.0,48.01,34.27
2016,4,27,18,15,0.0,36.5,1.15,20.5,36.5,32.25,20.89
2016,4,27,18,30,0.0,20.0,1.1,20.0,20.0,17.61,8.25
2016,4,27,18,45,0.0,10.0,1.1,20.0,10.0,8.79,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.45,17.0,11.5,10.12,0.0
2016,4,28,6,0,0.0,23.0,0.5,17.0,23.0,20.28,10.72
2016,4,28,6,15,6.0,44.5,0.7,17.0,46.0,38.16,27.4
2016,4,28,6,30,12.0,66.0,0.9,17.0,69.0,55.63,43.23
2016,4,28,6,45,30.0,88.0,1.1,17.5,96.5,71.28,57.17
2016,4,28,7,0,48.0,110.0,1.3,18.0,124.0,87.79,71.54
2016,4,28,7,15,24.0,112.0,1.4,18.0,119.0,90.77,74.04
2016,4,28,7,30,0.0,114.0,1.5,18.0,114.0,96.74,79.01
2016,4,28,7,45,108.0,159.5,1.6,18.5,212.5,119.51,98.1
2016,4,28,8,0,216.0,205.0,1.7,19.0,311.0,168.27,124.99
2016,4,28,8,15,122.5,212.5,1.7,19.5,274.0,179.83,135.62
2016,4,28,8,30,29.0,220.0,1.7,20.0,237.0,183.93,142.24
2016,4,28,8,45,79.0,262.5,1.75,20.5,313.5,233.43,178.88
2016,4,28,9,0,129.0,305.0,1.8,21.0,390.0,285.81,217.78
2016,4,28,9,15,149.0,327.5,1.85,21.0,432.0,323.64,246.69
2016,4,28,9,30,169.0,350.0,1.9,21.0,474.0,364.08,277.5
2016,4,28,9,45,491.5,243.0,1.95,21.5,628.0,451.54,343.18
2016,4,28,10,0,814.0,136.0,2.0,22.0,782.0,573.19,434.73
2016,4,28,10,15,822.5,138.0,2.1,22.5,812.5,625.74,473.8
2016,4,28,10,30,831.0,140.0,2.2,23.0,843.0,677.23,511.46
2016,4,28,10,45,838.0,140.5,2.3,23.5,866.5,721.83,543.45
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,766.82,574.63
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,807.95,602.22
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,846.75,628.07
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,880.88,649.81
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,912.23,669.61
2016,4,28,12,15,857.5,144.0,2.75,25.0,939.5,938.81,687.18
2016,4,28,12,30,858.0,144.0,2.8,25.0,940.0,962.27,702.77
2016,4,28,12,45,849.5,148.0,2.9,25.0,931.5,977.57,713.54
2016,4,28,13,0,841.0,152.0,3.0,25.0,923.0,1001.18,729.91
2016,4,28,13,15,635.5,263.5,3.05,25.0,840.5,930.42,683.08
2016,4,28,13,30,430.0,375.0,3.1,25.0,758.0,842.05,619.13
2016,4,28,13,45,481.5,349.0,3.15,25.5,768.0,873.87,642.43
2016,4,28,14,0,533.0,323.0,3.2,26.0,778.0,902.77,662.78
2016,4,28,14,15,663.5,236.0,3.2,26.0,782.0,948.79,698.21
2016,4,28,14,30,794.0,149.0,3.2,26.0,786.0,975.52,716.56
2016,4,28,14,45,780.0,147.5,3.2,26.0,749.5,951.9,701.95
2016,4,28,15,0,766.0,146.0,3.2,26.0,713.0,925.26,685.76
2016,4,28,15,15,666.0,176.5,3.05,25.5,649.5,856.2,641.12
2016,4,28,15,30,566.0,207.0,2.9,25.0,586.0,774.54,586.23
2016,4,28,15,45,363.5,236.5,2.8,25.0,473.5,594.11,455.74
2016,4,28,16,0,161.0,266.0,2.7,25.0,361.0,427.72,330.14
2016,4,28,16,15,80.5,139.0,2.5,24.5,186.5,213.51,167.25
2016,4,28,16,30,0.0,12.0,2.3,24.0,12.0,10.57,3.02
2016,4,28,16,45,0.0,10.5,2.15,24.0,10.5,9.24,1.98
2016,4,28,17,0,0.0,9.0,2.0,24.0,9.0,7.92,0.9
2016,4,28,17,15,0.0,7.5,1.75,23.5,7.5,6.59,0.0
2016,4,28,17,30,0.0,6.0,1.5,23.0,6.0,5.27,0.0
2016,4,28,17,45,178.0,36.0,1.25,22.5,73.0,151.38,121.35
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,271.81,214.62
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,195.6,150.19
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,129.39,93.12
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,60.4,11.66
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,12.21,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,24.21,14.24
2016,4,29,6,15,331.0,43.5,1.5,15.0,96.0,34.63,24.6
2016,4,29,6,30,434.0,56.0,1.5,15.0,140.0,43.65,33.07
2016,4,29,6,45,500.5,65.0,1.5,15.5,190.5,49.16,38.15
2016,4,29,7,0,567.0,74.0,1.5,16.0,241.0,54.46,42.84
2016,4,29,7,15,330.0,117.5,1.55,16.5,219.5,82.64,67.44
2016,4,29,7,30,93.0,161.0,1.6,17.0,198.0,124.28,103.13
2016,4,29,7,45,411.5,128.5,1.7,18.0,326.0,88.64,71.71
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,117.86,65.83
2016,4,29,8,15,755.5,100.5,1.9,19.5,505.0,179.29,107.97
2016,4,29,8,30,781.0,105.0,2.0,20.0,556.0,237.92,155.0
2016,4,29,8,45,799.5,108.5,2.1,20.5,604.0,296.61,205.23
2016,4,29,9,0,818.0,112.0,2.2,21.0,652.0,356.86,257.1
2016,4,29,9,15,741.0,156.5,2.15,21.0,670.0,411.8,305.64
2016,4,29,9,30,664.0,201.0,2.1,21.0,688.0,461.42,347.51
2016,4,29,9,45,760.0,164.0,2.1,21.5,748.5,520.49,393.77
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,589.45,446.44
2016,4,29,10,15,863.5,129.0,2.05,22.5,839.0,642.37,485.44
2016,4,29,10,30,871.0,131.0,2.0,23.0,869.0,693.96,522.21
2016,4,29,10,45,871.5,134.5,1.95,23.5,891.0,740.37,554.08
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,784.43,582.82
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,825.78,608.79
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,864.63,632.67
2016,4,29,11,45,876.5,142.0,1.65,24.5,950.5,897.85,651.83
2016,4,29,12,0,875.0,144.0,1.6,25.0,957.0,928.02,668.81
2016,4,29,12,15,874.5,144.0,1.55,25.0,957.0,954.12,684.36
2016,4,29,12,30,874.0,144.0,1.5,25.0,957.0,976.98,697.82
2016,4,29,12,45,872.0,143.0,1.45,25.0,949.0,994.09,707.68
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,1007.68,715.44
2016,4,29,13,15,865.5,141.5,1.5,25.0,925.0,1015.69,722.21
2016,4,29,13,30,861.0,141.0,1.6,25.0,909.0,1020.02,726.87
2016,4,29,13,45,850.5,141.5,1.75,25.5,884.5,1015.66,725.48
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,1019.69,729.45
2016,4,29,14,15,831.0,140.0,1.95,25.5,829.5,1006.98,724.4
2016,4,29,14,30,822.0,138.0,2.0,25.0,799.0,990.74,717.31
2016,4,29,14,45,805.5,138.0,2.1,25.0,761.5,965.93,703.9
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,938.12,688.46
2016,4,29,15,15,773.5,135.0,2.15,25.0,682.0,905.2,668.07
2016,4,29,15,30,758.0,132.0,2.1,25.0,640.0,869.71,645.93
2016,4,29,15,45,738.5,128.0,2.1,25.0,594.0,832.29,622.8
2016,4,29,16,0,719.0,124.0,2.1,25.0,548.0,788.05,594.76
2016,4,29,16,15,496.0,165.0,2.0,24.5,445.5,617.12,475.19
2016,4,29,16,30,273.0,206.0,1.9,24.0,343.0,454.25,353.99
2016,4,29,16,45,420.5,155.0,1.8,24.0,339.0,510.2,400.21
2016,4,29,17,0,568.0,104.0,1.7,24.0,335.0,543.48,427.15
2016,4,29,17,15,516.5,98.0,1.55,23.5,285.5,474.98,375.34
2016,4,29,17,30,465.0,92.0,1.4,23.0,236.0,405.29,321.8
2016,4,29,17,45,408.5,79.5,1.25,22.5,188.5,335.32,266.22
2016,4,29,18,0,352.0,67.0,1.1,22.0,141.0,270.61,212.95
2016,4,29,18,15,269.0,52.0,1.05,21.0,99.0,196.88,151.74
2016,4,29,18,30,186.0,37.0,1.0,20.0,57.0,132.55,96.34
2016,4,29,18,45,93.0,18.5,1.0,19.5,28.5,62.29,17.61
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,4.0,2.45,14.5,4.0,3.5,0.0
2016,4,30,6,0,0.0,8.0,2.7,15.0,8.0,7.02,0.17
2016,4,30,6,15,0.0,15.0,2.75,15.0,15.0,13.18,5.89
2016,4,30,6,30,0.0,22.0,2.8,15.0,22.0,19.35,11.56
2016,4,30,6,45,0.0,30.0,2.9,15.5,30.0,26.41,17.94
2016,4,30,7,0,0.0,38.0,3.0,16.0,38.0,33.49,24.23
2016,4,30,7,15,0.0,46.5,3.0,16.0,46.5,41.02,30.88
2016,4,30,7,30,0.0,55.0,3.0,16.0,55.0,48.56,37.45
2016,4,30,7,45,0.0,54.5,3.0,16.0,54.5,48.13,36.93
2016,4,30,8,0,0.0,54.0,3.0,16.0,54.0,47.71,34.64
2016,4,30,8,15,0.0,75.0,2.9,16.0,75.0,66.38,50.11
2016,4,30,8,30,0.0,96.0,2.8,16.0,96.0,84.91,65.28
2016,4,30,8,45,0.0,82.5,2.7,16.5,82.5,73.11,55.19
2016,4,30,9,0,0.0,69.0,2.6,17.0,69.0,61.13,45.07
2016,4,30,9,15,5.5,150.0,2.55,17.0,154.5,133.66,103.97
2016,4,30,9,30,11.0,231.0,2.5,17.0,240.0,205.24,160.74
2016,4,30,9,45,16.5,262.5,2.5,17.5,276.0,236.24,184.33
2016,4,30,10,0,22.0,294.0,2.5,18.0,312.0,268.2,208.5
2016,4,30,10,15,23.0,308.0,2.5,18.0,327.5,283.45,219.95
2016,4,30,10,30,24.0,322.0,2.5,18.0,343.0,298.87,231.53
2016,4,30,10,45,14.5,245.0,2.5,18.0,258.0,227.23,175.96
2016,4,30,11,0,5.0,168.0,2.5,18.0,173.0,153.17,117.76
2016,4,30,11,15,23.0,283.5,2.5,18.0,305.0,275.02,213.34
2016,4,30,11,30,41.0,399.0,2.5,18.0,437.0,399.01,307.0
2016,4,30,11,45,23.5,283.0,2.55,18.0,305.0,280.6,216.75
2016,4,30,12,0,6.0,167.0,2.6,18.0,173.0,154.96,118.94
2016,4,30,12,15,5.0,161.5,2.6,18.0,166.5,149.44,114.77
2016,4,30,12,30,4.0,156.0,2.6,18.0,160.0,143.8,110.28
2016,4,30,12,45,2.0,128.5,2.6,18.5,130.5,117.08,88.84
2016,4,30,13,0,0.0,101.0,2.6,19.0,101.0,90.27,67.28
2016,4,30,13,15,0.0,99.5,2.55,19.0,99.5,88.9,66.25
2016,4,30,13,30,0.0,98.0,2.5,19.0,98.0,87.51,65.19
2016,4,30,13,45,4.0,147.0,2.5,19.0,150.5,136.25,104.32
2016,4,30,14,0,8.0,196.0,2.5,19.0,203.0,185.95,143.73
2016,4,30,14,15,4.0,168.5,2.45,19.0,172.0,156.32,120.29
2016,4,30,14,30,0.0,141.0,2.4,19.0,141.0,126.79,96.89
2016,4,30,14,45,4.0,174.0,2.4,19.0,177.0,161.75,125.11
2016,4,30,15,0,8.0,207.0,2.4,19.0,213.0,197.53,153.71
2016,4,30,15,15,6.0,195.5,2.4,18.5,200.5,184.89,144.19
2016,4,30,15,30,4.0,184.0,2.4,18.0,188.0,172.31,134.76
2016,4,30,15,45,2.0,109.5,2.4,18.0,111.5,99.55,76.4
2016,4,30,16,0,0.0,35.0,2.4,18.0,35.0,30.92,20.11
2016,4,30,16,15,0.0,31.5,2.35,17.5,31.5,27.81,17.67
2016,4,30,16,30,0.0,28.0,2.3,17.0,28.0,24.7,15.18
2016,4,30,16,45,0.0,36.5,2.3,17.0,36.5,32.2,21.57
2016,4,30,17,0,0.0,45.0,2.3,17.0,45.0,39.7,28.0
2016,4,30,17,15,0.0,38.0,2.25,16.5,38.0,33.5,22.89
2016,4,30,17,30,0.0,31.0,2.2,16.0,31.0,27.3,17.7
2016,4,30,17,45,0.0,24.5,2.2,16.0,24.5,21.55,12.79
2016,4,30,18,0,0.0,18.0,2.2,16.0,18.0,15.82,7.82
2016,4,30,18,15,0.0,12.5,2.2,16.0,12.5,10.97,3.57
2016,4,30,18,30,0.0,7.0,2.2,16.0,7.0,6.14,0.0
2016,4,30,18,45,0.0,3.5,2.2,16.0,3.5,3.07,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.19,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.38,0.0
2016,5,1,6,15,0.0,10.0,2.7,15.0,10.0,8.77,2.04
2016,5,1,6,30,0.0,15.0,2.7,15.0,15.0,13.18,6.08
2016,5,1,6,45,0.0,21.0,2.7,15.5,21.0,18.47,10.86
2016,5,1,7,0,0.0,27.0,2.7,16.0,27.0,23.77,15.58
2016,5,1,7,15,0.0,61.5,2.65,16.0,61.5,54.33,42.67
2016,5,1,7,30,0.0,96.0,2.6,16.0,96.0,83.17,67.86
2016,5,1,7,45,0.0,75.5,2.55,16.5,75.5,66.79,53.16
2016,5,1,8,0,0.0,55.0,2.5,17.0,55.0,48.6,35.22
2016,5,1,8,15,1.5,112.5,2.5,17.0,113.5,98.61,76.49
2016,5,1,8,30,3.0,170.0,2.5,17.0,172.0,146.29,114.99
2016,5,1,8,45,4.5,181.0,2.55,17.5,184.5,156.96,122.91
2016,5,1,9,0,6.0,192.0,2.6,18.0,197.0,167.82,131.01
2016,5,1,9,15,17.0,239.5,2.65,18.5,252.5,212.54,165.71
2016,5,1,9,30,28.0,287.0,2.7,19.0,308.0,255.2,198.27
2016,5,1,9,45,95.5,340.0,2.8,19.5,416.0,336.42,260.12
2016,5,1,10,0,163.0,393.0,2.9,20.0,524.0,424.96,326.54
2016,5,1,10,15,123.5,400.0,2.85,20.5,502.0,421.09,322.35
2016,5,1,10,30,84.0,407.0,2.8,21.0,480.0,411.7,314.08
2016,5,1,10,45,53.5,371.0,2.75,22.0,418.0,367.01,279.18
2016,5,1,11,0,23.0,335.0,2.7,23.0,356.0,314.67,238.46
2016,5,1,11,15,17.0,279.5,2.6,23.0,295.0,262.69,199.3
2016,5,1,11,30,11.0,224.0,2.5,23.0,234.0,209.34,158.64
2016,5,1,11,45,38.5,333.0,2.45,23.5,369.5,339.93,257.39
2016,5,1,12,0,66.0,442.0,2.4,24.0,505.0,471.6,352.56
2016,5,1,12,15,38.5,335.5,2.4,24.0,372.5,349.41,262.8
2016,5,1,12,30,11.0,229.0,2.4,24.0,240.0,217.13,163.63
2016,5,1,12,45,25.0,312.5,2.4,24.0,336.0,320.05,241.77
2016,5,1,13,0,39.0,396.0,2.4,24.0,432.0,419.07,314.4
2016,5,1,13,15,157.0,417.5,2.45,24.0,558.5,576.6,430.96
2016,5,1,13,30,275.0,439.0,2.5,24.0,685.0,737.51,545.01
2016,5,1,13,45,181.5,426.0,2.65,24.0,587.0,619.49,461.2
2016,5,1,14,0,88.0,413.0,2.8,24.0,489.0,498.4,374.05
2016,5,1,14,15,51.5,337.5,2.85,24.0,381.5,384.11,291.06
2016,5,1,14,30,15.0,262.0,2.9,24.0,274.0,256.79,195.34
2016,5,1,14,45,400.5,200.0,2.95,24.0,499.5,632.31,486.61
2016,5,1,15,0,786.0,138.0,3.0,24.0,725.0,933.73,697.95
2016,5,1,15,15,700.0,165.5,2.85,23.5,666.0,874.04,656.69
2016,5,1,15,30,614.0,193.0,2.7,23.0,607.0,808.14,613.54
2016,5,1,15,45,561.5,193.0,2.6,23.0,551.0,737.87,565.02
2016,5,1,16,0,509.0,193.0,2.5,23.0,495.0,675.54,521.09
2016,5,1,16,15,489.0,180.0,2.3,22.5,450.0,627.07,487.73
2016,5,1,16,30,469.0,167.0,2.1,22.0,405.0,578.22,453.34
2016,5,1,16,45,471.5,146.0,1.9,22.0,363.0,537.04,423.61
2016,5,1,17,0,474.0,125.0,1.7,22.0,321.0,493.9,391.69
2016,5,1,17,15,431.5,114.5,1.55,21.5,274.0,431.71,344.55
2016,5,1,17,30,389.0,104.0,1.4,21.0,227.0,372.51,298.4
2016,5,1,17,45,341.0,89.0,1.25,20.5,181.5,308.45,246.99
2016,5,1,18,0,293.0,74.0,1.1,20.0,136.0,248.83,197.55
2016,5,1,18,15,224.0,57.0,1.1,19.5,96.5,182.4,141.69
2016,5,1,18,30,155.0,40.0,1.1,19.0,57.0,115.38,84.45
2016,5,1,18,45,77.5,20.0,1.15,19.0,28.5,53.45,21.16
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,13.33,0.0
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,26.43,16.36
2016,5,2,6,15,311.5,47.0,1.75,18.0,99.5,36.03,25.6
2016,5,2,6,30,404.0,60.0,1.8,18.0,142.0,46.56,35.26
2016,5,2,6,45,465.0,69.5,1.9,18.5,190.5,52.32,40.46
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,57.82,45.23
2016,5,2,7,15,267.0,108.5,2.0,19.5,190.5,80.97,65.16
2016,5,2,7,30,8.0,138.0,2.0,20.0,142.0,114.57,93.64
2016,5,2,7,45,18.5,163.5,2.05,20.5,173.0,134.58,110.03
2016,5,2,8,0,29.0,189.0,2.1,21.0,204.0,151.08,116.71
2016,5,2,8,15,121.5,225.0,2.05,21.0,295.5,188.76,141.99
2016,5,2,8,30,214.0,261.0,2.0,21.0,387.0,245.05,182.24
2016,5,2,8,45,297.0,267.0,2.0,21.5,457.0,285.11,211.11
2016,5,2,9,0,380.0,273.0,2.0,22.0,527.0,340.28,252.73
2016,5,2,9,15,579.0,205.0,2.0,22.5,620.0,389.59,289.25
2016,5,2,9,30,778.0,137.0,2.0,23.0,713.0,463.17,345.7
2016,5,2,9,45,795.0,136.5,2.0,23.5,750.5,517.92,388.74
2016,5,2,10,0,812.0,136.0,2.0,24.0,788.0,572.99,430.68
2016,5,2,10,15,820.0,138.0,2.1,24.0,818.0,624.8,470.25
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,675.51,508.1
2016,5,2,10,45,829.0,144.5,2.3,24.5,870.0,722.2,541.18
2016,5,2,11,0,830.0,149.0,2.4,25.0,892.0,766.77,572.01
2016,5,2,11,15,627.5,271.0,2.45,25.0,838.5,757.16,561.3
2016,5,2,11,30,425.0,393.0,2.5,25.0,785.0,728.48,537.13
2016,5,2,11,45,335.5,432.0,2.65,25.0,743.0,703.51,518.98
2016,5,2,12,0,246.0,471.0,2.8,25.0,701.0,668.98,493.7
2016,5,2,12,15,542.5,312.5,2.9,25.0,820.5,822.35,608.24
2016,5,2,12,30,839.0,154.0,3.0,25.0,940.0,951.54,698.07
2016,5,2,12,45,593.0,293.5,3.15,25.5,847.0,888.2,652.34
2016,5,2,13,0,347.0,433.0,3.3,26.0,754.0,786.05,576.49
2016,5,2,13,15,342.0,427.5,3.35,26.0,739.5,784.79,576.94
2016,5,2,13,30,337.0,422.0,3.4,26.0,725.0,781.57,575.42
2016,5,2,13,45,560.0,295.5,3.45,26.0,783.5,895.67,660.56
2016,5,2,14,0,783.0,169.0,3.5,26.0,842.0,988.58,725.42
2016,5,2,14,15,774.0,166.5,3.3,25.5,812.5,975.75,717.14
2016,5,2,14,30,765.0,164.0,3.1,25.0,783.0,959.58,707.55
2016,5,2,14,45,495.5,259.5,2.95,24.5,653.5,790.27,591.62
2016,5,2,15,0,226.0,355.0,2.8,24.0,524.0,593.96,448.91
2016,5,2,15,15,113.0,186.0,2.65,23.5,270.5,300.31,233.46
2016,5,2,15,30,0.0,17.0,2.5,23.0,17.0,15.02,6.54
2016,5,2,15,45,103.0,142.0,2.4,23.0,203.5,239.91,189.88
2016,5,2,16,0,206.0,267.0,2.3,23.0,390.0,465.6,362.99
2016,5,2,16,15,311.0,224.0,2.3,22.5,391.5,513.41,401.79
2016,5,2,16,30,416.0,181.0,2.3,22.0,393.0,551.45,433.91
2016,5,2,16,45,208.0,128.0,2.3,22.0,234.0,303.54,243.05
2016,5,2,17,0,0.0,75.0,2.3,22.0,75.0,66.34,49.11
2016,5,2,17,15,0.0,64.0,2.35,21.5,64.0,56.55,41.49
2016,5,2,17,30,0.0,53.0,2.4,21.0,53.0,46.78,33.53
2016,5,2,17,45,0.0,42.5,2.45,21.0,42.5,37.48,25.76
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,28.18,17.89
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,19.79,10.73
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,11.42,3.53
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,5.7,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,2.0,17.0,3.05,17.0,17.0,14.99,0.48
2016,5,3,6,0,4.0,34.0,3.0,17.0,34.0,29.31,18.95
2016,5,3,6,15,23.0,55.0,2.95,17.0,59.0,45.64,34.07
2016,5,3,6,30,42.0,76.0,2.9,17.0,84.0,61.94,48.88
2016,5,3,6,45,59.5,97.5,2.85,17.5,113.5,78.29,63.38
2016,5,3,7,0,77.0,119.0,2.8,18.0,143.0,94.35,77.3
2016,5,3,7,15,98.0,143.5,2.8,18.0,179.5,107.52,88.58
2016,5,3,7,30,119.0,168.0,2.8,18.0,216.0,123.58,102.14
2016,5,3,7,45,59.5,112.5,2.8,18.0,136.5,94.24,72.61
2016,5,3,8,0,0.0,57.0,2.8,18.0,57.0,50.37,36.52
2016,5,3,8,15,44.5,158.5,2.85,18.0,184.5,137.23,105.81
2016,5,3,8,30,89.0,260.0,2.9,18.0,312.0,224.51,173.68
2016,5,3,8,45,176.5,281.0,3.0,18.5,395.5,268.16,204.92
2016,5,3,9,0,264.0,302.0,3.1,19.0,479.0,323.78,246.74
2016,5,3,9,15,203.0,329.0,2.95,19.5,470.5,345.84,265.38
2016,5,3,9,30,142.0,356.0,2.8,20.0,462.0,356.6,274.1
2016,5,3,9,45,129.5,373.5,2.7,20.5,474.0,377.74,289.72
2016,5,3,10,0,117.0,391.0,2.6,21.0,486.0,397.56,303.82
2016,5,3,10,15,77.0,375.5,2.5,21.5,439.0,372.27,283.86
