Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,12,0,448.0,412.0,2.3,23.0,839.0,802.02,590.57
2016,5,13,12,15,456.5,412.5,2.25,23.0,847.5,829.56,608.12
2016,5,13,12,30,465.0,413.0,2.2,23.0,856.0,855.53,625.11
2016,5,13,12,45,484.0,402.5,2.15,23.5,860.5,879.51,639.88
2016,5,13,13,0,503.0,392.0,2.1,24.0,865.0,901.52,653.25
2016,5,13,13,15,444.0,398.0,2.1,24.0,810.5,860.05,625.07
2016,5,13,13,30,385.0,404.0,2.1,24.0,756.0,803.97,587.68
2016,5,13,13,45,430.0,377.5,2.1,24.0,762.0,839.98,613.93
2016,5,13,14,0,475.0,351.0,2.1,24.0,768.0,862.05,630.31
2016,5,13,14,15,673.0,237.0,2.1,24.0,805.5,947.79,693.05
2016,5,13,14,30,871.0,123.0,2.1,24.0,843.0,1001.4,727.85
2016,5,13,14,45,856.5,123.5,2.1,24.0,806.0,978.74,713.86
2016,5,13,15,0,842.0,124.0,2.1,24.0,769.0,963.13,705.31
2016,5,13,15,15,829.5,121.0,2.1,24.0,728.0,932.28,686.76
2016,5,13,15,30,817.0,118.0,2.1,24.0,687.0,898.61,666.4
2016,5,13,15,45,798.0,116.0,2.1,24.0,640.5,857.73,641.05
2016,5,13,16,0,779.0,114.0,2.1,24.0,594.0,814.88,614.12
2016,5,13,16,15,757.0,110.0,2.0,23.5,545.0,765.67,582.78
2016,5,13,16,30,735.0,106.0,1.9,23.0,496.0,718.96,552.71
2016,5,13,16,45,704.5,101.5,1.85,23.0,444.0,661.02,513.3
2016,5,13,17,0,674.0,97.0,1.8,23.0,392.0,603.39,472.17
2016,5,13,17,15,634.0,90.5,1.65,22.5,339.5,537.95,424.08
2016,5,13,17,30,594.0,84.0,1.5,22.0,287.0,474.53,375.96
2016,5,13,17,45,543.0,75.0,1.35,21.5,236.5,404.71,321.22
2016,5,13,18,0,492.0,66.0,1.2,21.0,186.0,338.96,267.72
2016,5,13,18,15,408.0,56.0,1.15,20.0,139.0,262.06,204.48
2016,5,13,18,30,324.0,46.0,1.1,19.0,92.0,192.1,145.29
2016,5,13,18,45,210.0,31.0,1.1,18.0,56.0,119.12,81.67
2016,5,13,19,0,96.0,16.0,1.1,17.0,20.0,50.55,0.0
2016,5,13,19,15,48.0,8.0,1.15,16.5,10.0,17.42,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.5,0.9,10.5,9.0,6.82,0.0
2016,5,14,5,30,99.0,15.0,1.0,11.0,18.0,11.83,0.0
2016,5,14,5,45,226.5,28.5,1.15,12.0,54.0,23.15,13.14
2016,5,14,6,0,354.0,42.0,1.3,13.0,90.0,33.67,23.87
2016,5,14,6,15,439.0,51.5,1.15,13.5,137.5,40.12,30.09
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,46.34,35.87
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,50.15,39.29
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,53.81,42.43
2016,5,14,7,15,672.5,81.0,0.8,15.5,341.5,56.46,44.57
2016,5,14,7,30,712.0,87.0,0.8,16.0,395.0,58.96,46.51
2016,5,14,7,45,741.5,91.0,0.85,17.0,447.5,81.32,51.61
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,135.32,76.13
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,191.23,115.75
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,249.42,163.6
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.5,307.39,213.43
2016,5,14,9,0,853.0,104.0,2.5,21.0,695.0,371.88,268.46
2016,5,14,9,15,864.5,106.5,2.7,21.0,736.0,429.94,318.74
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,488.0,367.92
2016,5,14,9,45,890.0,107.5,3.15,21.5,814.5,543.82,413.54
2016,5,14,10,0,904.0,106.0,3.4,22.0,852.0,599.31,457.63
2016,5,14,10,15,910.0,107.5,3.55,22.0,881.0,651.91,498.99
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,702.94,538.23
2016,5,14,10,45,918.5,110.0,3.9,22.5,932.0,749.29,572.39
2016,5,14,11,0,921.0,111.0,4.1,23.0,954.0,793.33,602.68
2016,5,14,11,15,923.5,112.0,4.2,23.0,968.5,834.9,631.41
2016,5,14,11,30,926.0,113.0,4.3,23.0,983.0,873.83,658.18
2016,5,14,11,45,925.0,114.5,4.4,23.0,990.0,907.43,681.21
2016,5,14,12,0,924.0,116.0,4.5,23.0,997.0,937.91,702.19
2016,5,14,12,15,923.0,116.0,4.55,23.0,996.5,963.77,719.87
2016,5,14,12,30,922.0,116.0,4.6,23.0,996.0,986.27,735.36
2016,5,14,12,45,913.0,120.0,4.7,23.5,985.5,1001.48,744.98
2016,5,14,13,0,904.0,124.0,4.8,24.0,975.0,1012.99,752.23
2016,5,14,13,15,900.0,123.5,4.8,24.0,959.5,1021.3,758.13
2016,5,14,13,30,896.0,123.0,4.8,24.0,944.0,1025.9,761.69
2016,5,14,13,45,881.0,127.5,4.8,24.0,918.5,1020.85,758.95
2016,5,14,14,0,866.0,132.0,4.8,24.0,893.0,1012.21,753.99
2016,5,14,14,15,858.0,130.5,4.7,23.5,863.0,1000.95,748.05
2016,5,14,14,30,850.0,129.0,4.6,23.0,833.0,986.2,739.86
2016,5,14,14,45,822.5,136.5,4.55,23.0,793.5,969.49,729.39
2016,5,14,15,0,795.0,144.0,4.5,23.0,754.0,939.27,709.77
2016,5,14,15,15,397.5,106.5,4.35,22.5,411.5,512.36,403.69
2016,5,14,15,30,0.0,69.0,4.2,22.0,69.0,61.16,43.82
2016,5,14,15,45,0.0,66.5,4.05,22.0,66.5,58.91,42.36
2016,5,14,16,0,0.0,64.0,3.9,22.0,64.0,56.65,40.67
2016,5,14,16,15,320.5,101.0,3.95,21.5,271.5,390.38,316.39
2016,5,14,16,30,641.0,138.0,4.0,21.0,479.0,681.1,541.23
2016,5,14,16,45,605.5,132.5,4.1,21.0,428.5,621.78,496.01
2016,5,14,17,0,570.0,127.0,4.2,21.0,378.0,563.29,452.3
2016,5,14,17,15,530.0,118.0,4.3,20.0,327.5,494.8,401.33
2016,5,14,17,30,490.0,109.0,4.4,19.0,277.0,434.44,354.76
2016,5,14,17,45,457.5,94.0,4.55,18.5,230.0,374.19,305.96
2016,5,14,18,0,425.0,79.0,4.7,18.0,183.0,316.37,257.21
2016,5,14,18,15,348.5,65.5,4.5,17.0,137.0,243.66,194.98
2016,5,14,18,30,272.0,52.0,4.3,16.0,91.0,179.22,138.66
2016,5,14,18,45,184.5,34.5,4.15,15.5,56.5,115.12,80.93
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,52.34,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,17.99,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,7.28,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,12.63,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.5,24.48,14.87
2016,5,15,6,0,371.0,44.0,2.0,6.0,96.0,35.45,26.22
2016,5,15,6,15,454.0,54.0,2.2,6.5,144.0,42.27,32.94
2016,5,15,6,30,537.0,64.0,2.4,7.0,192.0,48.83,39.17
2016,5,15,6,45,589.0,72.0,2.65,7.5,244.0,53.35,43.31
2016,5,15,7,0,641.0,80.0,2.9,8.0,296.0,57.65,47.11
2016,5,15,7,15,679.5,85.5,2.95,8.5,350.0,59.77,48.81
2016,5,15,7,30,718.0,91.0,3.0,9.0,404.0,61.77,50.35
2016,5,15,7,45,740.5,97.5,3.05,9.5,455.5,80.19,51.97
2016,5,15,8,0,763.0,104.0,3.1,10.0,507.0,141.96,84.64
2016,5,15,8,15,784.5,108.5,3.1,10.5,557.5,198.2,125.96
2016,5,15,8,30,806.0,113.0,3.1,11.0,608.0,256.83,175.66
2016,5,15,8,45,818.5,118.0,3.1,11.5,654.0,315.54,228.13
2016,5,15,9,0,831.0,123.0,3.1,12.0,700.0,375.06,281.32
2016,5,15,9,15,844.5,126.0,3.05,12.5,742.5,433.9,332.87
2016,5,15,9,30,858.0,129.0,3.0,13.0,785.0,493.13,383.18
2016,5,15,9,45,872.0,128.5,3.0,13.5,822.5,551.55,431.32
2016,5,15,10,0,886.0,128.0,3.0,14.0,860.0,607.15,475.8
2016,5,15,10,15,894.0,130.0,3.0,14.0,891.5,660.62,518.17
2016,5,15,10,30,902.0,132.0,3.0,14.0,923.0,712.76,558.41
2016,5,15,10,45,910.5,131.5,3.05,14.5,947.5,761.61,594.47
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,808.67,627.44
2016,5,15,11,15,923.0,132.0,3.1,15.0,989.0,851.49,656.88
2016,5,15,11,30,927.0,133.0,3.1,15.0,1006.0,891.8,684.35
2016,5,15,11,45,932.0,132.0,3.15,15.5,1015.5,928.53,708.2
2016,5,15,12,0,937.0,131.0,3.2,16.0,1025.0,962.46,729.97
2016,5,15,12,15,937.5,131.0,3.25,16.0,1026.0,990.22,748.86
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,1014.66,765.59
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.0,1034.24,777.66
2016,5,15,13,0,938.0,129.0,3.4,17.0,1013.0,1050.2,787.41
2016,5,15,13,15,934.5,128.0,3.4,17.0,997.5,1058.99,793.55
2016,5,15,13,30,931.0,127.0,3.4,17.0,982.0,1063.93,797.33
2016,5,15,13,45,927.0,125.5,3.4,17.0,959.0,1064.0,798.03
2016,5,15,14,0,923.0,124.0,3.4,17.0,936.0,1060.21,796.34
2016,5,15,14,15,916.0,122.5,3.4,17.0,905.5,1049.6,790.27
2016,5,15,14,30,909.0,121.0,3.4,17.0,875.0,1035.28,781.87
2016,5,15,14,45,898.5,119.5,3.4,17.0,838.0,1013.96,768.85
2016,5,15,15,0,888.0,118.0,3.4,17.0,801.0,989.28,753.65
2016,5,15,15,15,875.5,115.5,3.35,17.0,758.5,958.46,733.89
2016,5,15,15,30,863.0,113.0,3.3,17.0,716.0,933.73,718.36
2016,5,15,15,45,841.5,112.0,3.3,17.0,667.5,890.61,690.22
2016,5,15,16,0,820.0,111.0,3.3,17.0,619.0,845.52,660.52
2016,5,15,16,15,798.5,107.0,3.15,16.5,568.5,795.44,627.17
2016,5,15,16,30,777.0,103.0,3.0,16.0,518.0,744.06,592.38
2016,5,15,16,45,743.0,100.0,2.85,16.0,464.0,687.01,551.67
2016,5,15,17,0,709.0,97.0,2.7,16.0,410.0,627.13,507.08
2016,5,15,17,15,669.5,91.0,2.35,15.5,356.0,561.09,456.18
2016,5,15,17,30,630.0,85.0,2.0,15.0,302.0,496.9,405.27
2016,5,15,17,45,571.5,77.5,1.7,14.5,249.0,422.84,345.1
2016,5,15,18,0,513.0,70.0,1.4,14.0,196.0,353.44,286.84
2016,5,15,18,15,432.5,59.0,1.3,13.0,148.0,275.85,221.3
2016,5,15,18,30,352.0,48.0,1.2,12.0,100.0,206.52,160.91
2016,5,15,18,45,234.5,33.0,1.2,11.5,62.0,129.19,92.46
2016,5,15,19,0,117.0,18.0,1.2,11.0,24.0,59.26,0.0
2016,5,15,19,15,58.5,9.0,1.2,10.5,12.0,20.58,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.5,8.5,0.95,5.5,10.0,7.73,0.0
2016,5,16,5,30,77.0,17.0,1.1,6.0,20.0,13.38,0.0
2016,5,16,5,45,182.5,33.5,1.3,7.0,55.5,26.13,16.33
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,38.5,28.77
2016,5,16,6,15,367.5,62.5,1.55,8.5,137.0,47.37,37.3
2016,5,16,6,30,447.0,75.0,1.6,9.0,183.0,55.96,45.32
2016,5,16,6,45,507.5,83.5,1.65,9.5,234.5,62.37,51.14
2016,5,16,7,0,568.0,92.0,1.7,10.0,286.0,66.68,54.86
2016,5,16,7,15,608.5,99.5,1.8,10.5,338.0,69.86,57.46
2016,5,16,7,30,649.0,107.0,1.9,11.0,390.0,72.84,59.81
2016,5,16,7,45,682.0,112.0,2.05,12.0,442.5,89.2,59.72
2016,5,16,8,0,715.0,117.0,2.2,13.0,495.0,141.18,84.73
2016,5,16,8,15,685.0,133.0,2.05,13.0,524.0,195.87,126.98
2016,5,16,8,30,655.0,149.0,1.9,13.0,553.0,246.99,171.76
2016,5,16,8,45,568.5,197.0,1.8,13.5,566.5,303.9,223.73
2016,5,16,9,0,482.0,245.0,1.7,14.0,580.0,349.58,264.85
2016,5,16,9,15,398.0,294.5,1.55,14.5,582.0,391.25,300.2
2016,5,16,9,30,314.0,344.0,1.4,15.0,584.0,419.41,322.89
2016,5,16,9,45,599.0,232.0,1.25,15.5,717.5,494.8,379.77
2016,5,16,10,0,884.0,120.0,1.1,16.0,851.0,599.24,457.69
2016,5,16,10,15,890.5,121.5,0.9,16.0,880.5,651.13,494.56
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,701.54,528.9
2016,5,16,10,45,901.5,124.5,0.55,16.5,933.0,748.87,558.97
2016,5,16,11,0,906.0,126.0,0.4,17.0,956.0,794.13,585.23
2016,5,16,11,15,908.5,127.0,0.4,17.0,971.0,835.13,610.88
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,873.56,634.66
2016,5,16,11,45,910.0,129.5,0.45,17.5,993.0,906.71,654.71
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,936.82,672.81
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.0,962.87,689.64
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,985.67,704.57
2016,5,16,12,45,904.0,132.0,0.7,18.5,991.5,1002.7,715.82
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,1016.17,725.01
2016,5,16,13,15,896.5,132.0,0.85,19.0,967.0,1024.57,731.48
2016,5,16,13,30,893.0,131.0,0.9,19.0,951.0,1029.28,735.87
2016,5,16,13,45,886.5,130.0,1.0,19.0,927.5,1027.28,737.29
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,1021.59,736.54
2016,5,16,14,15,872.0,127.5,1.15,19.0,874.0,1010.27,731.36
2016,5,16,14,30,864.0,126.0,1.2,19.0,844.0,995.41,724.06
2016,5,16,14,45,850.0,125.5,1.25,19.0,807.0,972.38,711.58
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,956.38,703.7
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,925.38,685.91
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,891.66,666.3
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,848.7,640.21
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,804.04,612.57
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,758.32,582.65
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,707.82,548.92
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.5,646.94,507.43
2016,5,16,17,0,639.0,105.0,1.4,19.0,389.0,587.09,464.29
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.5,523.11,416.44
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,461.14,368.69
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,389.18,311.89
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,318.73,254.55
2016,5,16,18,15,364.5,63.0,0.7,16.5,139.5,247.38,195.28
2016,5,16,18,30,289.0,51.0,0.7,16.0,94.0,184.14,141.18
2016,5,16,18,45,144.5,37.0,0.7,16.0,58.5,97.65,68.55
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,22.38,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,10.46,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.91,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.75,0.0
2016,5,17,5,45,0.0,7.0,1.6,12.5,7.0,6.14,0.0
2016,5,17,6,0,0.0,12.0,1.7,13.0,12.0,10.53,3.63
2016,5,17,6,15,0.0,19.5,1.7,13.0,19.5,17.14,9.71
2016,5,17,6,30,0.0,27.0,1.7,13.0,27.0,23.76,15.78
2016,5,17,6,45,0.0,34.5,1.7,13.5,34.5,30.39,21.75
2016,5,17,7,0,0.0,42.0,1.7,14.0,42.0,37.03,27.62
2016,5,17,7,15,0.0,36.5,1.75,14.0,36.5,32.18,23.2
2016,5,17,7,30,0.0,31.0,1.8,14.0,31.0,27.33,18.79
2016,5,17,7,45,0.0,53.0,1.9,14.5,53.0,46.82,34.17
2016,5,17,8,0,0.0,75.0,2.0,15.0,75.0,66.37,50.35
2016,5,17,8,15,0.0,67.5,2.1,15.0,67.5,59.73,44.61
2016,5,17,8,30,0.0,60.0,2.2,15.0,60.0,53.1,38.93
2016,5,17,8,45,3.0,126.5,2.3,15.5,128.5,111.84,87.06
2016,5,17,9,0,6.0,193.0,2.4,16.0,197.0,168.81,132.59
2016,5,17,9,15,10.0,221.0,2.3,16.0,228.5,194.78,152.84
2016,5,17,9,30,14.0,249.0,2.2,16.0,260.0,221.47,173.55
2016,5,17,9,45,18.5,277.5,2.15,16.5,292.5,249.55,194.84
2016,5,17,10,0,23.0,306.0,2.1,17.0,325.0,278.42,216.47
2016,5,17,10,15,37.5,349.0,2.0,17.0,381.5,324.46,251.43
2016,5,17,10,30,52.0,392.0,1.9,17.0,438.0,375.41,289.53
2016,5,17,10,45,50.0,400.0,1.8,17.5,445.5,387.07,297.01
2016,5,17,11,0,48.0,408.0,1.7,18.0,453.0,398.5,304.42
2016,5,17,11,15,69.5,435.5,1.65,18.0,501.0,445.59,339.17
2016,5,17,11,30,91.0,463.0,1.6,18.0,549.0,494.87,374.83
2016,5,17,11,45,109.5,474.0,1.6,18.5,578.5,528.33,398.2
2016,5,17,12,0,128.0,485.0,1.6,19.0,608.0,570.36,427.4
2016,5,17,12,15,113.0,480.5,1.65,19.0,589.0,552.64,414.55
2016,5,17,12,30,98.0,476.0,1.7,19.0,570.0,540.96,406.3
2016,5,17,12,45,68.0,439.5,1.8,19.0,505.0,482.17,364.11
2016,5,17,13,0,38.0,403.0,1.9,19.0,440.0,421.11,319.63
2016,5,17,13,15,24.5,317.5,1.9,19.0,341.5,326.19,249.57
2016,5,17,13,30,11.0,232.0,1.9,19.0,243.0,221.46,170.09
2016,5,17,13,45,13.5,261.0,1.9,19.0,274.0,251.56,193.81
2016,5,17,14,0,16.0,290.0,1.9,19.0,305.0,282.16,217.36
2016,5,17,14,15,42.5,336.5,1.8,19.0,373.0,370.07,284.65
2016,5,17,14,30,69.0,383.0,1.7,19.0,441.0,446.55,341.7
2016,5,17,14,45,50.0,344.0,1.6,19.0,385.0,388.32,298.02
2016,5,17,15,0,31.0,305.0,1.5,19.0,329.0,330.12,254.5
2016,5,17,15,15,84.0,317.0,1.4,19.0,377.0,394.05,305.03
2016,5,17,15,30,137.0,329.0,1.3,19.0,425.0,471.77,363.84
2016,5,17,15,45,73.5,264.5,1.25,19.0,315.5,328.15,255.48
2016,5,17,16,0,10.0,200.0,1.2,19.0,206.0,193.35,150.53
2016,5,17,16,15,77.5,217.5,1.15,19.0,259.5,279.7,221.28
2016,5,17,16,30,145.0,235.0,1.1,19.0,313.0,364.97,288.45
2016,5,17,16,45,165.5,209.5,1.1,19.0,290.0,347.71,276.07
2016,5,17,17,0,186.0,184.0,1.1,19.0,267.0,328.06,262.18
2016,5,17,17,15,173.0,162.5,0.95,18.5,232.0,288.72,231.87
2016,5,17,17,30,160.0,141.0,0.8,18.0,197.0,250.11,201.53
2016,5,17,17,45,142.5,119.0,0.7,18.0,162.5,209.25,168.31
2016,5,17,18,0,125.0,97.0,0.6,18.0,128.0,169.78,135.48
2016,5,17,18,15,99.0,75.5,0.6,17.5,97.0,128.62,100.88
2016,5,17,18,30,73.0,54.0,0.6,17.0,66.0,89.83,67.74
2016,5,17,18,45,36.5,35.0,0.6,16.5,41.0,53.17,36.05
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,14.1,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,7.28,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,8.19,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,14.78,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,56.0,26.07,15.99
2016,5,18,6,0,289.0,49.0,2.6,14.0,91.0,37.66,27.34
2016,5,18,6,15,367.5,60.5,2.65,14.0,136.0,45.78,35.07
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,55.02,43.58
2016,5,18,6,45,223.0,55.5,2.8,14.0,110.0,39.7,30.0
2016,5,18,7,0,0.0,39.0,2.9,14.0,39.0,34.38,25.22
2016,5,18,7,15,0.0,46.0,2.85,14.0,46.0,40.58,30.69
2016,5,18,7,30,0.0,53.0,2.8,14.0,53.0,46.8,36.09
2016,5,18,7,45,0.0,102.0,2.75,14.5,102.0,89.05,69.67
2016,5,18,8,0,0.0,151.0,2.7,15.0,151.0,128.51,101.9
2016,5,18,8,15,11.0,189.0,2.6,15.5,196.0,160.99,127.3
2016,5,18,8,30,22.0,227.0,2.5,16.0,241.0,195.13,153.67
2016,5,18,8,45,22.5,242.0,2.4,16.5,257.0,210.49,165.2
2016,5,18,9,0,23.0,257.0,2.3,17.0,273.0,225.94,176.75
2016,5,18,9,15,17.0,245.5,2.15,17.0,258.0,217.53,169.88
2016,5,18,9,30,11.0,234.0,2.0,17.0,243.0,207.69,161.9
2016,5,18,9,45,9.0,213.0,1.95,17.5,221.0,190.6,147.96
2016,5,18,10,0,7.0,192.0,1.9,18.0,199.0,172.66,133.39
2016,5,18,10,15,7.0,187.5,1.8,18.0,194.5,169.6,130.83
2016,5,18,10,30,7.0,183.0,1.7,18.0,190.0,166.42,128.18
2016,5,18,10,45,8.5,197.5,1.6,18.5,206.0,180.92,139.15
2016,5,18,11,0,10.0,212.0,1.5,19.0,222.0,195.64,150.16
2016,5,18,11,15,11.0,223.0,1.4,19.0,233.5,207.1,158.83
2016,5,18,11,30,12.0,234.0,1.3,19.0,245.0,218.69,167.59
2016,5,18,11,45,11.0,220.0,1.25,19.5,230.5,206.23,157.56
2016,5,18,12,0,10.0,206.0,1.2,20.0,216.0,193.5,147.45
2016,5,18,12,15,12.0,235.5,1.15,20.0,247.0,222.76,169.9
2016,5,18,12,30,14.0,265.0,1.1,20.0,278.0,252.4,192.26
2016,5,18,12,45,14.5,262.0,1.1,20.5,276.0,250.95,190.75
2016,5,18,13,0,15.0,259.0,1.1,21.0,274.0,249.4,189.33
2016,5,18,13,15,28.0,321.5,1.1,21.0,348.0,333.42,252.47
2016,5,18,13,30,41.0,384.0,1.1,21.0,422.0,410.65,308.73
2016,5,18,13,45,39.0,376.5,1.15,21.0,412.0,403.47,303.42
2016,5,18,14,0,37.0,369.0,1.2,21.0,402.0,395.97,298.48
2016,5,18,14,15,46.5,370.5,1.2,21.0,410.5,408.98,308.73
2016,5,18,14,30,56.0,372.0,1.2,21.0,419.0,421.84,318.77
2016,5,18,14,45,33.5,302.5,1.25,21.0,330.5,328.48,250.25
2016,5,18,15,0,11.0,233.0,1.3,21.0,242.0,224.38,171.86
2016,5,18,15,15,12.0,231.5,1.35,20.5,240.5,224.32,173.0
2016,5,18,15,30,13.0,230.0,1.4,20.0,239.0,224.31,173.82
2016,5,18,15,45,6.5,190.5,1.45,20.0,195.0,180.3,139.7
2016,5,18,16,0,0.0,151.0,1.5,20.0,151.0,136.91,105.58
2016,5,18,16,15,0.0,148.5,1.5,19.5,148.5,134.99,104.69
2016,5,18,16,30,0.0,146.0,1.5,19.0,146.0,133.22,103.83
2016,5,18,16,45,0.5,143.5,1.55,19.0,143.5,132.02,103.27
2016,5,18,17,0,1.0,141.0,1.6,19.0,141.0,131.09,102.9
2016,5,18,17,15,0.5,122.5,1.55,18.5,122.5,113.35,88.89
2016,5,18,17,30,0.0,104.0,1.5,18.0,104.0,95.63,74.67
2016,5,18,17,45,200.0,92.5,1.5,18.0,143.0,218.43,178.0
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,305.52,246.19
2016,5,18,18,15,327.5,68.0,1.5,17.5,138.0,236.6,187.61
2016,5,18,18,30,255.0,55.0,1.5,17.0,94.0,175.44,135.07
2016,5,18,18,45,157.5,37.5,1.5,16.5,58.5,108.94,77.91
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,42.4,9.57
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,15.47,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,7.73,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,14.0,0.0
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,29.19,18.88
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,44.0,33.19
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,54.13,42.82
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,65.0,52.87
2016,5,19,6,45,172.5,88.0,2.25,12.5,130.5,66.79,54.47
2016,5,19,7,0,0.0,88.0,2.3,13.0,88.0,76.0,62.49
2016,5,19,7,15,0.0,55.0,2.25,13.0,55.0,48.56,37.92
2016,5,19,7,30,0.0,22.0,2.2,13.0,22.0,19.38,11.75
2016,5,19,7,45,0.0,42.5,2.15,13.5,42.5,37.52,26.4
2016,5,19,8,0,0.0,63.0,2.1,14.0,63.0,55.71,41.58
2016,5,19,8,15,0.0,57.0,2.05,14.0,57.0,50.41,36.96
2016,5,19,8,30,0.0,51.0,2.0,14.0,51.0,45.11,32.4
2016,5,19,8,45,1.5,113.0,1.95,14.5,114.0,100.03,77.71
2016,5,19,9,0,3.0,175.0,1.9,15.0,177.0,152.99,120.3
2016,5,19,9,15,1.5,113.5,1.85,15.0,114.5,100.93,77.74
2016,5,19,9,30,0.0,52.0,1.8,15.0,52.0,46.11,32.68
2016,5,19,9,45,0.0,51.0,1.8,15.0,51.0,45.25,31.94
2016,5,19,10,0,0.0,50.0,1.8,15.0,50.0,44.39,31.17
2016,5,19,10,15,3.0,112.5,1.8,15.0,115.5,101.66,77.98
2016,5,19,10,30,6.0,175.0,1.8,15.0,181.0,158.76,123.74
2016,5,19,10,45,7.0,178.5,1.85,15.5,186.0,163.15,126.78
2016,5,19,11,0,8.0,182.0,1.9,16.0,191.0,167.63,130.02
2016,5,19,11,15,9.5,194.0,1.9,16.0,204.0,180.13,139.86
2016,5,19,11,30,11.0,206.0,1.9,16.0,217.0,192.83,149.79
2016,5,19,11,45,10.5,208.5,1.95,16.0,219.5,195.44,151.78
2016,5,19,12,0,10.0,211.0,2.0,16.0,222.0,197.99,153.75
2016,5,19,12,15,13.5,260.5,2.05,16.0,274.0,246.86,191.94
2016,5,19,12,30,17.0,310.0,2.1,16.0,326.0,296.54,230.16
2016,5,19,12,45,17.5,311.5,2.15,16.0,328.0,299.57,232.43
2016,5,19,13,0,18.0,313.0,2.2,16.0,330.0,302.52,234.85
2016,5,19,13,15,23.0,338.5,2.25,16.0,360.0,332.47,258.06
2016,5,19,13,30,28.0,364.0,2.3,16.0,390.0,377.46,292.39
2016,5,19,13,45,26.5,350.0,2.35,16.0,374.0,363.98,282.32
2016,5,19,14,0,25.0,336.0,2.4,16.0,358.0,350.12,272.22
2016,5,19,14,15,20.5,305.5,2.45,16.0,323.0,302.06,235.79
2016,5,19,14,30,16.0,275.0,2.5,16.0,288.0,268.79,210.45
2016,5,19,14,45,20.0,283.0,2.55,16.0,299.0,281.06,220.65
2016,5,19,15,0,24.0,291.0,2.6,16.0,310.0,293.45,230.85
2016,5,19,15,15,12.0,199.0,2.55,16.0,208.5,192.84,151.7
2016,5,19,15,30,0.0,107.0,2.5,16.0,107.0,95.34,73.06
2016,5,19,15,45,2.5,145.0,2.5,16.0,147.0,133.06,104.27
2016,5,19,16,0,5.0,183.0,2.5,16.0,187.0,172.16,136.29
2016,5,19,16,15,2.5,122.5,2.45,15.5,124.5,112.11,87.8
2016,5,19,16,30,0.0,62.0,2.4,15.0,62.0,54.83,40.58
2016,5,19,16,45,7.0,109.5,2.35,15.0,113.0,103.57,81.8
2016,5,19,17,0,14.0,157.0,2.3,15.0,164.0,156.49,126.04
2016,5,19,17,15,9.0,138.0,2.15,14.5,142.0,134.79,108.39
2016,5,19,17,30,4.0,119.0,2.0,14.0,120.0,113.52,90.98
2016,5,19,17,45,164.0,107.5,1.95,14.0,149.5,206.85,170.91
2016,5,19,18,0,324.0,96.0,1.9,14.0,179.0,284.51,233.25
2016,5,19,18,15,258.0,78.5,1.75,13.5,135.5,209.76,169.2
2016,5,19,18,30,192.0,61.0,1.6,13.0,92.0,150.99,118.13
2016,5,19,18,45,124.0,40.5,1.45,13.0,58.0,94.74,68.65
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,41.36,12.09
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,15.05,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.0,1.6,11.0,7.0,6.37,0.0
2016,5,20,5,30,0.0,14.0,1.8,11.0,14.0,12.33,0.0
2016,5,20,5,45,12.0,32.5,2.0,11.5,34.0,27.74,17.81
2016,5,20,6,0,24.0,51.0,2.2,12.0,54.0,42.56,31.96
2016,5,20,6,15,39.5,72.0,2.2,12.0,80.5,58.86,47.05
2016,5,20,6,30,55.0,93.0,2.2,12.0,107.0,74.88,61.69
2016,5,20,6,45,67.0,114.5,2.25,12.5,135.0,90.93,75.94
2016,5,20,7,0,79.0,136.0,2.3,13.0,163.0,106.68,89.6
2016,5,20,7,15,57.0,152.5,2.35,13.5,173.5,118.84,99.83
2016,5,20,7,30,35.0,169.0,2.4,14.0,184.0,130.7,109.6
2016,5,20,7,45,17.5,145.5,2.5,14.5,153.0,123.2,97.66
2016,5,20,8,0,0.0,122.0,2.6,15.0,122.0,105.81,83.08
2016,5,20,8,15,7.0,167.0,2.65,15.0,171.5,143.5,113.47
2016,5,20,8,30,14.0,212.0,2.7,15.0,221.0,182.0,144.06
2016,5,20,8,45,18.0,234.5,2.8,15.5,247.0,203.45,160.5
2016,5,20,9,0,22.0,257.0,2.9,16.0,273.0,225.59,177.44
2016,5,20,9,15,21.5,268.0,2.9,16.0,284.0,237.45,186.53
2016,5,20,9,30,21.0,279.0,2.9,16.0,295.0,249.19,195.51
2016,5,20,9,45,18.0,274.5,2.9,16.5,289.0,246.73,192.96
2016,5,20,10,0,15.0,270.0,2.9,17.0,283.0,243.57,189.9
2016,5,20,10,15,21.0,305.5,2.85,17.0,324.0,279.38,217.56
2016,5,20,10,30,27.0,341.0,2.8,17.0,365.0,315.48,245.05
2016,5,20,10,45,37.0,374.5,2.75,17.0,408.5,355.53,275.39
2016,5,20,11,0,47.0,408.0,2.7,17.0,452.0,397.19,306.61
2016,5,20,11,15,34.5,377.5,2.6,17.0,410.5,365.84,282.35
2016,5,20,11,30,22.0,347.0,2.5,17.0,369.0,327.86,253.22
2016,5,20,11,45,22.0,349.5,2.45,17.0,371.5,332.2,256.54
2016,5,20,12,0,22.0,352.0,2.4,17.0,374.0,336.43,259.64
2016,5,20,12,15,15.0,267.5,2.35,17.0,282.0,254.57,196.97
2016,5,20,12,30,8.0,183.0,2.3,17.0,190.0,171.89,132.64
2016,5,20,12,45,13.5,253.5,2.25,17.0,266.0,242.09,187.83
2016,5,20,13,0,19.0,324.0,2.2,17.0,342.0,313.71,242.73
2016,5,20,13,15,21.0,332.5,2.15,17.0,352.0,324.75,250.97
2016,5,20,13,30,23.0,341.0,2.1,17.0,362.0,335.87,259.53
2016,5,20,13,45,30.0,355.5,2.1,17.0,382.5,372.82,287.82
2016,5,20,14,0,37.0,370.0,2.1,17.0,403.0,396.55,305.97
2016,5,20,14,15,27.5,328.5,2.1,16.5,352.5,346.37,268.74
2016,5,20,14,30,18.0,287.0,2.1,16.0,302.0,282.28,220.43
2016,5,20,14,45,12.0,237.5,2.1,16.0,247.5,229.18,179.48
2016,5,20,15,0,6.0,188.0,2.1,16.0,193.0,176.47,138.08
2016,5,20,15,15,5.0,184.5,2.0,16.0,189.0,172.4,135.17
2016,5,20,15,30,4.0,181.0,1.9,16.0,185.0,168.4,132.22
2016,5,20,15,45,2.0,142.5,1.85,16.0,144.5,130.23,101.71
2016,5,20,16,0,0.0,104.0,1.8,16.0,104.0,92.6,71.25
2016,5,20,16,15,0.0,74.5,1.75,16.0,74.5,65.96,49.52
2016,5,20,16,30,0.0,45.0,1.7,16.0,45.0,39.75,27.84
2016,5,20,16,45,1.5,95.0,1.65,16.0,95.5,85.71,66.46
2016,5,20,17,0,3.0,145.0,1.6,16.0,146.0,136.37,108.6
2016,5,20,17,15,1.5,126.5,1.65,15.5,127.0,117.91,93.74
2016,5,20,17,30,0.0,108.0,1.7,15.0,108.0,99.56,78.85
2016,5,20,17,45,0.0,89.5,1.75,15.0,89.5,82.14,64.35
2016,5,20,18,0,0.0,71.0,1.8,15.0,71.0,64.68,49.55
2016,5,20,18,15,0.0,54.0,1.85,15.0,54.0,48.69,35.76
2016,5,20,18,30,0.0,37.0,1.9,15.0,37.0,32.65,21.82
2016,5,20,18,45,0.0,23.5,2.0,15.0,23.5,20.7,11.2
2016,5,20,19,0,0.0,10.0,2.1,15.0,10.0,8.78,0.0
2016,5,20,19,15,0.0,5.0,2.25,15.0,5.0,4.55,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,8.64,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,14.95,0.0
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,25.37,15.76
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,34.88,25.02
2016,5,21,6,15,441.0,53.0,1.5,14.5,145.0,40.83,30.68
2016,5,21,6,30,516.0,62.0,1.5,15.0,191.0,46.56,35.94
2016,5,21,6,45,566.0,69.0,1.5,15.5,241.0,50.34,39.28
2016,5,21,7,0,616.0,76.0,1.5,16.0,291.0,53.95,42.34
2016,5,21,7,15,308.0,85.5,1.55,16.5,193.0,58.64,46.25
2016,5,21,7,30,0.0,95.0,1.6,17.0,95.0,82.95,67.16
2016,5,21,7,45,7.0,140.0,1.65,17.5,143.5,118.81,93.08
2016,5,21,8,0,14.0,185.0,1.7,18.0,192.0,155.36,121.68
2016,5,21,8,15,36.0,224.0,1.7,18.5,245.5,183.18,142.11
2016,5,21,8,30,58.0,263.0,1.7,19.0,299.0,221.19,170.54
2016,5,21,8,45,36.0,248.0,1.75,19.5,271.0,212.21,163.78
2016,5,21,9,0,14.0,233.0,1.8,20.0,243.0,203.85,157.39
2016,5,21,9,15,53.5,297.0,1.75,20.5,338.5,266.97,204.98
2016,5,21,9,30,93.0,361.0,1.7,21.0,434.0,340.5,259.5
2016,5,21,9,45,172.0,380.5,1.7,21.5,521.5,401.73,304.25
2016,5,21,10,0,251.0,400.0,1.7,22.0,609.0,473.03,356.07
2016,5,21,10,15,142.5,381.0,1.7,22.0,501.0,413.02,311.73
2016,5,21,10,30,34.0,362.0,1.7,22.0,393.0,337.71,255.11
2016,5,21,10,45,183.0,399.0,1.7,22.5,567.5,479.96,361.28
2016,5,21,11,0,332.0,436.0,1.7,23.0,742.0,636.99,472.41
2016,5,21,11,15,618.5,275.0,1.75,23.0,857.0,742.95,551.31
2016,5,21,11,30,905.0,114.0,1.8,23.0,972.0,852.79,628.23
2016,5,21,11,45,907.0,114.0,1.85,23.0,980.0,886.62,649.64
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,917.59,669.91
2016,5,21,12,15,518.5,301.5,1.9,23.0,800.0,777.9,573.01
2016,5,21,12,30,128.0,489.0,1.9,23.0,612.0,590.28,434.46
2016,5,21,12,45,504.5,309.5,1.95,23.0,789.5,804.73,594.64
2016,5,21,13,0,881.0,130.0,2.0,23.0,967.0,990.81,719.67
2016,5,21,13,15,494.5,294.5,2.0,23.0,763.0,802.84,590.95
2016,5,21,13,30,108.0,459.0,2.0,23.0,559.0,552.24,408.96
2016,5,21,13,45,207.5,439.5,2.05,23.0,626.0,649.68,482.51
2016,5,21,14,0,307.0,420.0,2.1,23.0,693.0,746.91,551.96
2016,5,21,14,15,577.0,272.5,2.1,23.0,764.0,881.91,650.98
2016,5,21,14,30,847.0,125.0,2.1,23.0,835.0,974.19,713.36
2016,5,21,14,45,442.5,222.5,2.15,23.0,592.0,687.04,517.72
2016,5,21,15,0,38.0,320.0,2.2,23.0,349.0,351.8,266.79
2016,5,21,15,15,19.0,195.5,2.15,23.0,210.0,205.63,157.49
2016,5,21,15,30,0.0,71.0,2.1,23.0,71.0,62.95,45.14
2016,5,21,15,45,62.5,178.5,2.1,23.0,218.0,227.17,177.51
2016,5,21,16,0,125.0,286.0,2.1,23.0,365.0,409.41,317.31
2016,5,21,16,15,62.5,203.0,2.0,22.5,242.5,250.95,195.84
2016,5,21,16,30,0.0,120.0,1.9,22.0,120.0,107.97,82.22
2016,5,21,16,45,45.0,154.0,1.85,22.0,174.5,183.72,144.81
2016,5,21,17,0,90.0,188.0,1.8,22.0,229.0,253.08,200.72
2016,5,21,17,15,84.0,165.0,1.6,21.5,199.5,221.97,176.41
2016,5,21,17,30,78.0,142.0,1.4,21.0,170.0,191.12,152.19
2016,5,21,17,45,68.0,119.5,1.25,21.0,141.0,158.96,126.07
2016,5,21,18,0,58.0,97.0,1.1,21.0,112.0,127.55,100.09
2016,5,21,18,15,43.0,76.0,1.05,20.0,86.0,96.49,74.29
2016,5,21,18,30,28.0,55.0,1.0,19.0,60.0,66.71,49.16
2016,5,21,18,45,14.0,36.0,0.95,18.5,38.5,40.92,27.01
2016,5,21,19,0,0.0,17.0,0.9,18.0,17.0,14.98,2.48
2016,5,21,19,15,0.0,8.5,0.9,18.0,8.5,7.73,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.0,1.45,12.5,6.0,5.46,0.0
2016,5,22,5,30,0.0,12.0,1.7,13.0,12.0,10.55,0.0
2016,5,22,5,45,0.0,28.0,2.0,13.5,28.0,24.57,15.14
2016,5,22,6,0,0.0,44.0,2.3,14.0,44.0,38.06,27.8
2016,5,22,6,15,0.5,64.0,2.5,14.0,64.0,54.44,42.79
2016,5,22,6,30,1.0,84.0,2.7,14.0,84.0,70.65,57.48
2016,5,22,6,45,8.0,103.5,2.95,14.5,106.5,86.41,71.39
2016,5,22,7,0,15.0,123.0,3.2,15.0,129.0,102.05,84.9
2016,5,22,7,15,7.5,125.0,3.35,15.0,128.0,105.02,87.26
2016,5,22,7,30,0.0,127.0,3.5,15.0,127.0,107.64,89.26
2016,5,22,7,45,122.0,177.0,3.7,15.5,242.5,134.7,105.13
2016,5,22,8,0,244.0,227.0,3.9,16.0,358.0,182.37,135.85
2016,5,22,8,15,509.0,170.0,3.95,16.5,477.0,197.34,134.46
2016,5,22,8,30,774.0,113.0,4.0,17.0,596.0,250.04,167.85
2016,5,22,8,45,791.5,116.0,4.05,17.5,642.0,306.11,216.97
2016,5,22,9,0,809.0,119.0,4.1,18.0,688.0,363.58,267.44
2016,5,22,9,15,823.0,122.0,4.1,18.0,730.0,420.82,317.55
2016,5,22,9,30,837.0,125.0,4.1,18.0,772.0,478.53,366.89
2016,5,22,9,45,620.5,236.5,4.1,18.5,729.0,507.0,391.49
2016,5,22,10,0,404.0,348.0,4.1,19.0,686.0,514.41,396.95
2016,5,22,10,15,637.5,241.5,4.1,19.0,795.5,595.07,461.07
2016,5,22,10,30,871.0,135.0,4.1,19.0,905.0,691.43,536.5
2016,5,22,10,45,873.0,139.0,4.1,19.5,927.5,737.67,570.07
2016,5,22,11,0,875.0,143.0,4.1,20.0,950.0,781.76,601.26
2016,5,22,11,15,646.5,276.0,4.05,20.0,878.0,765.07,584.56
2016,5,22,11,30,418.0,409.0,4.0,20.0,806.0,725.11,550.54
2016,5,22,11,45,283.5,450.5,4.0,20.5,721.0,665.21,504.03
2016,5,22,12,0,149.0,492.0,4.0,21.0,636.0,593.42,448.2
2016,5,22,12,15,315.5,454.0,3.95,21.0,758.0,727.29,548.67
2016,5,22,12,30,482.0,416.0,3.9,21.0,880.0,867.74,649.65
2016,5,22,12,45,511.0,398.0,3.9,21.0,887.0,894.57,668.26
2016,5,22,13,0,540.0,380.0,3.9,21.0,894.0,919.44,686.31
2016,5,22,13,15,508.0,383.5,3.85,21.0,861.0,902.79,674.29
2016,5,22,13,30,476.0,387.0,3.8,21.0,828.0,883.04,660.46
2016,5,22,13,45,647.0,279.0,3.75,21.0,863.0,954.02,714.96
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,1010.13,753.95
2016,5,22,14,15,459.5,287.5,3.6,21.0,694.0,777.02,589.38
2016,5,22,14,30,101.0,404.0,3.5,21.0,490.0,498.72,380.34
2016,5,22,14,45,270.0,354.0,3.45,21.0,568.0,642.83,492.57
2016,5,22,15,0,439.0,304.0,3.4,21.0,646.0,763.71,583.17
2016,5,22,15,15,578.5,237.5,3.2,20.5,663.5,816.81,625.06
2016,5,22,15,30,718.0,171.0,3.0,20.0,681.0,866.68,662.62
2016,5,22,15,45,526.5,216.5,2.9,20.0,577.0,720.65,557.7
2016,5,22,16,0,335.0,262.0,2.8,20.0,473.0,576.27,450.03
2016,5,22,16,15,302.5,245.0,2.65,19.5,424.0,520.88,410.61
2016,5,22,16,30,270.0,228.0,2.5,19.0,375.0,466.65,370.76
2016,5,22,16,45,267.0,204.5,2.35,19.0,338.0,428.49,342.52
2016,5,22,17,0,264.0,181.0,2.2,19.0,301.0,389.59,313.11
2016,5,22,17,15,233.0,165.5,1.95,18.5,262.0,341.03,275.31
2016,5,22,17,30,202.0,150.0,1.7,18.0,223.0,284.7,230.67
2016,5,22,17,45,182.5,127.5,1.5,17.5,185.5,240.19,194.74
2016,5,22,18,0,163.0,105.0,1.3,17.0,148.0,197.19,159.06
2016,5,22,18,15,132.0,83.5,1.2,16.5,113.5,151.95,120.75
2016,5,22,18,30,101.0,62.0,1.1,16.0,79.0,109.66,84.36
2016,5,22,18,45,55.5,42.0,1.05,15.5,50.5,67.47,48.09
2016,5,22,19,0,10.0,22.0,1.0,15.0,22.0,24.36,8.46
2016,5,22,19,15,5.0,11.0,1.0,14.5,11.0,11.08,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,9.55,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,16.49,1.26
2016,5,23,5,45,210.0,36.5,2.05,10.5,63.5,28.36,18.66
2016,5,23,6,0,310.0,52.0,2.3,11.0,100.0,39.88,29.8
2016,5,23,6,15,383.0,64.0,2.4,11.5,145.5,48.31,37.78
2016,5,23,6,30,456.0,76.0,2.5,12.0,191.0,56.47,45.26
2016,5,23,6,45,441.5,91.0,2.7,12.5,224.0,66.0,53.77
2016,5,23,7,0,427.0,106.0,2.9,13.0,257.0,74.99,61.59
2016,5,23,7,15,514.0,105.5,3.0,13.5,315.5,73.18,59.69
2016,5,23,7,30,601.0,105.0,3.1,14.0,374.0,70.34,56.86
2016,5,23,7,45,553.5,136.0,3.25,14.5,407.0,104.01,72.78
2016,5,23,8,0,506.0,167.0,3.4,15.0,440.0,159.45,107.21
2016,5,23,8,15,413.5,214.0,3.4,15.0,450.5,213.6,152.5
2016,5,23,8,30,321.0,261.0,3.4,15.0,461.0,262.72,196.69
2016,5,23,8,45,166.5,242.5,3.4,15.5,346.5,238.47,183.83
2016,5,23,9,0,12.0,224.0,3.4,16.0,232.0,195.95,154.12
2016,5,23,9,15,84.5,298.0,3.35,16.0,363.0,279.68,219.22
2016,5,23,9,30,157.0,372.0,3.3,16.0,494.0,372.83,290.91
2016,5,23,9,45,100.0,364.0,3.3,16.5,443.0,355.73,277.4
2016,5,23,10,0,43.0,356.0,3.3,17.0,392.0,327.07,254.62
