Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,10,15,80.5,396.0,3.25,17.0,466.5,388.45,301.79
2016,5,23,10,30,118.0,436.0,3.2,17.0,541.0,453.69,351.04
2016,5,23,10,45,87.5,429.0,3.2,17.5,508.0,437.03,337.09
2016,5,23,11,0,57.0,422.0,3.2,18.0,475.0,416.26,320.25
2016,5,23,11,15,74.0,444.5,3.15,18.0,514.5,455.73,349.93
2016,5,23,11,30,91.0,467.0,3.1,18.0,554.0,496.87,380.32
2016,5,23,11,45,278.0,442.5,3.1,18.5,710.5,652.73,497.42
2016,5,23,12,0,465.0,418.0,3.1,19.0,867.0,815.53,614.14
2016,5,23,12,15,435.5,419.5,3.05,19.0,839.5,809.7,608.26
2016,5,23,12,30,406.0,421.0,3.0,19.0,812.0,793.46,596.58
2016,5,23,12,45,213.5,382.5,2.95,19.0,588.0,585.69,446.14
2016,5,23,13,0,21.0,344.0,2.9,19.0,364.0,334.15,255.81
2016,5,23,13,15,455.5,235.5,2.8,19.0,657.5,707.74,545.11
2016,5,23,13,30,890.0,127.0,2.7,19.0,951.0,1016.89,757.08
2016,5,23,13,45,877.5,130.5,2.65,19.0,927.0,1013.49,751.89
2016,5,23,14,0,865.0,134.0,2.6,19.0,903.0,1006.53,747.61
2016,5,23,14,15,857.5,132.5,2.55,19.0,874.0,996.03,741.14
2016,5,23,14,30,850.0,131.0,2.5,19.0,845.0,982.07,732.53
2016,5,23,14,45,836.5,131.0,2.45,19.0,809.0,970.99,725.97
2016,5,23,15,0,823.0,131.0,2.4,19.0,773.0,946.21,710.32
2016,5,23,15,15,810.0,128.0,2.3,18.5,732.5,915.72,691.8
2016,5,23,15,30,797.0,125.0,2.2,18.0,692.0,882.54,671.4
2016,5,23,15,45,778.0,122.5,2.15,18.0,646.5,842.14,645.09
2016,5,23,16,0,759.0,120.0,2.1,18.0,601.0,799.86,617.29
2016,5,23,16,15,541.0,169.0,2.0,18.0,498.5,646.88,507.55
2016,5,23,16,30,323.0,218.0,1.9,18.0,396.0,496.53,393.33
2016,5,23,16,45,177.0,195.0,1.8,18.0,291.0,338.07,270.88
2016,5,23,17,0,31.0,172.0,1.7,18.0,186.0,193.35,153.95
2016,5,23,17,15,26.5,151.5,1.5,17.5,162.5,168.63,134.88
2016,5,23,17,30,22.0,131.0,1.3,17.0,139.0,136.54,109.04
2016,5,23,17,45,262.0,100.5,1.1,17.0,170.5,261.24,213.18
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,347.81,279.23
2016,5,23,18,15,430.5,60.0,0.85,16.5,156.0,276.19,218.59
2016,5,23,18,30,359.0,50.0,0.8,16.0,110.0,211.72,163.35
2016,5,23,18,45,258.0,36.5,0.75,15.5,72.0,139.82,101.81
2016,5,23,19,0,157.0,23.0,0.7,15.0,34.0,78.67,39.38
2016,5,23,19,15,78.5,11.5,0.6,15.0,17.0,27.3,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.5,1.3,10.5,15.0,9.55,0.0
2016,5,24,5,30,165.0,21.0,1.5,11.0,30.0,16.54,2.03
2016,5,24,5,45,276.0,33.0,1.7,12.0,68.0,26.61,17.1
2016,5,24,6,0,387.0,45.0,1.9,13.0,106.0,35.63,25.83
2016,5,24,6,15,461.0,54.5,1.85,13.5,153.0,42.0,31.88
2016,5,24,6,30,535.0,64.0,1.8,14.0,200.0,48.12,37.49
2016,5,24,6,45,587.5,70.5,1.8,14.5,251.0,51.47,40.45
2016,5,24,7,0,640.0,77.0,1.8,15.0,302.0,54.69,43.16
2016,5,24,7,15,676.5,82.0,1.95,16.0,354.5,56.56,44.5
2016,5,24,7,30,713.0,87.0,2.1,17.0,407.0,58.32,45.69
2016,5,24,7,45,741.0,91.0,2.25,18.0,458.5,83.18,51.46
2016,5,24,8,0,769.0,95.0,2.4,19.0,510.0,136.43,76.55
2016,5,24,8,15,789.5,99.0,2.35,19.5,559.5,191.88,116.16
2016,5,24,8,30,810.0,103.0,2.3,20.0,609.0,249.54,163.45
2016,5,24,8,45,825.5,105.5,2.25,20.5,655.0,306.63,212.61
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,364.81,262.65
2016,5,24,9,15,853.0,110.5,2.15,21.0,742.5,426.76,315.08
2016,5,24,9,30,865.0,113.0,2.1,21.0,784.0,483.77,362.42
2016,5,24,9,45,874.5,115.0,2.05,21.5,820.0,538.97,406.2
2016,5,24,10,0,884.0,117.0,2.0,22.0,856.0,593.49,447.84
2016,5,24,10,15,891.0,118.5,1.95,22.5,885.5,645.18,485.94
2016,5,24,10,30,898.0,120.0,1.9,23.0,915.0,695.47,521.69
2016,5,24,10,45,903.5,120.5,1.85,23.5,938.0,742.25,553.83
2016,5,24,11,0,909.0,121.0,1.8,24.0,961.0,787.05,582.71
2016,5,24,11,15,912.0,122.0,1.75,24.0,976.5,828.17,608.84
2016,5,24,11,30,915.0,123.0,1.7,24.0,992.0,866.76,633.0
2016,5,24,11,45,917.0,123.0,1.7,24.0,1000.5,900.96,654.61
2016,5,24,12,0,919.0,123.0,1.7,24.0,1009.0,932.29,674.29
2016,5,24,12,15,919.0,123.0,1.7,24.0,1009.0,958.81,690.85
2016,5,24,12,30,919.0,123.0,1.7,24.0,1009.0,982.11,705.39
2016,5,24,12,45,920.5,120.5,1.7,24.5,1002.5,1001.15,715.91
2016,5,24,13,0,922.0,118.0,1.7,25.0,996.0,1016.7,724.29
2016,5,24,13,15,919.0,117.5,1.7,25.0,981.0,1026.18,730.4
2016,5,24,13,30,916.0,117.0,1.7,25.0,966.0,1031.94,734.39
2016,5,24,13,45,647.0,254.0,1.75,25.0,846.5,928.24,669.47
2016,5,24,14,0,378.0,391.0,1.8,25.0,727.0,785.85,571.07
2016,5,24,14,15,635.5,251.5,1.8,25.0,795.0,917.32,666.97
2016,5,24,14,30,893.0,112.0,1.8,25.0,863.0,1003.81,722.65
2016,5,24,14,45,641.0,220.0,1.8,25.0,748.0,881.95,644.31
2016,5,24,15,0,389.0,328.0,1.8,25.0,633.0,725.6,535.66
2016,5,24,15,15,620.5,215.5,1.8,24.5,671.5,837.61,620.99
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,898.99,663.82
2016,5,24,15,45,837.0,100.5,1.8,24.0,665.0,861.06,639.63
2016,5,24,16,0,822.0,98.0,1.8,24.0,620.0,828.46,619.86
2016,5,24,16,15,802.5,95.0,1.7,24.0,571.0,781.65,589.21
2016,5,24,16,30,783.0,92.0,1.6,24.0,522.0,733.44,557.37
2016,5,24,16,45,758.0,88.0,1.55,24.0,471.0,678.93,521.03
2016,5,24,17,0,733.0,84.0,1.5,24.0,420.0,624.1,483.43
2016,5,24,17,15,698.5,79.0,1.4,23.5,367.5,564.25,440.36
2016,5,24,17,30,664.0,74.0,1.3,23.0,315.0,503.55,395.24
2016,5,24,17,45,615.0,68.0,1.25,22.5,263.5,435.4,343.02
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,370.91,291.58
2016,5,24,18,15,495.5,54.0,1.2,21.0,164.5,298.66,232.81
2016,5,24,18,30,425.0,46.0,1.2,20.0,117.0,233.35,177.65
2016,5,24,18,45,315.5,34.5,1.2,19.0,77.5,158.91,114.67
2016,5,24,19,0,206.0,23.0,1.2,18.0,38.0,94.16,49.48
2016,5,24,19,15,103.0,11.5,1.2,17.5,19.0,32.6,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,84.0,10.5,0.8,14.5,15.5,9.55,0.0
2016,5,25,5,30,168.0,21.0,0.8,15.0,31.0,16.53,2.55
2016,5,25,5,45,278.5,33.5,0.8,16.0,69.0,27.01,17.2
2016,5,25,6,0,389.0,46.0,0.8,17.0,107.0,36.47,26.16
2016,5,25,6,15,463.0,55.0,0.8,17.5,154.0,42.38,31.71
2016,5,25,6,30,537.0,64.0,0.8,18.0,201.0,48.07,36.85
2016,5,25,6,45,585.5,71.0,0.8,18.5,252.0,51.8,40.08
2016,5,25,7,0,634.0,78.0,0.8,19.0,303.0,55.37,43.04
2016,5,25,7,15,670.0,83.5,0.8,19.5,355.0,57.55,44.72
2016,5,25,7,30,706.0,89.0,0.8,20.0,407.0,59.61,46.24
2016,5,25,7,45,732.5,93.5,0.85,21.0,458.0,84.81,52.23
2016,5,25,8,0,759.0,98.0,0.9,22.0,509.0,137.74,76.83
2016,5,25,8,15,779.5,102.0,1.0,22.5,558.0,192.54,115.19
2016,5,25,8,30,800.0,106.0,1.1,23.0,607.0,249.56,160.98
2016,5,25,8,45,816.0,108.5,1.25,23.5,653.0,306.14,208.78
2016,5,25,9,0,832.0,111.0,1.4,24.0,699.0,363.9,257.64
2016,5,25,9,15,844.5,113.5,1.45,24.0,740.0,425.42,308.75
2016,5,25,9,30,857.0,116.0,1.5,24.0,781.0,482.15,355.09
2016,5,25,9,45,864.5,119.5,1.55,24.5,816.5,537.09,398.05
2016,5,25,10,0,872.0,123.0,1.6,25.0,852.0,591.19,438.92
2016,5,25,10,15,878.5,124.5,1.65,25.0,881.5,641.99,477.1
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,691.37,513.28
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,738.06,545.7
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,782.8,575.35
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,822.97,601.62
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,860.66,626.14
2016,5,25,11,45,902.0,131.0,2.0,26.5,994.5,894.47,647.25
2016,5,25,12,0,903.0,132.0,2.1,27.0,1002.0,925.43,666.43
2016,5,25,12,15,902.5,132.0,2.1,27.0,1002.0,951.18,682.56
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,973.76,696.72
2016,5,25,12,45,893.5,136.0,2.15,27.0,992.5,989.17,706.94
2016,5,25,13,0,885.0,140.0,2.2,27.0,983.0,1001.03,715.1
2016,5,25,13,15,881.0,139.0,2.15,27.0,967.5,1008.98,719.8
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,1013.32,722.37
2016,5,25,13,45,868.5,138.0,2.1,27.0,928.5,1010.55,721.2
2016,5,25,14,0,860.0,138.0,2.1,27.0,905.0,1004.21,717.97
2016,5,25,14,15,852.0,136.5,2.05,27.0,875.5,993.35,711.45
2016,5,25,14,30,844.0,135.0,2.0,27.0,846.0,979.07,702.92
2016,5,25,14,45,830.5,134.0,1.95,27.0,809.5,967.28,696.1
2016,5,25,15,0,817.0,133.0,1.9,27.0,773.0,941.6,680.45
2016,5,25,15,15,721.5,167.0,1.85,26.5,710.5,880.05,642.9
2016,5,25,15,30,626.0,201.0,1.8,26.0,648.0,813.3,601.13
2016,5,25,15,45,648.0,176.0,1.8,26.0,612.5,789.96,587.89
2016,5,25,16,0,670.0,151.0,1.8,26.0,577.0,762.15,570.82
2016,5,25,16,15,689.5,132.5,1.75,26.0,540.5,735.01,553.73
2016,5,25,16,30,709.0,114.0,1.7,26.0,504.0,703.7,533.63
2016,5,25,16,45,678.0,109.5,1.65,26.0,453.5,647.05,495.22
2016,5,25,17,0,647.0,105.0,1.6,26.0,403.0,590.8,455.4
2016,5,25,17,15,609.5,98.5,1.5,25.5,352.0,528.82,410.85
2016,5,25,17,30,572.0,92.0,1.4,25.0,301.0,468.61,366.19
2016,5,25,17,45,518.5,84.0,1.3,24.5,251.0,400.08,313.65
2016,5,25,18,0,465.0,76.0,1.2,24.0,201.0,335.76,262.6
2016,5,25,18,15,396.0,65.0,1.15,23.0,155.5,262.91,203.92
2016,5,25,18,30,327.0,54.0,1.1,22.0,110.0,201.44,152.62
2016,5,25,18,45,231.5,39.5,1.1,21.5,72.5,134.6,96.55
2016,5,25,19,0,136.0,25.0,1.1,21.0,35.0,76.15,40.81
2016,5,25,19,15,68.0,12.5,1.1,20.5,17.5,26.02,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,31.0,10.5,1.15,17.0,12.5,9.55,0.0
2016,5,26,5,30,62.0,21.0,1.3,17.0,25.0,17.17,3.35
2016,5,26,5,45,134.0,40.0,1.5,17.5,58.5,31.89,21.18
2016,5,26,6,0,206.0,59.0,1.7,18.0,92.0,46.25,34.47
2016,5,26,6,15,266.0,75.5,1.7,18.5,134.0,56.47,43.81
2016,5,26,6,30,326.0,92.0,1.7,19.0,176.0,67.57,53.66
2016,5,26,6,45,400.5,96.0,1.75,19.5,222.0,69.26,55.08
2016,5,26,7,0,475.0,100.0,1.8,20.0,268.0,70.99,56.39
2016,5,26,7,15,379.0,137.5,1.85,20.5,285.0,94.37,76.21
2016,5,26,7,30,283.0,175.0,1.9,21.0,302.0,122.65,99.77
2016,5,26,7,45,196.5,205.0,1.95,21.5,298.5,153.92,116.6
2016,5,26,8,0,110.0,235.0,2.0,22.0,295.0,182.39,137.39
2016,5,26,8,15,348.5,205.5,2.1,22.5,419.5,204.09,142.98
2016,5,26,8,30,587.0,176.0,2.2,23.0,544.0,252.08,171.8
2016,5,26,8,45,644.0,170.0,2.3,23.5,601.5,301.63,211.65
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,357.42,257.09
2016,5,26,9,15,486.0,261.5,2.4,24.5,614.5,394.28,291.53
2016,5,26,9,30,271.0,359.0,2.4,25.0,570.0,408.88,305.37
2016,5,26,9,45,367.0,341.5,2.45,25.5,641.0,464.27,346.42
2016,5,26,10,0,463.0,324.0,2.5,26.0,712.0,526.4,392.15
2016,5,26,10,15,417.0,358.0,2.5,26.0,717.0,555.34,413.13
2016,5,26,10,30,371.0,392.0,2.5,26.0,722.0,580.59,430.82
2016,5,26,10,45,584.5,284.0,2.5,26.5,818.0,661.07,490.68
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,754.78,558.45
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.0,793.58,584.83
2016,5,26,11,30,805.0,178.0,2.5,27.0,944.0,830.25,608.75
2016,5,26,11,45,550.0,324.5,2.5,27.0,850.0,781.56,570.83
2016,5,26,12,0,295.0,471.0,2.5,27.0,756.0,707.42,514.33
2016,5,26,12,15,553.0,324.0,2.5,27.0,858.0,827.11,602.83
2016,5,26,12,30,811.0,177.0,2.5,27.0,960.0,940.57,680.49
2016,5,26,12,45,801.0,182.0,2.55,27.5,950.5,955.08,688.04
2016,5,26,13,0,791.0,187.0,2.6,28.0,941.0,966.19,694.36
2016,5,26,13,15,787.0,185.5,2.6,27.5,926.5,973.44,700.66
2016,5,26,13,30,783.0,184.0,2.6,27.0,912.0,977.29,704.94
2016,5,26,13,45,595.5,280.0,2.6,27.0,826.5,901.1,654.05
2016,5,26,14,0,408.0,376.0,2.6,27.0,741.0,811.76,590.67
2016,5,26,14,15,370.0,380.0,2.55,27.0,702.5,767.17,561.22
2016,5,26,14,30,332.0,384.0,2.5,27.0,664.0,734.1,538.67
2016,5,26,14,45,527.0,279.5,2.5,27.0,703.0,827.03,608.33
2016,5,26,15,0,722.0,175.0,2.5,27.0,742.0,901.72,661.57
2016,5,26,15,15,707.5,171.0,2.45,27.0,702.5,870.91,641.39
2016,5,26,15,30,693.0,167.0,2.4,27.0,663.0,837.78,620.55
2016,5,26,15,45,678.0,161.0,2.35,27.0,620.5,799.93,596.41
2016,5,26,16,0,663.0,155.0,2.3,27.0,578.0,760.26,570.85
2016,5,26,16,15,640.5,149.0,2.15,26.5,531.5,712.88,540.1
2016,5,26,16,30,618.0,143.0,2.0,26.0,485.0,664.72,507.59
2016,5,26,16,45,593.5,134.5,1.9,26.0,437.0,611.95,470.49
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,559.22,432.64
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,492.8,384.33
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,434.87,340.89
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,372.17,292.58
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,313.13,245.52
2016,5,26,18,15,339.5,73.0,1.2,23.5,151.0,247.07,191.61
2016,5,26,18,30,274.0,60.0,1.1,23.0,107.0,187.83,142.09
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,126.02,90.4
2016,5,26,19,0,112.0,26.0,0.9,22.0,34.0,71.17,39.26
2016,5,26,19,15,56.0,13.0,0.9,21.5,17.0,23.92,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,10.01,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,17.23,3.82
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,29.43,19.06
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,41.25,30.03
2016,5,27,6,15,352.0,66.5,2.2,19.5,143.5,49.97,38.0
2016,5,27,6,30,421.0,79.0,2.3,20.0,188.0,58.39,45.48
2016,5,27,6,45,468.5,89.0,2.4,20.5,235.5,64.59,50.82
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,71.05,56.22
2016,5,27,7,15,554.5,107.0,2.5,21.5,333.0,74.36,58.78
2016,5,27,7,30,593.0,115.0,2.5,22.0,383.0,77.44,61.09
2016,5,27,7,45,620.5,122.0,2.55,22.5,431.5,95.3,62.28
2016,5,27,8,0,648.0,129.0,2.6,23.0,480.0,143.93,85.98
2016,5,27,8,15,671.0,134.0,2.6,23.0,527.5,193.8,121.13
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,246.3,163.48
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,299.11,207.9
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,353.65,253.84
2016,5,27,9,15,747.0,149.0,2.5,24.5,704.0,411.28,301.24
2016,5,27,9,30,761.0,152.0,2.4,25.0,744.0,464.65,344.14
2016,5,27,9,45,773.0,154.5,2.35,25.5,779.0,516.97,385.0
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,569.2,424.38
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,618.24,461.08
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,666.29,496.05
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,711.12,526.8
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,754.25,555.47
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.0,793.38,581.92
2016,5,27,11,30,817.0,168.0,2.1,27.0,946.0,830.36,605.8
2016,5,27,11,45,815.5,171.0,2.1,27.0,953.5,862.59,626.4
2016,5,27,12,0,814.0,174.0,2.1,27.0,961.0,892.12,645.18
2016,5,27,12,15,814.0,174.0,2.1,27.0,961.0,917.39,661.17
2016,5,27,12,30,814.0,174.0,2.1,27.0,961.0,939.74,675.32
2016,5,27,12,45,810.0,175.0,2.1,27.0,953.5,956.18,685.74
2016,5,27,13,0,806.0,176.0,2.1,27.0,946.0,969.33,694.2
2016,5,27,13,15,617.5,284.0,2.05,27.0,868.5,911.03,654.82
2016,5,27,13,30,429.0,392.0,2.0,27.0,791.0,838.21,602.42
2016,5,27,13,45,312.0,418.5,2.0,27.0,705.5,743.4,538.26
2016,5,27,14,0,195.0,445.0,2.0,27.0,620.0,643.83,469.2
2016,5,27,14,15,480.0,308.0,1.9,27.0,718.5,815.64,593.95
2016,5,27,14,30,765.0,171.0,1.8,27.0,817.0,949.19,683.4
2016,5,27,14,45,557.5,257.5,1.75,27.0,718.0,832.98,605.18
2016,5,27,15,0,350.0,344.0,1.7,27.0,619.0,704.28,515.51
2016,5,27,15,15,530.5,252.5,1.65,26.5,644.5,785.72,578.12
2016,5,27,15,30,711.0,161.0,1.6,26.0,670.0,847.18,622.83
2016,5,27,15,45,693.0,156.5,1.55,26.0,626.5,807.89,597.09
2016,5,27,16,0,675.0,152.0,1.5,26.0,583.0,766.92,571.06
2016,5,27,16,15,652.5,146.5,1.45,26.0,536.5,719.75,540.52
2016,5,27,16,30,630.0,141.0,1.4,26.0,490.0,671.77,508.38
2016,5,27,16,45,605.0,133.0,1.35,26.0,442.0,618.74,471.89
2016,5,27,17,0,580.0,125.0,1.3,26.0,394.0,565.77,434.59
2016,5,27,17,15,543.0,116.5,1.25,25.5,344.5,504.82,391.15
2016,5,27,17,30,506.0,108.0,1.2,25.0,295.0,440.94,344.22
2016,5,27,17,45,462.5,97.0,1.15,25.0,247.5,378.78,296.26
2016,5,27,18,0,419.0,86.0,1.1,25.0,200.0,320.14,249.46
2016,5,27,18,15,353.0,73.5,1.0,24.0,155.0,253.66,196.01
2016,5,27,18,30,287.0,61.0,0.9,23.0,110.0,194.03,146.68
2016,5,27,18,45,205.5,44.5,0.85,22.5,73.5,131.9,94.83
2016,5,27,19,0,124.0,28.0,0.8,22.0,37.0,77.37,44.25
2016,5,27,19,15,62.0,14.0,0.8,21.5,18.5,26.16,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.5,11.5,0.95,15.5,17.0,10.46,0.0
2016,5,28,5,30,171.0,23.0,1.1,16.0,34.0,18.1,4.82
2016,5,28,5,45,280.5,36.0,1.25,17.0,72.5,29.17,19.03
2016,5,28,6,0,390.0,49.0,1.4,18.0,111.0,39.02,28.26
2016,5,28,6,15,462.5,58.0,1.3,18.5,158.5,44.82,33.7
2016,5,28,6,30,535.0,67.0,1.2,19.0,206.0,50.41,38.72
2016,5,28,6,45,588.5,73.0,1.2,19.5,257.5,53.27,41.18
2016,5,28,7,0,642.0,79.0,1.2,20.0,309.0,56.05,43.44
2016,5,28,7,15,677.5,84.5,1.05,20.5,361.0,58.21,45.09
2016,5,28,7,30,713.0,90.0,0.9,21.0,413.0,60.24,46.58
2016,5,28,7,45,741.0,94.0,0.75,21.5,464.5,85.18,52.33
2016,5,28,8,0,769.0,98.0,0.6,22.0,516.0,138.19,76.76
2016,5,28,8,15,789.0,101.5,0.6,22.5,565.0,192.96,114.78
2016,5,28,8,30,809.0,105.0,0.6,23.0,614.0,249.87,160.07
2016,5,28,8,45,824.0,108.0,0.6,23.5,659.5,306.94,207.58
2016,5,28,9,0,839.0,111.0,0.6,24.0,705.0,365.06,255.74
2016,5,28,9,15,850.5,113.5,0.7,24.0,746.0,426.5,306.27
2016,5,28,9,30,862.0,116.0,0.8,24.0,787.0,482.96,352.01
2016,5,28,9,45,874.5,116.0,0.95,24.5,823.5,537.73,394.94
2016,5,28,10,0,887.0,116.0,1.1,25.0,860.0,592.1,436.3
2016,5,28,10,15,893.5,117.5,1.15,25.0,889.0,643.46,474.48
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,693.37,510.64
2016,5,28,10,45,711.5,243.5,1.25,25.5,885.5,714.36,521.56
2016,5,28,11,0,523.0,368.0,1.3,26.0,853.0,717.92,519.84
2016,5,28,11,15,555.5,359.0,1.3,26.0,882.0,763.26,550.82
2016,5,28,11,30,588.0,350.0,1.3,26.0,911.0,809.09,581.24
2016,5,28,11,45,561.5,370.0,1.35,26.5,909.0,830.61,593.63
2016,5,28,12,0,535.0,390.0,1.4,27.0,907.0,848.92,604.01
2016,5,28,12,15,727.5,255.5,1.4,27.0,959.0,920.43,655.26
2016,5,28,12,30,920.0,121.0,1.4,27.0,1011.0,978.01,690.77
2016,5,28,12,45,915.0,122.5,1.45,27.0,1002.5,994.68,701.28
2016,5,28,13,0,910.0,124.0,1.5,27.0,994.0,1007.79,710.18
2016,5,28,13,15,906.5,123.5,1.55,27.0,978.5,1016.82,716.71
2016,5,28,13,30,903.0,123.0,1.6,27.0,963.0,1022.19,721.15
2016,5,28,13,45,899.5,120.5,1.65,27.0,941.0,1021.87,722.22
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,1017.81,721.15
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,1007.64,717.14
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,993.92,711.04
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,974.24,699.88
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,951.26,686.71
2016,5,28,15,15,853.5,108.0,1.6,26.0,750.5,922.89,668.87
2016,5,28,15,30,842.0,106.0,1.5,26.0,710.0,891.72,649.26
2016,5,28,15,45,828.5,102.5,1.4,26.0,665.5,862.48,630.9
2016,5,28,16,0,815.0,99.0,1.3,26.0,621.0,822.54,605.41
2016,5,28,16,15,795.5,95.5,1.3,25.5,572.5,775.62,577.45
2016,5,28,16,30,776.0,92.0,1.3,25.0,524.0,727.33,547.99
2016,5,28,16,45,751.5,88.0,1.3,24.5,473.0,673.7,514.07
2016,5,28,17,0,727.0,84.0,1.3,24.0,422.0,619.73,478.63
2016,5,28,17,15,693.5,79.5,1.15,23.5,370.5,561.49,436.51
2016,5,28,17,30,660.0,75.0,1.0,23.0,319.0,502.4,392.51
2016,5,28,17,45,614.5,68.5,0.9,23.0,268.5,435.95,341.1
2016,5,28,18,0,569.0,62.0,0.8,23.0,218.0,372.79,290.54
2016,5,28,18,15,501.5,54.5,0.8,22.5,170.5,302.36,233.63
2016,5,28,18,30,434.0,47.0,0.8,22.0,123.0,238.47,180.09
2016,5,28,18,45,334.0,36.0,0.8,21.5,83.0,167.05,120.16
2016,5,28,19,0,234.0,25.0,0.8,21.0,43.0,106.05,62.54
2016,5,28,19,15,117.0,12.5,0.8,21.0,21.5,36.79,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,2.0,1.45,18.0,2.0,1.82,0.0
2016,5,29,5,30,0.0,4.0,1.6,18.0,4.0,3.5,0.0
2016,5,29,5,45,0.0,8.5,1.75,18.0,8.5,7.46,0.65
2016,5,29,6,0,0.0,13.0,1.9,18.0,13.0,11.41,4.3
2016,5,29,6,15,0.0,19.0,2.0,18.0,19.0,16.7,9.09
2016,5,29,6,30,0.0,25.0,2.1,18.0,25.0,22.0,13.85
2016,5,29,6,45,0.0,31.5,2.25,18.5,31.5,27.74,18.9
2016,5,29,7,0,0.0,38.0,2.4,19.0,38.0,33.5,23.88
2016,5,29,7,15,0.0,22.5,2.45,19.0,22.5,19.81,11.79
2016,5,29,7,30,0.0,7.0,2.5,19.0,7.0,6.16,0.0
2016,5,29,7,45,0.0,37.5,2.55,19.5,37.5,33.09,22.0
2016,5,29,8,0,0.0,68.0,2.6,20.0,68.0,60.16,44.18
2016,5,29,8,15,23.5,163.0,2.7,20.5,178.0,138.01,105.96
2016,5,29,8,30,47.0,258.0,2.8,21.0,288.0,215.19,165.53
2016,5,29,8,45,114.5,294.5,2.95,21.5,374.0,260.16,197.82
2016,5,29,9,0,182.0,331.0,3.1,22.0,460.0,320.36,242.5
2016,5,29,9,15,93.5,255.5,3.2,22.0,322.0,246.09,187.9
2016,5,29,9,30,5.0,180.0,3.3,22.0,184.0,159.62,121.71
2016,5,29,9,45,18.0,257.0,3.4,22.5,272.5,231.88,177.52
2016,5,29,10,0,31.0,334.0,3.5,23.0,361.0,301.96,230.28
2016,5,29,10,15,28.0,336.0,3.5,23.0,361.0,306.52,233.31
2016,5,29,10,30,25.0,338.0,3.5,23.0,361.0,310.58,236.13
2016,5,29,10,45,21.0,319.5,3.5,23.5,339.0,295.71,224.27
2016,5,29,11,0,17.0,301.0,3.5,24.0,317.0,278.76,210.92
2016,5,29,11,15,18.5,318.0,3.45,24.0,335.5,296.7,224.33
2016,5,29,11,30,20.0,335.0,3.4,24.0,354.0,314.92,237.8
2016,5,29,11,45,65.5,410.0,3.35,24.0,473.5,429.03,323.09
2016,5,29,12,0,111.0,485.0,3.3,24.0,593.0,544.09,406.42
2016,5,29,12,15,84.5,466.5,3.2,24.0,548.5,509.9,380.61
2016,5,29,12,30,58.0,448.0,3.1,24.0,504.0,473.37,353.65
2016,5,29,12,45,152.0,463.0,3.05,24.0,609.0,592.66,441.81
2016,5,29,13,0,246.0,478.0,3.0,24.0,714.0,716.15,529.53
2016,5,29,13,15,193.5,473.5,2.95,23.5,657.5,656.7,487.43
2016,5,29,13,30,141.0,469.0,2.9,23.0,601.0,606.12,451.88
2016,5,29,13,45,118.0,451.5,2.85,23.0,560.5,569.99,426.28
2016,5,29,14,0,95.0,434.0,2.8,23.0,520.0,517.77,388.98
2016,5,29,14,15,55.5,354.5,2.8,23.0,404.5,399.04,302.47
2016,5,29,14,30,16.0,275.0,2.8,23.0,289.0,268.13,204.16
2016,5,29,14,45,15.5,268.0,2.85,23.0,281.5,261.39,199.76
2016,5,29,15,0,15.0,261.0,2.9,23.0,274.0,254.63,194.99
2016,5,29,15,15,74.0,299.0,2.9,22.5,353.5,362.82,280.18
2016,5,29,15,30,133.0,337.0,2.9,22.0,433.0,472.84,364.6
2016,5,29,15,45,98.5,306.0,2.95,22.0,375.0,392.6,304.32
2016,5,29,16,0,64.0,275.0,3.0,22.0,317.0,328.91,256.09
2016,5,29,16,15,39.5,234.0,2.95,22.0,259.0,264.32,206.45
2016,5,29,16,30,15.0,193.0,2.9,22.0,201.0,190.96,148.9
2016,5,29,16,45,59.5,194.0,2.85,22.0,222.5,236.76,187.07
2016,5,29,17,0,104.0,195.0,2.8,22.0,244.0,269.08,213.95
2016,5,29,17,15,98.5,172.0,2.75,21.5,214.0,237.77,189.77
2016,5,29,17,30,93.0,149.0,2.7,21.0,184.0,206.65,165.39
2016,5,29,17,45,85.0,126.5,2.7,21.0,155.0,174.95,139.66
2016,5,29,18,0,77.0,104.0,2.7,21.0,126.0,143.76,113.82
2016,5,29,18,15,62.0,83.0,2.65,20.5,98.5,111.77,87.0
2016,5,29,18,30,47.0,62.0,2.6,20.0,71.0,81.09,60.9
2016,5,29,18,45,23.5,43.5,2.6,20.0,48.0,51.91,36.03
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,22.84,10.76
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,11.37,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,9.5,2.25,17.0,9.5,8.64,0.0
2016,5,30,5,30,0.0,19.0,2.3,17.0,19.0,16.75,4.61
2016,5,30,5,45,17.5,37.5,2.4,17.5,40.5,31.79,21.23
2016,5,30,6,0,35.0,56.0,2.5,18.0,62.0,46.54,34.77
2016,5,30,6,15,48.5,77.0,2.55,18.0,88.0,62.75,49.41
2016,5,30,6,30,62.0,98.0,2.6,18.0,114.0,78.68,63.59
2016,5,30,6,45,71.0,119.5,2.65,18.5,142.0,94.62,77.38
2016,5,30,7,0,80.0,141.0,2.7,19.0,170.0,110.27,90.6
2016,5,30,7,15,92.5,165.0,2.7,19.5,203.5,127.13,104.57
2016,5,30,7,30,105.0,189.0,2.7,20.0,237.0,136.74,112.15
2016,5,30,7,45,189.0,207.0,2.7,20.5,305.5,154.74,117.99
2016,5,30,8,0,273.0,225.0,2.7,21.0,374.0,183.11,132.43
2016,5,30,8,15,223.5,255.0,2.65,21.5,384.5,224.82,165.33
2016,5,30,8,30,174.0,285.0,2.6,22.0,395.0,253.4,189.34
2016,5,30,8,45,208.0,304.5,2.55,22.5,445.5,292.19,218.36
2016,5,30,9,0,242.0,324.0,2.5,23.0,496.0,335.06,250.71
2016,5,30,9,15,379.0,299.5,2.5,23.0,586.5,384.07,286.99
2016,5,30,9,30,516.0,275.0,2.5,23.0,677.0,448.87,336.26
2016,5,30,9,45,407.5,333.0,2.5,23.5,659.5,473.34,355.56
2016,5,30,10,0,299.0,391.0,2.5,24.0,642.0,489.18,366.9
2016,5,30,10,15,318.0,388.5,2.5,24.0,664.0,519.99,390.04
2016,5,30,10,30,337.0,386.0,2.5,24.0,686.0,551.69,413.5
2016,5,30,10,45,175.0,317.0,2.5,24.5,473.0,401.93,303.42
2016,5,30,11,0,13.0,248.0,2.5,25.0,260.0,229.27,172.01
2016,5,30,11,15,15.5,283.0,2.5,25.0,297.5,263.39,198.05
2016,5,30,11,30,18.0,318.0,2.5,25.0,335.0,298.08,223.73
2016,5,30,11,45,144.5,399.0,2.5,25.5,538.5,491.86,367.43
2016,5,30,12,0,271.0,480.0,2.5,26.0,742.0,692.35,507.46
2016,5,30,12,15,358.0,452.0,2.45,26.0,799.0,759.48,553.65
2016,5,30,12,30,445.0,424.0,2.4,26.0,856.0,835.02,605.43
2016,5,30,12,45,427.0,419.5,2.4,26.0,831.0,829.09,600.88
2016,5,30,13,0,409.0,415.0,2.4,26.0,806.0,820.29,595.16
2016,5,30,13,15,274.0,442.5,2.35,26.0,703.0,716.39,522.38
2016,5,30,13,30,139.0,470.0,2.3,26.0,600.0,604.8,443.0
2016,5,30,13,45,262.0,429.5,2.3,26.0,667.5,703.67,515.84
2016,5,30,14,0,385.0,389.0,2.3,26.0,735.0,787.73,575.94
2016,5,30,14,15,596.0,266.0,2.25,26.0,781.0,889.17,649.21
2016,5,30,14,30,807.0,143.0,2.2,26.0,827.0,959.54,696.22
2016,5,30,14,45,799.0,139.5,2.2,26.0,793.5,940.26,684.11
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,917.86,670.91
2016,5,30,15,15,778.5,133.0,2.2,25.5,721.0,888.85,654.65
2016,5,30,15,30,766.0,130.0,2.2,25.0,682.0,857.24,636.57
2016,5,30,15,45,751.5,126.0,2.2,25.0,639.0,820.38,613.53
2016,5,30,16,0,737.0,122.0,2.2,25.0,596.0,781.48,588.91
2016,5,30,16,15,646.0,140.0,2.15,25.0,532.0,706.76,538.6
2016,5,30,16,30,555.0,158.0,2.1,25.0,468.0,624.33,480.23
2016,5,30,16,45,458.0,164.0,2.05,25.0,403.5,537.06,416.63
2016,5,30,17,0,361.0,170.0,2.0,25.0,339.0,443.32,346.78
2016,5,30,17,15,345.5,151.5,1.85,24.5,297.5,397.0,312.81
2016,5,30,17,30,330.0,133.0,1.7,24.0,256.0,351.16,278.0
2016,5,30,17,45,309.0,114.5,1.55,23.5,216.0,302.96,240.26
2016,5,30,18,0,288.0,96.0,1.4,23.0,176.0,256.2,202.5
2016,5,30,18,15,249.0,79.0,1.3,22.5,137.5,204.8,160.01
2016,5,30,18,30,210.0,62.0,1.2,22.0,99.0,157.28,119.78
2016,5,30,18,45,154.0,45.0,1.1,21.5,67.5,108.12,78.13
2016,5,30,19,0,98.0,28.0,1.0,21.0,36.0,64.77,38.78
2016,5,30,19,15,49.0,14.0,1.0,20.5,18.0,23.45,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,10.91,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,18.82,6.12
2016,5,31,5,45,236.5,37.5,1.4,19.0,69.5,29.07,18.84
2016,5,31,6,0,335.0,51.0,1.6,20.0,106.0,39.03,28.05
2016,5,31,6,15,406.5,60.5,1.55,20.5,151.0,46.65,35.0
2016,5,31,6,30,478.0,70.0,1.5,21.0,196.0,52.53,40.23
2016,5,31,6,45,529.0,77.5,1.5,21.5,244.5,56.43,43.56
2016,5,31,7,0,580.0,85.0,1.5,22.0,293.0,60.15,46.59
2016,5,31,7,15,616.5,91.0,1.55,22.0,343.5,62.44,48.43
2016,5,31,7,30,653.0,97.0,1.6,22.0,394.0,64.59,50.09
2016,5,31,7,45,680.5,101.5,1.7,22.5,443.0,81.76,50.57
2016,5,31,8,0,708.0,106.0,1.8,23.0,492.0,131.85,74.05
2016,5,31,8,15,729.0,110.0,1.85,23.5,539.5,189.57,114.89
2016,5,31,8,30,750.0,114.0,1.9,24.0,587.0,243.36,157.95
2016,5,31,8,45,765.0,118.0,1.95,24.5,631.0,297.62,203.67
2016,5,31,9,0,780.0,122.0,2.0,25.0,675.0,353.01,250.41
2016,5,31,9,15,793.0,124.5,2.0,25.0,715.0,407.33,296.07
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,462.04,340.9
2016,5,31,9,45,814.5,130.0,2.0,25.5,789.5,515.1,382.51
2016,5,31,10,0,823.0,133.0,2.0,26.0,824.0,567.6,422.27
2016,5,31,10,15,830.5,134.5,1.95,26.0,853.0,617.46,459.51
2016,5,31,10,30,838.0,136.0,1.9,26.0,882.0,665.06,494.08
2016,5,31,10,45,555.0,295.0,1.85,26.5,794.0,648.29,477.28
2016,5,31,11,0,272.0,454.0,1.8,27.0,706.0,602.91,439.61
2016,5,31,11,15,562.5,298.5,1.75,27.0,831.5,712.39,521.17
2016,5,31,11,30,853.0,143.0,1.7,27.0,957.0,828.1,601.5
2016,5,31,11,45,612.5,289.5,1.7,27.0,877.0,798.33,577.4
2016,5,31,12,0,372.0,436.0,1.7,27.0,797.0,740.34,533.08
2016,5,31,12,15,241.5,461.5,1.65,27.0,696.0,662.25,478.24
2016,5,31,12,30,111.0,487.0,1.6,27.0,595.0,559.52,405.47
2016,5,31,12,45,471.0,322.5,1.6,27.0,774.5,779.15,564.84
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,972.92,692.38
2016,5,31,13,15,827.5,157.5,1.6,27.0,940.0,981.89,696.09
2016,5,31,13,30,824.0,157.0,1.6,27.0,926.0,987.39,699.88
2016,5,31,13,45,818.0,156.0,1.65,27.0,904.5,986.4,700.47
2016,5,31,14,0,812.0,155.0,1.7,27.0,883.0,981.93,699.06
2016,5,31,14,15,804.5,153.0,1.7,27.0,855.0,971.51,693.38
2016,5,31,14,30,797.0,151.0,1.7,27.0,827.0,957.76,685.76
2016,5,31,14,45,786.0,148.5,1.7,27.0,793.0,936.88,673.7
2016,5,31,15,0,775.0,146.0,1.7,27.0,759.0,913.0,659.81
2016,5,31,15,15,762.0,143.0,1.7,27.0,720.0,883.91,642.55
2016,5,31,15,30,749.0,140.0,1.7,27.0,681.0,852.28,623.58
2016,5,31,15,45,730.0,137.5,1.7,27.0,637.0,818.17,602.85
2016,5,31,16,0,711.0,135.0,1.7,27.0,593.0,777.75,577.69
2016,5,31,16,15,689.5,130.0,1.65,26.5,546.0,731.03,548.61
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,683.36,518.37
2016,5,31,16,45,636.5,120.5,1.55,26.0,450.0,628.18,480.34
2016,5,31,17,0,605.0,116.0,1.5,26.0,401.0,573.48,441.58
2016,5,31,17,15,568.5,109.0,1.4,25.5,351.5,513.64,398.59
2016,5,31,17,30,532.0,102.0,1.3,25.0,302.0,455.51,355.56
2016,5,31,17,45,480.5,93.5,1.2,25.0,253.0,384.9,301.12
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,324.2,252.7
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,257.93,199.55
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,198.38,150.38
2016,5,31,18,45,212.0,45.5,0.85,22.5,78.0,135.05,97.8
2016,5,31,19,0,126.0,30.0,0.8,22.0,41.0,81.67,50.6
2016,5,31,19,15,63.0,15.0,0.8,21.5,20.5,27.46,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.5,0.9,18.5,16.0,11.37,0.0
2016,6,1,5,30,103.0,25.0,1.1,19.0,32.0,20.3,7.25
2016,6,1,5,45,195.0,40.5,1.3,19.5,67.5,31.32,20.71
2016,6,1,6,0,287.0,56.0,1.5,20.0,103.0,42.71,31.22
2016,6,1,6,15,356.5,67.5,1.5,20.5,147.0,50.64,38.46
2016,6,1,6,30,426.0,79.0,1.5,21.0,191.0,58.31,45.24
2016,6,1,6,45,482.0,87.0,1.55,21.5,240.0,63.93,50.03
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,67.72,53.1
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,70.41,55.13
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,72.92,56.96
2016,6,1,7,45,642.0,114.5,1.75,23.5,437.5,89.54,57.36
2016,6,1,8,0,671.0,120.0,1.8,24.0,487.0,138.21,80.26
2016,6,1,8,15,693.0,125.0,1.85,24.0,534.0,188.99,115.7
2016,6,1,8,30,715.0,130.0,1.9,24.0,581.0,242.25,158.37
2016,6,1,8,45,732.0,133.5,1.95,24.5,625.0,295.28,202.82
2016,6,1,9,0,749.0,137.0,2.0,25.0,669.0,354.35,251.97
2016,6,1,9,15,548.5,238.5,1.95,25.0,640.5,398.63,292.33
2016,6,1,9,30,348.0,340.0,1.9,25.0,612.0,426.74,316.75
2016,6,1,9,45,591.0,233.0,1.9,25.5,719.5,484.44,359.88
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,568.51,422.73
2016,6,1,10,15,841.0,127.5,1.85,26.0,855.5,617.46,459.09
2016,6,1,10,30,848.0,129.0,1.8,26.0,884.0,665.15,493.68
2016,6,1,10,45,854.0,130.0,1.8,26.5,906.5,710.26,524.84
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,753.6,553.74
2016,6,1,11,15,863.0,131.5,1.75,27.0,944.5,792.25,578.26
2016,6,1,11,30,866.0,132.0,1.7,27.0,960.0,828.54,600.98
2016,6,1,11,45,616.0,285.5,1.7,27.0,877.0,797.1,576.7
2016,6,1,12,0,366.0,439.0,1.7,27.0,794.0,737.27,530.88
2016,6,1,12,15,618.0,285.5,1.65,27.0,885.5,845.54,609.37
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,938.64,669.64
2016,6,1,12,45,865.0,134.5,1.6,27.5,969.0,955.47,677.99
2016,6,1,13,0,860.0,137.0,1.6,28.0,961.0,968.99,685.14
2016,6,1,13,15,856.5,136.0,1.55,28.0,946.5,977.27,689.81
2016,6,1,13,30,853.0,135.0,1.5,28.0,932.0,982.08,692.45
2016,6,1,13,45,848.5,133.5,1.5,28.0,911.0,981.91,692.86
2016,6,1,14,0,844.0,132.0,1.5,28.0,890.0,978.23,691.27
2016,6,1,14,15,598.0,257.0,1.45,28.0,786.0,881.37,629.07
2016,6,1,14,30,352.0,382.0,1.4,28.0,682.0,749.05,537.7
2016,6,1,14,45,583.0,253.0,1.4,28.0,724.5,855.25,615.74
2016,6,1,15,0,814.0,124.0,1.4,28.0,767.0,925.88,662.5
2016,6,1,15,15,802.0,121.5,1.4,27.5,728.5,897.49,646.2
2016,6,1,15,30,790.0,119.0,1.4,27.0,690.0,866.42,629.17
2016,6,1,15,45,776.0,115.0,1.4,27.0,646.5,829.45,606.9
2016,6,1,16,0,762.0,111.0,1.4,27.0,603.0,790.35,583.01
2016,6,1,16,15,742.0,107.5,1.4,26.5,556.5,745.01,555.71
2016,6,1,16,30,722.0,104.0,1.4,26.0,510.0,698.46,527.03
2016,6,1,16,45,697.5,99.5,1.4,26.0,461.0,649.37,494.92
2016,6,1,17,0,673.0,95.0,1.4,26.0,412.0,597.27,458.93
2016,6,1,17,15,639.0,89.5,1.3,25.5,362.0,537.96,416.56
2016,6,1,17,30,605.0,84.0,1.2,25.0,312.0,480.04,373.87
2016,6,1,17,45,561.0,77.0,1.15,25.0,263.5,416.62,325.14
2016,6,1,18,0,517.0,70.0,1.1,25.0,215.0,356.37,277.22
2016,6,1,18,15,452.0,61.0,1.0,24.0,169.0,288.07,222.44
2016,6,1,18,30,387.0,52.0,0.9,23.0,123.0,226.07,171.02
2016,6,1,18,45,295.5,40.0,0.85,22.5,84.5,158.89,114.91
2016,6,1,19,0,204.0,28.0,0.8,22.0,46.0,100.63,62.97
2016,6,1,19,15,102.0,14.0,0.8,21.5,23.0,35.18,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.5,12.0,0.45,19.5,17.5,10.91,0.0
2016,6,2,5,30,151.0,24.0,0.5,20.0,35.0,18.82,6.48
2016,6,2,5,45,250.0,37.0,0.6,20.5,71.5,28.69,18.46
2016,6,2,6,0,349.0,50.0,0.7,21.0,108.0,39.59,28.45
2016,6,2,6,15,418.5,59.5,0.65,21.0,153.0,45.76,34.18
2016,6,2,6,30,488.0,69.0,0.6,21.0,198.0,51.68,39.51
2016,6,2,6,45,294.5,106.0,0.6,21.5,189.0,79.71,63.6
