Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,0,101.0,143.0,0.6,22.0,180.0,107.25,86.7
2016,6,2,7,15,121.0,166.5,0.55,22.5,217.5,122.7,99.14
2016,6,2,7,30,141.0,190.0,0.5,23.0,255.0,137.65,110.92
2016,6,2,7,45,89.0,201.5,0.45,23.5,244.0,156.03,118.36
2016,6,2,8,0,37.0,213.0,0.4,24.0,233.0,169.14,127.7
2016,6,2,8,15,64.0,246.0,0.35,24.5,285.0,201.79,150.56
2016,6,2,8,30,91.0,279.0,0.3,25.0,337.0,238.41,176.25
2016,6,2,8,45,190.5,297.0,0.3,25.5,429.0,281.81,204.92
2016,6,2,9,0,290.0,315.0,0.3,26.0,521.0,337.75,243.71
2016,6,2,9,15,327.5,326.5,0.35,26.0,572.0,383.1,277.17
2016,6,2,9,30,365.0,338.0,0.4,26.0,623.0,432.37,313.31
2016,6,2,9,45,286.0,374.0,0.45,26.5,603.5,446.38,323.91
2016,6,2,10,0,207.0,410.0,0.5,27.0,584.0,455.58,330.22
2016,6,2,10,15,521.5,272.5,0.55,27.0,732.0,545.64,396.56
2016,6,2,10,30,836.0,135.0,0.6,27.0,880.0,661.59,479.52
2016,6,2,10,45,840.0,137.0,0.65,27.0,901.5,705.63,509.43
2016,6,2,11,0,844.0,139.0,0.7,27.0,923.0,747.78,538.28
2016,6,2,11,15,847.0,140.0,0.75,27.0,938.0,786.28,563.03
2016,6,2,11,30,850.0,141.0,0.8,27.0,953.0,822.49,586.1
2016,6,2,11,45,605.0,291.5,0.85,27.5,872.5,792.31,562.52
2016,6,2,12,0,360.0,442.0,0.9,28.0,792.0,734.22,518.8
2016,6,2,12,15,606.0,292.0,0.9,28.0,880.5,839.82,593.91
2016,6,2,12,30,852.0,142.0,0.9,28.0,969.0,930.28,651.54
2016,6,2,12,45,839.5,149.0,0.95,28.0,959.0,943.87,659.69
2016,6,2,13,0,827.0,156.0,1.0,28.0,949.0,965.73,673.99
2016,6,2,13,15,627.0,275.5,1.0,28.0,872.0,908.4,637.38
2016,6,2,13,30,427.0,395.0,1.0,28.0,795.0,835.85,587.12
2016,6,2,13,45,330.5,418.5,1.05,28.0,724.0,758.98,537.89
2016,6,2,14,0,234.0,442.0,1.1,28.0,653.0,677.18,483.96
2016,6,2,14,15,165.0,424.5,1.05,27.5,571.0,593.5,428.4
2016,6,2,14,30,96.0,407.0,1.0,27.0,489.0,494.08,360.44
2016,6,2,14,45,130.0,394.5,1.0,27.0,501.0,530.8,388.22
2016,6,2,15,0,164.0,382.0,1.0,27.0,513.0,550.43,403.19
2016,6,2,15,15,229.0,352.0,0.95,27.0,524.0,578.13,424.54
2016,6,2,15,30,294.0,322.0,0.9,27.0,535.0,617.0,452.94
2016,6,2,15,45,226.0,308.5,0.85,27.0,466.5,521.56,386.32
2016,6,2,16,0,158.0,295.0,0.8,27.0,398.0,444.3,331.74
2016,6,2,16,15,79.0,172.5,0.7,27.0,224.0,242.93,184.64
2016,6,2,16,30,0.0,50.0,0.6,27.0,50.0,44.19,29.78
2016,6,2,16,45,0.0,28.5,0.5,27.0,28.5,25.14,14.77
2016,6,2,17,0,0.0,7.0,0.4,27.0,7.0,6.16,0.0
2016,6,2,17,15,0.0,6.5,0.4,26.5,6.5,5.72,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.27,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.39,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.63,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.75,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.88,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,11.37,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,19.56,7.11
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.5,31.68,20.96
2016,6,3,6,0,274.0,57.0,1.3,21.0,103.0,43.41,31.71
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.5,52.06,39.61
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,60.39,47.04
2016,6,3,6,45,288.5,112.0,1.35,21.5,196.5,83.69,67.04
2016,6,3,7,0,170.0,142.0,1.4,22.0,203.0,107.1,86.72
2016,6,3,7,15,375.0,130.0,1.4,22.5,292.5,88.94,70.86
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,79.3,62.34
2016,6,3,7,45,610.5,123.5,1.45,23.5,431.0,94.56,62.13
2016,6,3,8,0,641.0,129.0,1.5,24.0,480.0,141.4,83.97
2016,6,3,8,15,467.5,199.0,1.55,24.5,467.5,208.86,140.29
2016,6,3,8,30,294.0,269.0,1.6,25.0,455.0,260.3,187.06
2016,6,3,8,45,508.0,208.0,1.65,25.5,557.5,291.22,205.13
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,347.51,245.89
2016,6,3,9,15,736.0,150.5,1.75,26.0,699.5,400.48,289.86
2016,6,3,9,30,750.0,154.0,1.8,26.0,739.0,457.59,335.83
2016,6,3,9,45,780.0,145.0,1.85,26.5,778.0,508.51,375.57
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,561.01,415.39
2016,6,3,10,15,817.5,137.5,1.95,27.0,845.5,610.15,452.43
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,657.03,487.0
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,701.15,517.87
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,743.57,546.82
2016,6,3,11,15,574.0,303.0,2.1,28.0,841.0,723.11,527.41
2016,6,3,11,30,311.0,465.0,2.1,28.0,763.0,677.75,490.56
2016,6,3,11,45,580.5,303.5,2.1,28.0,865.0,781.27,567.72
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,880.75,635.93
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.5,905.68,651.02
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,927.73,664.96
2016,6,3,12,45,828.0,156.0,2.15,28.0,956.0,938.62,672.33
2016,6,3,13,0,806.0,170.0,2.2,28.0,944.0,958.61,685.72
2016,6,3,13,15,613.5,283.5,2.15,28.0,867.5,902.23,647.44
2016,6,3,13,30,421.0,397.0,2.1,28.0,791.0,831.37,596.1
2016,6,3,13,45,604.5,281.0,2.1,28.0,832.5,906.38,651.79
2016,6,3,14,0,788.0,165.0,2.1,28.0,874.0,966.94,692.36
2016,6,3,14,15,780.0,163.0,2.1,28.0,846.0,956.35,685.8
2016,6,3,14,30,772.0,161.0,2.1,28.0,818.0,942.5,677.98
2016,6,3,14,45,531.0,262.5,2.1,28.0,706.5,809.86,590.02
2016,6,3,15,0,290.0,364.0,2.1,28.0,595.0,666.14,488.51
2016,6,3,15,15,278.5,346.5,2.05,28.0,559.0,633.43,467.73
2016,6,3,15,30,267.0,329.0,2.0,28.0,523.0,599.81,445.29
2016,6,3,15,45,265.0,307.0,1.95,28.0,489.0,568.96,424.91
2016,6,3,16,0,263.0,285.0,1.9,28.0,455.0,536.95,403.47
2016,6,3,16,15,189.0,266.0,1.8,27.5,383.5,434.4,329.89
2016,6,3,16,30,115.0,247.0,1.7,27.0,312.0,350.73,268.21
2016,6,3,16,45,68.5,209.5,1.6,27.0,247.0,259.85,199.75
2016,6,3,17,0,22.0,172.0,1.5,27.0,182.0,176.04,134.84
2016,6,3,17,15,17.5,152.5,1.4,26.5,160.0,153.85,118.2
2016,6,3,17,30,13.0,133.0,1.3,26.0,138.0,132.02,101.37
2016,6,3,17,45,215.5,110.0,1.2,26.0,172.0,245.69,193.42
2016,6,3,18,0,418.0,87.0,1.1,26.0,206.0,321.27,250.35
2016,6,3,18,15,355.5,75.0,1.0,25.5,161.5,256.91,197.81
2016,6,3,18,30,293.0,63.0,0.9,25.0,117.0,198.91,149.93
2016,6,3,18,45,210.5,47.5,0.8,24.5,80.0,136.91,98.84
2016,6,3,19,0,128.0,32.0,0.7,24.0,43.0,78.22,49.16
2016,6,3,19,15,64.0,16.0,0.65,24.0,21.5,33.64,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,40.0,12.5,0.55,21.0,15.0,11.37,0.0
2016,6,4,5,30,80.0,25.0,0.6,21.0,30.0,20.29,7.69
2016,6,4,5,45,153.5,43.0,0.7,21.5,64.5,34.2,22.99
2016,6,4,6,0,227.0,61.0,0.8,22.0,99.0,46.34,34.08
2016,6,4,6,15,290.5,76.0,0.75,22.0,141.5,56.74,43.47
2016,6,4,6,30,354.0,91.0,0.7,22.0,184.0,66.74,52.29
2016,6,4,6,45,406.5,101.5,0.7,22.5,231.0,73.04,57.6
2016,6,4,7,0,459.0,112.0,0.7,23.0,278.0,79.07,62.51
2016,6,4,7,15,497.5,121.0,0.8,23.0,326.5,83.69,66.25
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,88.06,69.72
2016,6,4,7,45,571.0,135.5,1.0,23.5,423.5,102.02,68.8
2016,6,4,8,0,606.0,141.0,1.1,24.0,472.0,146.82,89.52
2016,6,4,8,15,629.5,146.5,1.1,24.5,518.5,194.24,121.85
2016,6,4,8,30,653.0,152.0,1.1,25.0,565.0,244.42,160.94
2016,6,4,8,45,677.5,153.5,1.15,25.5,609.5,294.34,201.71
2016,6,4,9,0,702.0,155.0,1.2,26.0,654.0,346.6,244.56
2016,6,4,9,15,716.5,159.0,1.15,26.0,693.5,399.06,287.38
2016,6,4,9,30,731.0,163.0,1.1,26.0,733.0,452.28,329.59
2016,6,4,9,45,624.0,238.0,1.1,26.5,740.5,503.09,367.89
2016,6,4,10,0,517.0,313.0,1.1,27.0,748.0,542.77,395.89
2016,6,4,10,15,673.0,224.0,1.05,27.5,810.5,594.15,433.29
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,655.69,477.25
2016,6,4,10,45,839.0,133.5,1.0,28.5,897.0,700.65,507.3
2016,6,4,11,0,849.0,132.0,1.0,29.0,921.0,744.2,535.67
2016,6,4,11,15,852.5,133.0,1.05,29.0,936.5,783.2,560.65
2016,6,4,11,30,856.0,134.0,1.1,29.0,952.0,819.95,584.08
2016,6,4,11,45,613.5,285.5,1.15,29.0,874.5,792.92,563.71
2016,6,4,12,0,371.0,437.0,1.2,29.0,797.0,738.26,522.94
2016,6,4,12,15,618.0,284.5,1.25,29.0,884.5,842.62,598.23
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,931.93,656.17
2016,6,4,12,45,862.0,133.0,1.4,29.0,965.5,949.24,667.41
2016,6,4,13,0,859.0,134.0,1.5,29.0,959.0,963.31,677.55
2016,6,4,13,15,856.0,133.5,1.55,29.0,945.0,972.6,684.18
2016,6,4,13,30,853.0,133.0,1.6,29.0,931.0,978.45,688.83
2016,6,4,13,45,850.0,130.5,1.65,29.5,910.5,978.87,688.89
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,975.76,686.91
2016,6,4,14,15,840.0,126.5,1.75,29.5,862.5,966.24,683.82
2016,6,4,14,30,833.0,125.0,1.8,29.0,835.0,953.36,678.72
2016,6,4,14,45,591.5,236.5,1.85,29.0,730.5,846.07,610.53
2016,6,4,15,0,350.0,348.0,1.9,29.0,626.0,705.87,513.5
2016,6,4,15,15,572.5,231.5,1.85,29.0,658.5,805.2,587.79
2016,6,4,15,30,795.0,115.0,1.8,29.0,691.0,865.93,629.21
2016,6,4,15,45,776.5,113.5,1.8,29.0,647.5,827.82,605.1
2016,6,4,16,0,758.0,112.0,1.8,29.0,604.0,787.83,580.48
2016,6,4,16,15,738.5,108.0,1.75,28.5,557.5,742.63,552.71
2016,6,4,16,30,719.0,104.0,1.7,28.0,511.0,696.19,523.64
2016,6,4,16,45,687.0,102.0,1.7,28.0,461.0,644.66,489.75
2016,6,4,17,0,655.0,100.0,1.7,28.0,411.0,590.77,452.19
2016,6,4,17,15,621.0,94.0,1.55,27.5,362.0,531.76,409.91
2016,6,4,17,30,587.0,88.0,1.4,27.0,313.0,474.17,367.42
2016,6,4,17,45,535.5,82.0,1.3,26.5,263.5,408.59,317.7
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,346.88,269.32
2016,6,4,18,15,420.5,66.5,1.15,25.5,169.0,280.36,215.87
2016,6,4,18,30,357.0,57.0,1.1,25.0,124.0,217.3,163.82
2016,6,4,18,45,265.5,44.0,1.1,24.5,85.5,151.35,109.32
2016,6,4,19,0,174.0,31.0,1.1,24.0,47.0,95.96,61.52
2016,6,4,19,15,87.0,15.5,1.15,24.0,23.5,41.46,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,6.5,1.85,21.0,6.5,5.91,0.0
2016,6,5,5,30,0.0,13.0,2.1,21.0,13.0,11.43,1.92
2016,6,5,5,45,0.0,27.5,2.35,21.5,27.5,24.24,14.65
2016,6,5,6,0,0.0,42.0,2.6,22.0,42.0,36.78,25.9
2016,6,5,6,15,0.0,60.0,2.75,22.0,60.0,51.76,39.18
2016,6,5,6,30,0.0,78.0,2.9,22.0,78.0,66.59,52.19
2016,6,5,6,45,0.0,97.5,3.05,22.5,97.5,82.39,65.7
2016,6,5,7,0,0.0,117.0,3.2,23.0,117.0,98.05,78.81
2016,6,5,7,15,4.0,134.5,3.25,23.0,136.5,112.16,90.54
2016,6,5,7,30,8.0,152.0,3.3,23.0,156.0,126.16,102.02
2016,6,5,7,45,4.0,146.0,3.4,23.0,148.0,123.38,94.82
2016,6,5,8,0,0.0,140.0,3.5,23.0,140.0,120.15,91.97
2016,6,5,8,15,11.5,185.5,3.55,23.0,193.0,158.47,121.67
2016,6,5,8,30,23.0,231.0,3.6,23.0,246.0,198.25,152.11
2016,6,5,8,45,180.0,267.5,3.65,23.5,395.0,258.06,192.95
2016,6,5,9,0,337.0,304.0,3.7,24.0,544.0,344.3,255.66
2016,6,5,9,15,375.5,309.0,3.75,24.0,590.5,387.59,289.7
2016,6,5,9,30,414.0,314.0,3.8,24.0,637.0,430.79,323.82
2016,6,5,9,45,345.0,356.0,3.85,24.5,633.5,460.62,347.01
2016,6,5,10,0,276.0,398.0,3.9,25.0,630.0,479.67,360.97
2016,6,5,10,15,281.5,412.0,3.9,25.0,656.0,514.41,386.87
2016,6,5,10,30,287.0,426.0,3.9,25.0,682.0,549.37,412.5
2016,6,5,10,45,182.5,435.5,3.95,25.5,600.0,505.45,378.75
2016,6,5,11,0,78.0,445.0,4.0,26.0,518.0,449.1,335.39
2016,6,5,11,15,44.0,325.5,4.05,26.0,367.0,324.89,244.15
2016,6,5,11,30,10.0,206.0,4.1,26.0,216.0,191.65,143.43
2016,6,5,11,45,19.5,296.0,4.2,26.0,315.0,281.04,211.39
2016,6,5,12,0,29.0,386.0,4.3,26.0,414.0,379.06,283.99
2016,6,5,12,15,110.0,441.5,4.3,26.0,548.5,515.92,385.47
2016,6,5,12,30,191.0,497.0,4.3,26.0,683.0,650.79,482.48
2016,6,5,12,45,113.5,450.0,4.35,26.0,560.5,541.51,403.05
2016,6,5,13,0,36.0,403.0,4.4,26.0,438.0,415.66,310.53
2016,6,5,13,15,105.5,438.5,4.35,26.0,538.5,534.0,398.91
2016,6,5,13,30,175.0,474.0,4.3,26.0,639.0,642.32,477.33
2016,6,5,13,45,279.0,433.0,4.3,26.0,688.5,721.67,536.07
2016,6,5,14,0,383.0,392.0,4.3,26.0,738.0,786.41,584.28
2016,6,5,14,15,593.5,265.0,4.2,25.5,781.0,883.12,658.38
2016,6,5,14,30,804.0,138.0,4.1,25.0,824.0,948.81,705.77
2016,6,5,14,45,795.5,135.0,4.05,25.0,791.0,929.88,693.31
2016,6,5,15,0,787.0,132.0,4.0,25.0,758.0,907.88,679.44
2016,6,5,15,15,509.5,234.5,3.85,25.0,631.5,744.36,564.28
2016,6,5,15,30,232.0,337.0,3.7,25.0,505.0,561.13,427.14
2016,6,5,15,45,139.0,302.5,3.6,25.0,401.5,437.84,336.03
2016,6,5,16,0,46.0,268.0,3.5,25.0,298.0,304.89,234.46
2016,6,5,16,15,23.5,214.0,3.35,24.5,230.0,217.76,168.1
2016,6,5,16,30,1.0,160.0,3.2,24.0,162.0,146.92,112.62
2016,6,5,16,45,100.0,179.5,3.1,24.0,228.0,261.93,206.57
2016,6,5,17,0,199.0,199.0,3.0,24.0,294.0,350.41,277.23
2016,6,5,17,15,194.0,175.0,2.9,23.5,259.0,313.23,248.9
2016,6,5,17,30,189.0,151.0,2.8,23.0,224.0,275.89,220.21
2016,6,5,17,45,176.5,129.5,2.75,23.0,189.5,237.17,189.17
2016,6,5,18,0,164.0,108.0,2.7,23.0,155.0,199.25,158.05
2016,6,5,18,15,140.5,88.0,2.65,23.0,122.5,159.04,124.38
2016,6,5,18,30,117.0,68.0,2.6,23.0,90.0,121.02,92.03
2016,6,5,18,45,83.0,49.0,2.6,23.0,62.5,82.89,59.66
2016,6,5,19,0,49.0,30.0,2.6,23.0,35.0,48.03,29.53
2016,6,5,19,15,24.5,15.0,2.55,23.0,17.5,21.36,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,87.0,12.0,1.4,20.0,18.0,10.91,0.0
2016,6,6,5,30,174.0,24.0,1.5,20.0,36.0,18.83,6.96
2016,6,6,5,45,263.5,36.5,1.6,20.0,72.0,28.3,18.19
2016,6,6,6,0,353.0,49.0,1.7,20.0,108.0,38.6,27.72
2016,6,6,6,15,339.5,67.5,1.7,20.0,140.5,50.53,38.46
2016,6,6,6,30,326.0,86.0,1.7,20.0,173.0,62.91,49.43
2016,6,6,6,45,353.0,102.0,1.7,20.5,214.5,73.07,58.16
2016,6,6,7,0,380.0,118.0,1.7,21.0,256.0,82.73,66.24
2016,6,6,7,15,513.5,106.5,1.65,21.0,323.5,73.31,57.95
2016,6,6,7,30,647.0,95.0,1.6,21.0,391.0,63.02,48.93
2016,6,6,7,45,672.5,100.5,1.55,21.0,439.5,78.91,49.66
2016,6,6,8,0,698.0,106.0,1.5,21.0,488.0,128.73,72.86
2016,6,6,8,15,576.5,165.5,1.5,21.0,500.5,199.95,130.58
2016,6,6,8,30,455.0,225.0,1.5,21.0,513.0,256.35,180.64
2016,6,6,8,45,407.5,261.5,1.5,21.5,533.5,301.92,219.2
2016,6,6,9,0,360.0,298.0,1.5,22.0,554.0,347.15,256.49
2016,6,6,9,15,372.5,313.0,1.55,22.0,591.5,389.0,289.65
2016,6,6,9,30,385.0,328.0,1.6,22.0,629.0,432.03,323.21
2016,6,6,9,45,358.0,355.0,1.65,22.5,645.0,465.86,348.83
2016,6,6,10,0,331.0,382.0,1.7,23.0,661.0,496.83,371.45
2016,6,6,10,15,309.0,404.0,1.7,23.0,671.5,524.04,391.25
2016,6,6,10,30,287.0,426.0,1.7,23.0,682.0,548.95,408.89
2016,6,6,10,45,282.5,439.5,1.75,23.5,697.0,576.75,427.88
2016,6,6,11,0,278.0,453.0,1.8,24.0,712.0,603.75,445.95
2016,6,6,11,15,284.5,459.5,1.85,24.0,728.5,632.46,466.11
2016,6,6,11,30,291.0,466.0,1.9,24.0,745.0,660.97,485.96
2016,6,6,11,45,297.0,472.5,1.95,24.0,759.0,688.76,505.17
2016,6,6,12,0,303.0,479.0,2.0,24.0,773.0,716.06,523.94
2016,6,6,12,15,212.5,485.5,2.0,24.0,692.0,649.01,476.15
2016,6,6,12,30,122.0,492.0,2.0,24.0,611.0,581.89,427.91
2016,6,6,12,45,139.0,491.0,2.0,24.0,625.5,604.7,444.86
2016,6,6,13,0,156.0,490.0,2.0,24.0,640.0,627.23,460.96
2016,6,6,13,15,165.5,482.5,2.0,24.0,639.5,635.59,467.19
2016,6,6,13,30,175.0,475.0,2.0,24.0,639.0,643.04,472.95
2016,6,6,13,45,166.5,463.0,2.05,24.0,616.5,627.2,462.54
2016,6,6,14,0,158.0,451.0,2.1,24.0,594.0,610.21,451.46
2016,6,6,14,15,106.5,416.0,2.1,24.0,511.0,511.11,381.31
2016,6,6,14,30,55.0,381.0,2.1,24.0,428.0,426.22,319.86
2016,6,6,14,45,41.5,344.5,2.1,24.0,379.5,376.76,284.37
2016,6,6,15,0,28.0,308.0,2.1,24.0,331.0,327.19,248.03
2016,6,6,15,15,27.0,291.5,2.0,23.5,312.5,310.16,236.34
2016,6,6,15,30,26.0,275.0,1.9,23.0,294.0,292.96,224.3
2016,6,6,15,45,30.0,265.5,1.85,23.0,286.5,287.44,220.83
2016,6,6,16,0,34.0,256.0,1.8,23.0,279.0,281.65,217.12
2016,6,6,16,15,26.0,228.5,1.75,23.0,245.0,234.32,181.17
2016,6,6,16,30,18.0,201.0,1.7,23.0,211.0,200.83,155.57
2016,6,6,16,45,11.0,176.0,1.7,23.0,182.0,171.12,132.6
2016,6,6,17,0,4.0,151.0,1.7,23.0,153.0,141.93,109.73
2016,6,6,17,15,2.0,133.5,1.55,22.5,134.5,124.13,96.0
2016,6,6,17,30,0.0,116.0,1.4,22.0,116.0,106.5,82.16
2016,6,6,17,45,0.0,98.0,1.3,22.0,98.0,89.65,68.62
2016,6,6,18,0,0.0,80.0,1.2,22.0,80.0,72.78,54.84
2016,6,6,18,15,0.0,63.0,1.1,21.5,63.0,56.88,41.72
2016,6,6,18,30,0.0,46.0,1.0,21.0,46.0,40.93,28.33
2016,6,6,18,45,0.0,32.0,0.95,21.0,32.0,28.22,17.43
2016,6,6,19,0,0.0,18.0,0.9,21.0,18.0,15.84,6.56
2016,6,6,19,15,0.0,9.0,0.9,20.5,9.0,7.91,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,10.91,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,19.59,7.7
2016,6,7,5,45,315.0,35.0,1.7,17.5,78.0,28.02,18.19
2016,6,7,6,0,422.0,46.0,1.9,18.0,117.0,36.13,25.82
2016,6,7,6,15,491.5,54.0,1.9,18.5,164.0,41.24,30.6
2016,6,7,6,30,561.0,62.0,1.9,19.0,211.0,46.18,35.02
2016,6,7,6,45,607.0,68.5,1.9,19.5,261.5,49.62,37.98
2016,6,7,7,0,653.0,75.0,1.9,20.0,312.0,52.9,40.69
2016,6,7,7,15,687.5,80.0,2.05,20.5,363.5,54.85,42.17
2016,6,7,7,30,722.0,85.0,2.2,21.0,415.0,62.46,48.47
2016,6,7,7,45,747.5,89.0,2.4,21.5,465.5,78.5,48.41
2016,6,7,8,0,773.0,93.0,2.6,22.0,516.0,131.14,71.88
2016,6,7,8,15,792.5,96.0,2.65,22.5,565.0,185.16,109.32
2016,6,7,8,30,812.0,99.0,2.7,23.0,614.0,241.25,154.63
2016,6,7,8,45,827.0,102.0,2.8,24.0,659.0,297.97,202.67
2016,6,7,9,0,842.0,105.0,2.9,25.0,704.0,361.17,255.71
2016,6,7,9,15,853.0,107.5,2.85,25.0,744.5,417.1,303.32
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,473.04,349.77
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,527.13,392.75
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,580.49,433.65
2016,6,7,10,15,886.5,115.5,2.7,26.0,883.5,630.69,472.0
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,679.39,508.23
2016,6,7,10,45,893.5,119.0,2.7,26.5,933.0,724.06,539.65
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,766.51,568.22
2016,6,7,11,15,897.0,121.5,2.75,27.0,968.5,805.67,594.3
2016,6,7,11,30,899.0,122.0,2.8,27.0,983.0,842.32,618.55
2016,6,7,11,45,896.5,124.5,2.9,27.5,989.0,874.3,638.68
2016,6,7,12,0,894.0,127.0,3.0,28.0,995.0,903.31,656.77
2016,6,7,12,15,893.5,127.0,3.1,28.0,995.5,928.86,673.89
2016,6,7,12,30,893.0,127.0,3.2,28.0,996.0,951.35,689.09
2016,6,7,12,45,889.5,128.0,3.35,28.0,988.5,968.77,701.43
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,982.83,711.7
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,992.5,718.56
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,998.62,723.27
2016,6,7,13,45,598.5,276.0,3.65,28.0,832.5,893.88,653.34
2016,6,7,14,0,316.0,425.0,3.7,28.0,711.0,753.38,551.63
2016,6,7,14,15,587.5,274.5,3.7,28.0,784.5,885.73,651.09
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,976.78,713.57
2016,6,7,14,45,855.5,119.5,3.7,28.0,826.0,960.73,703.38
2016,6,7,15,0,852.0,115.0,3.7,28.0,794.0,941.28,691.82
2016,6,7,15,15,841.5,113.0,3.6,27.5,755.0,914.69,676.32
2016,6,7,15,30,831.0,111.0,3.5,27.0,716.0,893.79,664.65
2016,6,7,15,45,818.5,107.5,3.4,27.0,673.0,857.92,641.46
2016,6,7,16,0,806.0,104.0,3.3,27.0,630.0,819.7,616.64
2016,6,7,16,15,594.0,160.0,3.15,26.5,531.5,685.45,524.03
2016,6,7,16,30,382.0,216.0,3.0,26.0,433.0,538.04,415.55
2016,6,7,16,45,557.0,151.5,2.85,26.0,435.5,596.69,463.12
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,627.83,488.51
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,570.78,446.53
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,512.61,403.03
2016,6,7,17,45,632.0,70.5,2.25,24.5,286.0,450.09,354.78
2016,6,7,18,0,594.0,64.0,2.1,24.0,236.0,390.0,306.69
2016,6,7,18,15,531.5,57.0,2.0,23.0,188.0,321.05,250.65
2016,6,7,18,30,469.0,50.0,1.9,22.0,140.0,257.93,197.46
2016,6,7,18,45,374.0,40.0,1.85,21.5,98.5,186.79,137.18
2016,6,7,19,0,279.0,30.0,1.8,21.0,57.0,126.35,83.78
2016,6,7,19,15,139.5,15.0,1.8,20.5,28.5,55.01,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,11.37,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,20.55,8.51
2016,6,8,5,45,329.5,36.5,1.85,15.5,81.0,29.42,19.56
2016,6,8,6,0,436.0,48.0,2.1,16.0,121.0,37.94,27.64
2016,6,8,6,15,506.0,56.0,2.25,16.5,169.0,42.99,32.4
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,47.88,36.82
2016,6,8,6,45,624.5,70.0,2.55,18.0,268.5,50.89,39.33
2016,6,8,7,0,673.0,76.0,2.7,19.0,320.0,53.78,41.63
2016,6,8,7,15,706.5,80.5,2.95,19.0,372.0,55.35,42.86
2016,6,8,7,30,740.0,85.0,3.2,19.0,424.0,62.61,49.01
2016,6,8,7,45,766.5,88.5,3.45,19.5,475.5,78.17,48.57
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,131.61,72.25
2016,6,8,8,15,811.5,95.5,3.75,20.0,575.5,187.02,111.26
2016,6,8,8,30,830.0,99.0,3.8,20.0,624.0,244.38,158.53
2016,6,8,8,45,844.5,101.5,3.85,20.5,669.5,301.61,208.23
2016,6,8,9,0,859.0,104.0,3.9,21.0,715.0,365.29,263.24
2016,6,8,9,15,869.5,106.0,3.85,21.0,755.0,421.57,312.34
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,477.78,360.24
2016,6,8,9,45,889.5,108.5,3.8,21.5,830.5,531.98,404.63
2016,6,8,10,0,899.0,109.0,3.8,22.0,866.0,585.5,447.04
2016,6,8,10,15,905.5,110.5,3.75,22.0,895.5,637.14,487.48
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,687.35,525.75
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.0,734.38,559.7
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,779.45,590.54
2016,6,8,11,15,926.0,113.5,3.55,23.0,987.5,820.44,618.06
2016,6,8,11,30,929.0,114.0,3.5,23.0,1004.0,858.91,643.62
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,894.65,666.11
2016,6,8,12,0,938.0,112.0,3.5,24.0,1023.0,927.67,686.57
2016,6,8,12,15,938.5,112.0,3.45,24.0,1024.5,955.14,704.23
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,979.43,719.79
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,999.94,732.86
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,1017.0,743.71
2016,6,8,13,15,941.0,107.0,3.2,24.0,1001.5,1027.54,750.0
2016,6,8,13,30,939.0,106.0,3.1,24.0,988.0,1034.34,753.96
2016,6,8,13,45,938.5,103.5,3.05,24.0,967.5,1037.31,756.0
2016,6,8,14,0,938.0,101.0,3.0,24.0,947.0,1036.44,755.71
2016,6,8,14,15,932.5,99.5,2.95,24.0,919.0,1027.88,750.59
2016,6,8,14,30,927.0,98.0,2.9,24.0,891.0,1015.61,743.24
2016,6,8,14,45,921.5,95.5,2.85,24.0,857.5,998.65,732.96
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,978.14,720.49
2016,6,8,15,15,906.5,91.0,2.75,24.0,784.0,951.07,703.75
2016,6,8,15,30,897.0,89.0,2.7,24.0,744.0,920.93,685.01
2016,6,8,15,45,885.5,86.5,2.65,24.0,699.5,885.58,662.73
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,847.67,638.6
2016,6,8,16,15,858.0,81.5,2.45,23.5,606.5,803.75,610.63
2016,6,8,16,30,842.0,79.0,2.3,23.0,558.0,758.07,581.09
2016,6,8,16,45,821.0,75.5,2.2,23.0,507.5,706.03,545.82
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,658.39,513.21
2016,6,8,17,15,771.5,68.5,1.95,22.5,404.5,599.72,471.16
2016,6,8,17,30,743.0,65.0,1.8,22.0,352.0,541.59,427.67
2016,6,8,17,45,703.0,60.5,1.7,21.5,300.0,476.74,377.72
2016,6,8,18,0,663.0,56.0,1.6,21.0,248.0,414.31,327.75
2016,6,8,18,15,603.5,50.0,1.5,20.0,198.5,344.15,270.42
2016,6,8,18,30,544.0,44.0,1.4,19.0,149.0,281.32,216.84
2016,6,8,18,45,448.5,36.0,1.35,18.0,105.5,208.09,154.33
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,145.52,98.12
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,62.5,0.45
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.5,11.5,1.25,10.5,21.5,10.46,0.0
2016,6,9,5,30,273.0,23.0,1.4,11.0,43.0,18.73,7.5
2016,6,9,5,45,381.0,32.5,1.55,12.0,83.5,25.9,16.85
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,32.84,23.51
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,36.92,27.42
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,40.89,31.07
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,47.53,36.88
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,50.3,39.1
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,52.1,40.48
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,53.81,41.74
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.5,69.7,41.71
2016,6,9,8,0,824.0,80.0,1.0,19.0,532.0,124.8,65.71
2016,6,9,8,15,842.0,83.0,1.0,19.5,581.0,188.92,110.97
2016,6,9,8,30,860.0,86.0,1.0,20.0,630.0,246.94,157.75
2016,6,9,8,45,873.0,88.0,1.05,20.5,675.5,304.39,206.8
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,362.51,256.56
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,420.13,304.67
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,477.66,351.02
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,533.3,394.5
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,587.96,435.58
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,640.26,475.28
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,691.04,512.93
2016,6,9,10,45,936.0,103.0,1.3,23.5,956.0,738.28,546.27
2016,6,9,11,0,940.0,104.0,1.4,24.0,979.0,783.39,576.35
2016,6,9,11,15,943.0,104.5,1.5,24.0,995.0,824.98,604.03
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,864.0,629.93
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,898.21,652.63
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,929.42,673.41
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,956.18,690.78
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,979.69,706.13
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,999.34,717.71
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,1015.47,727.14
2016,6,9,13,15,942.5,103.5,2.0,25.0,999.5,1025.06,733.36
2016,6,9,13,30,939.0,103.0,2.0,25.0,985.0,1030.89,737.39
2016,6,9,13,45,934.5,101.5,2.0,25.0,963.0,1030.94,737.95
2016,6,9,14,0,930.0,100.0,2.0,25.0,941.0,1027.19,736.3
2016,6,9,14,15,924.0,99.0,1.95,25.0,912.5,1018.73,731.22
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,1006.61,723.98
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,988.47,713.68
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,966.93,701.32
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,939.28,684.46
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,908.64,665.71
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,872.47,643.27
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,833.87,619.12
2016,6,9,16,15,837.5,83.5,1.65,25.0,597.5,789.42,590.8
2016,6,9,16,30,820.0,81.0,1.6,25.0,549.0,743.37,561.09
2016,6,9,16,45,798.0,77.5,1.55,25.0,498.5,697.18,530.85
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,644.22,495.27
2016,6,9,17,15,746.5,70.0,1.35,24.5,396.5,585.4,453.55
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,527.27,410.66
2016,6,9,17,45,675.5,61.5,1.1,23.5,293.5,462.89,361.85
2016,6,9,18,0,634.0,57.0,1.0,23.0,242.0,401.11,313.21
2016,6,9,18,15,574.0,51.0,1.0,22.0,193.5,334.01,259.51
2016,6,9,18,30,514.0,45.0,1.0,21.0,145.0,270.88,206.84
2016,6,9,18,45,419.5,36.5,1.0,20.5,102.5,199.04,146.16
2016,6,9,19,0,325.0,28.0,1.0,20.0,60.0,137.78,92.13
2016,6,9,19,15,162.5,14.0,1.0,19.5,30.0,59.61,3.57
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,10.91,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,19.56,7.89
2016,6,10,5,45,300.0,35.5,2.1,15.5,77.0,28.43,18.71
2016,6,10,6,0,401.0,47.0,2.4,16.0,115.0,36.94,26.76
2016,6,10,6,15,469.0,55.5,2.3,16.5,161.0,42.41,31.89
2016,6,10,6,30,537.0,64.0,2.2,17.0,207.0,47.69,36.65
2016,6,10,6,45,584.0,70.5,2.15,17.5,256.5,51.05,39.56
2016,6,10,7,0,631.0,77.0,2.1,18.0,306.0,54.26,42.22
2016,6,10,7,15,665.0,82.0,2.15,18.5,356.5,56.12,43.63
2016,6,10,7,30,699.0,87.0,2.2,19.0,407.0,57.87,44.9
2016,6,10,7,45,540.5,145.0,2.25,20.0,410.0,106.37,75.12
2016,6,10,8,0,382.0,203.0,2.3,21.0,413.0,176.11,123.09
2016,6,10,8,15,339.5,235.5,2.2,21.5,434.5,219.37,155.88
2016,6,10,8,30,297.0,268.0,2.1,22.0,456.0,258.25,187.83
2016,6,10,8,45,558.5,188.0,2.05,22.5,573.5,286.09,202.19
2016,6,10,9,0,820.0,108.0,2.0,23.0,691.0,349.04,247.77
2016,6,10,9,15,831.5,110.5,1.85,23.0,731.0,409.24,298.16
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,464.17,343.22
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.5,517.26,384.85
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,570.2,424.73
2016,6,10,10,15,878.5,111.5,1.35,24.5,873.0,620.48,460.72
2016,6,10,10,30,885.0,113.0,1.2,25.0,902.0,669.4,494.12
2016,6,10,10,45,890.5,113.5,1.05,25.5,925.0,715.21,523.88
2016,6,10,11,0,896.0,114.0,0.9,26.0,948.0,759.14,550.45
2016,6,10,11,15,899.5,114.5,0.75,26.0,964.0,799.46,573.53
2016,6,10,11,30,903.0,115.0,0.6,26.0,980.0,837.39,594.37
2016,6,10,11,45,906.0,114.5,0.5,26.0,989.0,871.48,613.09
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,902.86,629.82
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,929.62,644.54
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,953.32,657.38
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,972.42,666.19
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,988.15,673.08
2016,6,10,13,15,910.0,109.5,0.25,27.0,975.5,998.92,680.49
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,1006.09,686.05
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,1007.14,688.22
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,1004.5,688.45
2016,6,10,14,15,895.0,105.0,0.4,27.0,893.5,996.28,684.41
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,984.51,678.44
2016,6,10,14,45,881.0,103.0,0.4,27.0,832.5,967.36,669.39
2016,6,10,15,0,873.0,102.0,0.4,27.0,799.0,946.93,658.49
2016,6,10,15,15,862.5,100.0,0.4,27.0,760.0,919.96,643.64
2016,6,10,15,30,852.0,98.0,0.4,27.0,721.0,890.11,627.06
2016,6,10,15,45,837.0,96.0,0.45,27.0,677.0,853.61,607.17
2016,6,10,16,0,822.0,94.0,0.5,27.0,633.0,814.91,585.63
2016,6,10,16,15,804.0,91.0,0.55,27.0,585.5,777.45,564.48
2016,6,10,16,30,786.0,88.0,0.6,27.0,538.0,731.29,537.13
2016,6,10,16,45,760.5,85.0,0.7,27.0,488.0,678.33,505.22
2016,6,10,17,0,735.0,82.0,0.8,27.0,438.0,625.06,471.91
2016,6,10,17,15,703.0,78.0,0.85,26.5,386.5,566.39,432.37
2016,6,10,17,30,671.0,74.0,0.9,26.0,335.0,510.57,393.13
2016,6,10,17,45,624.5,69.0,0.95,25.5,284.5,445.1,344.96
2016,6,10,18,0,578.0,64.0,1.0,25.0,234.0,382.89,297.16
2016,6,10,18,15,516.5,57.0,1.0,24.0,186.5,315.22,243.54
2016,6,10,18,30,455.0,50.0,1.0,23.0,139.0,253.3,192.44
2016,6,10,18,45,359.5,40.5,1.0,22.5,98.0,183.16,133.95
2016,6,10,19,0,264.0,31.0,1.0,22.0,57.0,123.71,82.69
2016,6,10,19,15,132.0,15.5,1.05,21.5,28.5,54.74,5.65
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,12.5,0.95,18.5,18.0,11.37,0.0
2016,6,11,5,30,159.0,25.0,1.1,19.0,36.0,19.6,7.72
2016,6,11,5,45,253.0,38.0,1.25,19.5,72.5,29.44,19.22
2016,6,11,6,0,347.0,51.0,1.4,20.0,109.0,39.01,28.08
2016,6,11,6,15,414.5,60.5,1.4,20.5,153.5,46.51,34.9
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,52.4,40.12
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,55.91,43.1
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,59.26,45.83
2016,6,11,7,15,616.5,90.0,1.5,22.5,344.5,61.6,47.59
2016,6,11,7,30,652.0,96.0,1.6,23.0,394.0,63.78,49.18
2016,6,11,7,45,679.5,100.5,1.7,24.0,443.5,76.83,48.62
2016,6,11,8,0,707.0,105.0,1.8,25.0,493.0,126.32,69.93
2016,6,11,8,15,728.0,109.0,1.8,25.5,540.0,183.5,109.24
2016,6,11,8,30,749.0,113.0,1.8,26.0,587.0,236.76,151.12
2016,6,11,8,45,766.0,116.0,1.8,27.0,631.5,290.28,195.23
2016,6,11,9,0,783.0,119.0,1.8,28.0,676.0,345.18,240.49
2016,6,11,9,15,795.5,121.5,1.75,28.0,716.0,399.1,285.24
2016,6,11,9,30,808.0,124.0,1.7,28.0,756.0,453.39,329.09
2016,6,11,9,45,818.0,126.5,1.7,28.5,790.5,506.59,370.29
2016,6,11,10,0,828.0,129.0,1.7,29.0,825.0,560.9,410.77
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.0,609.45,446.85
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,656.78,481.09
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,700.96,511.28
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,743.31,539.39
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,782.46,564.61
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,819.37,587.95
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,851.82,607.02
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,881.63,624.28
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,906.96,639.88
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,929.42,653.7
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,948.55,664.75
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,964.51,673.9
2016,6,11,13,15,866.0,128.5,1.8,32.0,953.5,974.13,679.99
2016,6,11,13,30,863.0,128.0,1.8,32.0,940.0,980.29,684.13
2016,6,11,13,45,858.5,127.0,1.85,32.0,919.0,981.0,685.65
2016,6,11,14,0,854.0,126.0,1.9,32.0,898.0,978.2,685.17
2016,6,11,14,15,847.5,124.5,1.85,32.0,871.0,969.47,679.98
2016,6,11,14,30,841.0,123.0,1.8,32.0,844.0,957.35,672.85
2016,6,11,14,45,833.0,120.5,1.8,32.0,811.0,939.45,662.82
2016,6,11,15,0,825.0,118.0,1.8,32.0,778.0,918.4,650.9
2016,6,11,15,15,814.0,116.0,1.75,32.0,740.0,892.1,635.14
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,871.71,623.22
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,836.67,602.32
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,799.34,579.85
2016,6,11,16,15,760.5,102.5,1.7,31.5,571.5,755.17,553.71
2016,6,11,16,30,742.0,99.0,1.7,31.0,525.0,709.63,526.16
2016,6,11,16,45,720.5,94.5,1.75,31.0,477.0,659.64,494.24
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,611.37,462.19
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,553.47,421.94
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,496.64,381.15
2016,6,11,17,45,594.0,74.0,1.2,28.5,280.0,434.19,334.03
2016,6,11,18,0,552.0,68.0,1.0,28.0,231.0,374.59,287.55
2016,6,11,18,15,491.5,60.5,1.0,27.0,184.5,308.11,235.48
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,247.26,185.9
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,179.18,129.74
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,121.18,80.39
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,52.11,7.22
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,90.5,12.5,1.4,19.5,19.0,11.37,0.0
2016,6,12,5,30,181.0,25.0,1.6,20.0,38.0,19.63,7.66
2016,6,12,5,45,287.5,36.5,1.85,20.5,76.5,29.33,19.02
2016,6,12,6,0,394.0,48.0,2.1,21.0,115.0,37.82,26.92
2016,6,12,6,15,463.0,57.0,2.15,21.5,161.0,43.68,32.3
2016,6,12,6,30,532.0,66.0,2.2,22.0,207.0,49.32,37.28
