Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,6,45,584.5,71.5,2.25,23.0,257.5,51.85,39.33
2016,6,12,7,0,637.0,77.0,2.3,24.0,308.0,54.31,41.2
2016,6,12,7,15,671.5,82.0,2.5,24.5,358.5,56.19,42.59
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,57.94,43.83
2016,6,12,7,45,733.5,90.5,2.95,26.0,460.0,76.76,47.9
2016,6,12,8,0,761.0,94.0,3.2,27.0,511.0,128.14,69.06
2016,6,12,8,15,780.5,97.0,3.25,27.5,559.0,181.26,104.73
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,236.46,148.32
2016,6,12,8,45,815.0,103.0,3.4,28.5,651.5,292.34,195.17
2016,6,12,9,0,830.0,106.0,3.5,29.0,696.0,354.77,247.32
2016,6,12,9,15,841.5,108.5,3.45,29.0,736.5,410.11,293.98
2016,6,12,9,30,853.0,111.0,3.4,29.0,777.0,465.56,339.65
2016,6,12,9,45,856.5,115.5,3.35,29.5,811.0,518.55,381.52
2016,6,12,10,0,860.0,120.0,3.3,30.0,845.0,570.37,421.04
2016,6,12,10,15,644.5,243.0,3.25,30.0,797.0,587.67,433.36
2016,6,12,10,30,429.0,366.0,3.2,30.0,749.0,587.4,431.22
2016,6,12,10,45,396.5,392.0,3.2,30.5,753.0,613.15,448.3
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,634.5,461.67
2016,6,12,11,15,624.0,274.5,3.2,31.0,867.5,732.09,534.45
2016,6,12,11,30,884.0,131.0,3.2,31.0,978.0,834.6,606.5
2016,6,12,11,45,884.0,132.0,3.2,31.0,985.5,867.05,626.93
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,896.73,645.95
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,922.21,662.54
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,944.72,677.26
2016,6,12,12,45,877.5,135.0,3.4,31.5,986.0,961.24,687.13
2016,6,12,13,0,872.0,137.0,3.5,32.0,978.0,974.41,694.95
2016,6,12,13,15,867.5,136.0,3.55,32.0,962.5,982.32,700.57
2016,6,12,13,30,863.0,135.0,3.6,32.0,947.0,986.71,704.1
2016,6,12,13,45,854.5,135.5,3.65,32.0,924.5,985.1,703.92
2016,6,12,14,0,846.0,136.0,3.7,32.0,902.0,980.01,701.66
2016,6,12,14,15,838.0,134.5,3.65,32.0,873.5,970.02,695.74
2016,6,12,14,30,830.0,133.0,3.6,32.0,845.0,956.69,687.79
2016,6,12,14,45,812.0,135.0,3.6,32.0,809.0,944.51,681.01
2016,6,12,15,0,794.0,137.0,3.6,32.0,773.0,919.02,665.6
2016,6,12,15,15,781.0,134.5,3.5,31.5,734.0,890.71,649.15
2016,6,12,15,30,768.0,132.0,3.4,31.0,695.0,859.81,630.9
2016,6,12,15,45,744.5,132.0,3.3,31.0,650.5,819.95,605.25
2016,6,12,16,0,721.0,132.0,3.2,31.0,606.0,782.7,581.27
2016,6,12,16,15,700.5,127.5,3.05,30.5,560.0,737.6,552.54
2016,6,12,16,30,680.0,123.0,2.9,30.0,514.0,691.42,522.68
2016,6,12,16,45,649.0,119.5,2.75,30.0,465.0,637.76,485.38
2016,6,12,17,0,618.0,116.0,2.6,30.0,416.0,584.44,447.17
2016,6,12,17,15,583.5,109.0,2.4,29.5,367.0,525.71,404.9
2016,6,12,17,30,549.0,102.0,2.2,29.0,318.0,468.44,362.57
2016,6,12,17,45,493.5,96.0,2.05,28.5,268.5,397.23,308.61
2016,6,12,18,0,438.0,90.0,1.9,28.0,219.0,336.59,261.08
2016,6,12,18,15,378.0,78.0,1.8,27.0,174.5,272.11,209.82
2016,6,12,18,30,318.0,66.0,1.7,26.0,130.0,213.58,161.88
2016,6,12,18,45,234.5,51.5,1.65,25.5,91.0,150.47,109.82
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,96.88,64.91
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,40.15,6.1
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,116.0,12.5,1.6,16.5,21.0,11.37,0.0
2016,6,13,5,30,232.0,25.0,1.8,17.0,42.0,20.56,8.41
2016,6,13,5,45,350.0,35.0,2.05,17.5,83.0,28.1,18.24
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,35.39,25.18
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,40.18,29.66
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,44.81,33.82
2016,6,13,6,45,664.0,64.5,2.7,19.5,275.5,46.88,35.58
2016,6,13,7,0,719.0,69.0,2.9,20.0,329.0,53.62,41.31
2016,6,13,7,15,752.0,73.0,2.9,20.0,382.5,55.29,42.64
2016,6,13,7,30,785.0,77.0,2.9,20.0,436.0,56.9,43.87
2016,6,13,7,45,813.5,79.0,2.95,20.5,489.0,69.53,42.54
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,124.59,65.03
2016,6,13,8,15,859.0,84.0,2.9,21.5,591.5,189.55,110.48
2016,6,13,8,30,876.0,87.0,2.8,22.0,641.0,248.28,157.9
2016,6,13,8,45,892.5,87.5,2.75,22.5,687.5,306.37,207.66
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,365.49,258.63
2016,6,13,9,15,918.5,90.0,2.6,23.0,775.5,423.95,308.88
2016,6,13,9,30,928.0,92.0,2.5,23.0,817.0,482.21,357.59
2016,6,13,9,45,937.5,92.5,2.4,23.5,853.0,538.77,402.68
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,594.59,445.47
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,647.18,484.03
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,698.11,519.8
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,746.04,552.4
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,791.78,581.11
2016,6,13,11,15,966.5,96.5,1.7,26.0,1009.5,833.22,606.7
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,871.91,630.06
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,906.89,649.98
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,938.8,667.68
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.0,966.18,683.68
2016,6,13,12,30,968.0,98.0,1.4,27.0,1041.0,990.24,697.56
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.0,1008.53,706.46
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,1023.16,713.15
2016,6,13,13,15,955.0,101.5,1.25,28.0,1010.5,1033.55,718.74
2016,6,13,13,30,952.0,101.0,1.2,28.0,996.0,1040.15,722.14
2016,6,13,13,45,946.5,100.5,1.15,28.0,974.0,1040.47,721.9
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,1036.97,719.55
2016,6,13,14,15,935.0,99.0,1.05,28.0,924.0,1028.7,714.47
2016,6,13,14,30,929.0,98.0,1.0,28.0,896.0,1016.73,707.34
2016,6,13,14,45,920.0,97.0,0.95,28.0,861.0,998.26,696.42
2016,6,13,15,0,911.0,96.0,0.9,28.0,826.0,976.4,683.58
2016,6,13,15,15,901.0,94.0,0.85,28.0,786.0,949.28,667.6
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,919.11,649.8
2016,6,13,15,45,877.0,90.0,0.8,28.0,701.0,882.58,628.88
2016,6,13,16,0,863.0,88.0,0.8,28.0,656.0,843.64,606.28
2016,6,13,16,15,846.0,85.5,0.75,28.0,608.0,799.54,579.29
2016,6,13,16,30,829.0,83.0,0.7,28.0,560.0,753.77,550.92
2016,6,13,16,45,806.0,80.0,0.7,28.5,509.0,707.28,521.32
2016,6,13,17,0,783.0,77.0,0.7,29.0,458.0,654.01,486.61
2016,6,13,17,15,753.5,73.0,0.6,28.5,406.0,594.98,446.56
2016,6,13,17,30,724.0,69.0,0.5,28.0,354.0,536.59,405.3
2016,6,13,17,45,683.0,64.0,0.45,27.5,302.0,471.58,358.19
2016,6,13,18,0,642.0,59.0,0.4,27.0,250.0,410.77,312.22
2016,6,13,18,15,583.0,53.0,0.4,26.0,201.0,342.03,259.27
2016,6,13,18,30,524.0,47.0,0.4,25.0,152.0,278.67,208.19
2016,6,13,18,45,432.0,38.5,0.45,24.5,108.5,206.87,149.34
2016,6,13,19,0,340.0,30.0,0.5,24.0,65.0,145.24,96.74
2016,6,13,19,15,170.0,15.0,0.5,23.5,32.5,63.68,14.39
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,93.0,12.5,1.5,15.5,19.0,11.37,0.0
2016,6,14,5,30,186.0,25.0,1.7,16.0,38.0,19.64,7.79
2016,6,14,5,45,291.0,36.5,1.95,17.0,76.5,29.35,19.35
2016,6,14,6,0,396.0,48.0,2.2,18.0,115.0,37.84,27.3
2016,6,14,6,15,465.0,57.0,2.15,18.5,161.0,43.71,32.75
2016,6,14,6,30,534.0,66.0,2.1,19.0,207.0,49.35,37.8
2016,6,14,6,45,586.5,71.5,2.05,19.5,258.0,51.89,39.96
2016,6,14,7,0,639.0,77.0,2.0,20.0,309.0,54.35,41.95
2016,6,14,7,15,674.0,82.5,2.05,20.5,360.0,56.59,43.68
2016,6,14,7,30,709.0,88.0,2.1,21.0,411.0,58.69,45.23
2016,6,14,7,45,738.0,91.0,2.15,22.0,462.5,76.1,48.88
2016,6,14,8,0,767.0,94.0,2.2,23.0,514.0,127.42,69.62
2016,6,14,8,15,787.0,97.5,2.25,23.5,562.5,181.3,106.01
2016,6,14,8,30,807.0,101.0,2.3,24.0,611.0,237.33,150.61
2016,6,14,8,45,824.0,103.0,2.35,25.0,657.0,293.33,197.53
2016,6,14,9,0,841.0,105.0,2.4,26.0,703.0,356.15,249.78
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.5,412.09,296.95
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,468.12,342.94
2016,6,14,9,45,873.0,111.5,2.15,26.5,819.5,521.99,385.34
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,575.2,425.69
2016,6,14,10,15,888.5,114.5,2.05,27.0,884.5,626.03,463.8
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,675.48,499.78
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.5,721.22,531.12
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,764.94,559.76
2016,6,14,11,15,905.5,119.0,1.85,28.0,974.5,805.32,585.3
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,843.23,608.92
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,876.87,628.28
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,907.67,645.6
2016,6,14,12,15,908.5,122.0,1.65,29.0,1006.5,933.77,661.06
2016,6,14,12,30,908.0,122.0,1.6,29.0,1007.0,956.78,674.55
2016,6,14,12,45,907.0,121.0,1.6,29.5,1000.5,975.2,684.48
2016,6,14,13,0,906.0,120.0,1.6,30.0,994.0,990.23,692.38
2016,6,14,13,15,902.5,119.5,1.6,30.0,980.0,999.83,698.43
2016,6,14,13,30,899.0,119.0,1.6,30.0,966.0,1005.82,702.44
2016,6,14,13,45,892.5,119.5,1.6,30.0,944.5,1006.23,703.18
2016,6,14,14,0,886.0,120.0,1.6,30.0,923.0,1003.05,701.89
2016,6,14,14,15,879.0,118.5,1.55,30.0,895.0,993.79,696.32
2016,6,14,14,30,872.0,117.0,1.5,30.0,867.0,981.04,688.77
2016,6,14,14,45,862.0,116.0,1.5,30.0,833.0,962.52,678.48
2016,6,14,15,0,852.0,115.0,1.5,30.0,799.0,940.83,666.32
2016,6,14,15,15,841.0,113.0,1.4,29.5,760.0,914.14,651.02
2016,6,14,15,30,830.0,111.0,1.3,29.0,721.0,884.65,633.93
2016,6,14,15,45,814.5,108.5,1.25,29.0,677.0,856.12,616.82
2016,6,14,16,0,799.0,106.0,1.2,29.0,633.0,816.95,592.72
2016,6,14,16,15,780.5,103.0,1.1,29.0,586.0,772.82,564.66
2016,6,14,16,30,762.0,100.0,1.0,29.0,539.0,727.24,535.39
2016,6,14,16,45,735.5,96.5,0.95,29.0,489.0,673.96,501.09
2016,6,14,17,0,709.0,93.0,0.9,29.0,439.0,622.9,467.12
2016,6,14,17,15,677.5,88.0,0.85,28.5,388.5,564.61,427.21
2016,6,14,17,30,646.0,83.0,0.8,28.0,338.0,507.33,386.68
2016,6,14,17,45,601.5,77.5,0.8,27.5,288.0,443.53,340.12
2016,6,14,18,0,557.0,72.0,0.8,27.0,238.0,382.75,293.93
2016,6,14,18,15,497.0,63.5,0.8,26.0,190.5,314.99,241.15
2016,6,14,18,30,437.0,55.0,0.8,25.0,143.0,252.81,190.7
2016,6,14,18,45,349.5,44.5,0.85,24.0,102.0,185.03,135.07
2016,6,14,19,0,262.0,34.0,0.9,23.0,61.0,126.97,85.8
2016,6,14,19,15,131.0,17.0,0.95,22.5,30.5,55.28,13.72
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,10.0,1.5,18.0,10.0,9.1,0.0
2016,6,15,5,30,0.0,20.0,1.6,18.0,20.0,17.63,6.26
2016,6,15,5,45,27.5,42.0,1.7,18.5,46.5,35.14,24.09
2016,6,15,6,0,55.0,64.0,1.8,19.0,73.0,52.14,39.5
2016,6,15,6,15,82.0,88.5,1.65,19.0,107.5,68.57,54.27
2016,6,15,6,30,109.0,113.0,1.5,19.0,142.0,85.8,69.48
2016,6,15,6,45,159.5,126.0,1.4,19.5,178.5,95.79,77.99
2016,6,15,7,0,210.0,139.0,1.3,20.0,215.0,100.63,81.84
2016,6,15,7,15,133.0,160.0,1.15,20.5,210.5,118.92,96.96
2016,6,15,7,30,56.0,181.0,1.0,21.0,206.0,138.55,112.85
2016,6,15,7,45,54.5,201.5,0.85,21.5,228.5,154.08,118.88
2016,6,15,8,0,53.0,222.0,0.7,22.0,251.0,175.27,133.35
2016,6,15,8,15,37.0,224.5,0.55,22.5,246.0,182.58,138.4
2016,6,15,8,30,21.0,227.0,0.4,23.0,241.0,194.42,147.29
2016,6,15,8,45,12.0,196.5,0.3,23.5,204.5,171.42,129.22
2016,6,15,9,0,3.0,166.0,0.2,24.0,168.0,145.35,108.95
2016,6,15,9,15,25.0,249.0,0.35,24.5,268.5,217.37,163.11
2016,6,15,9,30,47.0,332.0,0.5,25.0,369.0,295.12,219.79
2016,6,15,9,45,34.0,317.0,0.7,26.0,344.5,283.34,210.35
2016,6,15,10,0,21.0,302.0,0.9,27.0,320.0,272.68,202.04
2016,6,15,10,15,23.0,320.5,0.95,27.5,341.0,292.0,215.68
2016,6,15,10,30,25.0,339.0,1.0,28.0,362.0,309.8,227.94
2016,6,15,10,45,19.0,298.5,1.05,28.5,316.5,275.4,202.45
2016,6,15,11,0,13.0,258.0,1.1,29.0,271.0,237.59,174.53
2016,6,15,11,15,381.0,232.0,1.05,29.0,597.0,508.0,375.63
2016,6,15,11,30,749.0,206.0,1.0,29.0,923.0,795.56,569.89
2016,6,15,11,45,756.5,202.5,1.0,29.5,933.0,827.88,586.2
2016,6,15,12,0,764.0,199.0,1.0,30.0,943.0,858.21,603.53
2016,6,15,12,15,512.0,342.0,1.0,30.0,841.0,795.5,558.6
2016,6,15,12,30,260.0,485.0,1.0,30.0,739.0,707.91,496.38
2016,6,15,12,45,267.0,480.0,1.05,30.5,739.5,721.51,505.96
2016,6,15,13,0,274.0,475.0,1.1,31.0,740.0,733.81,513.67
2016,6,15,13,15,501.0,345.5,1.15,31.0,820.5,847.13,593.02
2016,6,15,13,30,728.0,216.0,1.2,31.0,901.0,952.71,663.12
2016,6,15,13,45,523.5,320.5,1.25,31.0,808.0,859.66,601.53
2016,6,15,14,0,319.0,425.0,1.3,31.0,715.0,754.55,531.05
2016,6,15,14,15,328.0,408.0,1.35,31.0,698.0,748.51,529.77
2016,6,15,14,30,337.0,391.0,1.4,31.0,681.0,740.51,526.26
2016,6,15,14,45,519.5,288.0,1.5,31.0,715.0,823.1,586.88
2016,6,15,15,0,702.0,185.0,1.6,31.0,749.0,888.68,633.54
2016,6,15,15,15,539.5,245.5,1.6,31.0,666.0,783.19,563.7
2016,6,15,15,30,377.0,306.0,1.6,31.0,583.0,673.67,489.15
2016,6,15,15,45,375.0,285.5,1.6,31.0,547.0,641.7,469.77
2016,6,15,16,0,373.0,265.0,1.6,31.0,511.0,608.21,448.42
2016,6,15,16,15,206.0,246.0,1.55,30.5,380.5,425.68,318.99
2016,6,15,16,30,39.0,227.0,1.5,30.0,250.0,255.32,191.92
2016,6,15,16,45,19.5,157.0,1.45,30.0,168.5,158.28,119.01
2016,6,15,17,0,0.0,87.0,1.4,30.0,87.0,77.13,55.77
2016,6,15,17,15,0.0,76.5,1.3,29.5,76.5,67.67,48.69
2016,6,15,17,30,0.0,66.0,1.2,29.0,66.0,58.33,41.49
2016,6,15,17,45,0.0,56.0,1.15,28.5,56.0,49.45,34.54
2016,6,15,18,0,0.0,46.0,1.1,28.0,46.0,40.58,27.48
2016,6,15,18,15,0.0,36.5,1.0,27.5,36.5,32.16,20.65
2016,6,15,18,30,0.0,27.0,0.9,27.0,27.0,23.76,13.73
2016,6,15,18,45,0.0,18.5,0.8,26.5,18.5,16.26,7.47
2016,6,15,19,0,0.0,10.0,0.7,26.0,10.0,8.78,1.17
2016,6,15,19,15,0.0,5.0,0.7,25.5,5.0,4.38,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,7.5,1.25,21.0,7.5,6.82,0.0
2016,6,16,5,30,0.0,15.0,1.4,21.0,15.0,13.2,3.11
2016,6,16,5,45,0.0,30.5,1.6,21.5,30.5,26.81,16.8
2016,6,16,6,0,0.0,46.0,1.8,22.0,46.0,39.89,28.56
2016,6,16,6,15,0.0,65.0,1.85,22.0,65.0,55.53,42.42
2016,6,16,6,30,0.0,84.0,1.9,22.0,84.0,71.0,55.98
2016,6,16,6,45,4.5,103.5,2.0,22.5,105.0,86.74,69.39
2016,6,16,7,0,9.0,123.0,2.1,23.0,126.0,102.36,82.41
2016,6,16,7,15,109.5,154.5,2.25,23.5,204.0,115.4,93.02
2016,6,16,7,30,210.0,186.0,2.4,24.0,282.0,135.89,109.65
2016,6,16,7,45,479.0,137.5,2.6,25.0,389.5,97.46,68.66
2016,6,16,8,0,748.0,89.0,2.8,26.0,497.0,120.84,64.52
2016,6,16,8,15,768.5,92.0,2.85,26.5,545.0,173.17,99.32
2016,6,16,8,30,789.0,95.0,2.9,27.0,593.0,227.72,142.29
2016,6,16,8,45,808.5,96.0,2.95,27.5,639.0,288.79,192.92
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,344.45,239.94
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,399.52,286.02
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,454.81,331.05
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,508.55,373.68
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,561.86,414.62
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,612.85,453.22
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,662.59,489.84
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,708.98,522.35
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,753.54,552.14
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,794.98,578.98
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,834.07,604.0
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,868.94,625.07
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,901.1,644.2
2016,6,16,12,15,916.5,109.0,2.85,32.0,1001.5,928.19,660.92
2016,6,16,12,30,917.0,109.0,2.8,32.0,1003.0,952.21,675.65
2016,6,16,12,45,916.5,108.0,2.8,32.0,997.5,971.15,687.57
2016,6,16,13,0,916.0,107.0,2.8,32.0,992.0,986.69,697.44
2016,6,16,13,15,913.0,106.5,2.7,32.0,978.0,996.78,703.12
2016,6,16,13,30,910.0,106.0,2.6,32.0,964.0,1003.25,706.61
2016,6,16,13,45,906.0,105.0,2.55,32.0,943.0,1004.57,707.47
2016,6,16,14,0,902.0,104.0,2.5,32.0,922.0,1002.23,706.19
2016,6,16,14,15,895.0,102.5,2.4,32.0,894.0,992.8,700.12
2016,6,16,14,30,888.0,101.0,2.3,32.0,866.0,979.81,691.99
2016,6,16,14,45,878.0,100.0,2.2,32.0,831.5,961.02,680.34
2016,6,16,15,0,868.0,99.0,2.1,32.0,797.0,939.02,666.77
2016,6,16,15,15,857.5,97.5,2.0,32.0,758.0,912.96,650.7
2016,6,16,15,30,847.0,96.0,1.9,32.0,719.0,884.05,632.84
2016,6,16,15,45,829.5,95.0,1.8,32.0,675.0,846.85,609.63
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,807.62,585.03
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,770.72,562.7
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,725.16,534.23
2016,6,16,16,45,746.5,87.0,1.7,32.0,487.0,672.12,500.21
2016,6,16,17,0,717.0,86.0,1.7,32.0,437.0,619.05,465.27
2016,6,16,17,15,686.0,81.5,1.55,31.5,387.0,563.31,426.25
2016,6,16,17,30,655.0,77.0,1.4,31.0,337.0,506.62,385.42
2016,6,16,17,45,607.0,72.5,1.3,30.5,286.5,441.66,337.35
2016,6,16,18,0,559.0,68.0,1.2,30.0,236.0,380.07,290.17
2016,6,16,18,15,499.5,60.5,1.15,29.0,189.5,313.58,238.35
2016,6,16,18,30,440.0,53.0,1.1,28.0,143.0,252.6,188.97
2016,6,16,18,45,351.5,43.0,1.1,27.5,102.0,184.77,133.38
2016,6,16,19,0,263.0,33.0,1.1,27.0,61.0,126.77,84.67
2016,6,16,19,15,131.5,16.5,1.2,26.5,30.5,55.12,15.81
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,19.0,10.46,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,38.0,18.69,6.64
2016,6,17,5,45,304.5,33.5,1.95,21.5,75.5,26.7,16.69
2016,6,17,6,0,408.0,44.0,2.2,22.0,113.0,34.4,23.86
2016,6,17,6,15,475.5,51.5,2.35,22.5,158.0,39.15,28.24
2016,6,17,6,30,543.0,59.0,2.5,23.0,203.0,43.75,32.31
2016,6,17,6,45,591.0,64.5,2.7,23.5,252.0,46.53,34.66
2016,6,17,7,0,639.0,70.0,2.9,24.0,301.0,49.2,36.82
2016,6,17,7,15,672.0,74.5,2.95,24.0,350.5,50.93,38.19
2016,6,17,7,30,705.0,79.0,3.0,24.0,400.0,57.82,43.93
2016,6,17,7,45,731.0,82.5,3.05,24.5,449.5,67.77,42.95
2016,6,17,8,0,757.0,86.0,3.1,25.0,499.0,118.67,62.93
2016,6,17,8,15,776.0,89.0,3.05,25.5,546.5,171.29,97.98
2016,6,17,8,30,795.0,92.0,3.0,26.0,594.0,225.93,141.24
2016,6,17,8,45,561.0,198.5,3.0,26.5,565.5,291.64,203.51
2016,6,17,9,0,327.0,305.0,3.0,27.0,537.0,337.5,246.72
2016,6,17,9,15,175.5,297.0,3.0,27.0,422.5,305.15,226.99
2016,6,17,9,30,24.0,289.0,3.0,27.0,308.0,257.5,193.31
2016,6,17,9,45,190.5,331.0,3.0,27.5,490.5,366.47,273.75
2016,6,17,10,0,357.0,373.0,3.0,28.0,673.0,499.49,370.09
2016,6,17,10,15,206.0,387.0,3.0,28.0,562.0,448.75,332.97
2016,6,17,10,30,55.0,401.0,3.0,28.0,451.0,380.27,281.86
2016,6,17,10,45,27.5,254.5,3.05,28.0,279.5,242.89,180.89
2016,6,17,11,0,0.0,108.0,3.1,28.0,108.0,96.07,69.18
2016,6,17,11,15,8.0,203.5,3.15,28.0,212.0,186.9,138.86
2016,6,17,11,30,16.0,299.0,3.2,28.0,316.0,278.85,207.54
2016,6,17,11,45,139.0,391.5,3.25,28.0,527.5,476.23,354.02
2016,6,17,12,0,262.0,484.0,3.3,28.0,739.0,680.87,498.4
2016,6,17,12,15,147.5,443.5,3.4,28.0,587.5,548.94,403.85
2016,6,17,12,30,33.0,403.0,3.5,28.0,436.0,404.84,298.86
2016,6,17,12,45,32.5,398.0,3.65,28.0,430.0,403.11,298.38
2016,6,17,13,0,32.0,393.0,3.8,28.0,424.0,400.96,297.11
2016,6,17,13,15,121.5,433.5,3.95,27.5,548.5,542.55,402.54
2016,6,17,13,30,211.0,474.0,4.1,27.0,673.0,675.1,498.72
2016,6,17,13,45,531.5,299.0,4.25,27.0,785.5,845.71,626.73
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,973.21,716.35
2016,6,17,14,15,434.0,202.0,4.5,26.5,596.5,660.44,500.03
2016,6,17,14,30,16.0,280.0,4.6,26.0,295.0,272.25,205.19
2016,6,17,14,45,10.5,225.5,4.7,26.0,235.0,215.46,162.99
2016,6,17,15,0,5.0,171.0,4.8,26.0,175.0,159.14,119.77
2016,6,17,15,15,19.5,232.5,4.8,25.5,247.5,231.05,176.49
2016,6,17,15,30,34.0,294.0,4.8,25.0,320.0,319.5,245.17
2016,6,17,15,45,105.5,298.5,4.8,25.0,370.0,403.03,311.16
2016,6,17,16,0,177.0,303.0,4.8,25.0,420.0,467.92,362.37
2016,6,17,16,15,458.0,202.0,4.7,24.5,474.0,613.64,479.46
2016,6,17,16,30,739.0,101.0,4.6,24.0,528.0,711.28,556.47
2016,6,17,16,45,390.5,146.0,4.55,24.0,370.0,468.06,371.26
2016,6,17,17,0,42.0,191.0,4.5,24.0,212.0,219.35,171.7
2016,6,17,17,15,39.0,170.0,4.35,23.5,187.5,194.72,153.25
2016,6,17,17,30,36.0,149.0,4.2,23.0,163.0,170.21,134.18
2016,6,17,17,45,291.0,110.0,4.05,22.5,199.5,289.12,233.19
2016,6,17,18,0,546.0,71.0,3.9,22.0,236.0,377.2,302.54
2016,6,17,18,15,487.0,63.5,3.6,21.5,189.5,311.54,247.13
2016,6,17,18,30,428.0,56.0,3.3,21.0,143.0,251.3,195.33
2016,6,17,18,45,342.0,45.0,3.05,21.0,102.5,183.85,137.29
2016,6,17,19,0,256.0,34.0,2.8,21.0,62.0,124.13,85.38
2016,6,17,19,15,128.0,17.0,2.65,20.5,31.0,55.16,17.54
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,19.0,11.82,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,38.0,20.42,7.89
2016,6,18,5,45,260.0,39.5,2.9,16.5,75.5,30.66,20.44
2016,6,18,6,0,363.0,53.0,3.0,17.0,113.0,40.62,29.81
2016,6,18,6,15,434.5,62.5,3.1,17.5,159.5,48.48,37.04
2016,6,18,6,30,506.0,72.0,3.2,18.0,206.0,54.34,42.32
2016,6,18,6,45,551.5,80.5,3.35,19.0,255.5,59.0,46.25
2016,6,18,7,0,597.0,89.0,3.5,20.0,305.0,63.4,49.82
2016,6,18,7,15,633.5,95.5,3.55,20.5,356.0,65.97,51.79
2016,6,18,7,30,670.0,102.0,3.6,21.0,407.0,68.37,53.57
2016,6,18,7,45,695.0,108.0,3.65,21.5,456.5,78.38,52.9
2016,6,18,8,0,720.0,114.0,3.7,22.0,506.0,129.5,73.96
2016,6,18,8,15,741.5,118.5,3.75,22.5,555.0,182.11,109.32
2016,6,18,8,30,763.0,123.0,3.8,23.0,604.0,242.91,157.59
2016,6,18,8,45,780.5,126.0,3.85,23.5,649.5,297.3,203.64
2016,6,18,9,0,798.0,129.0,3.9,24.0,695.0,353.16,251.44
2016,6,18,9,15,811.5,131.5,3.95,24.0,736.0,408.33,298.85
2016,6,18,9,30,825.0,134.0,4.0,24.0,777.0,464.0,345.7
2016,6,18,9,45,836.5,135.5,4.05,24.5,813.5,518.12,389.53
2016,6,18,10,0,848.0,137.0,4.1,25.0,850.0,572.0,431.82
2016,6,18,10,15,855.5,139.0,4.1,25.0,880.0,623.62,472.0
2016,6,18,10,30,863.0,141.0,4.1,25.0,910.0,672.82,509.43
2016,6,18,10,45,869.5,141.5,4.15,25.5,933.5,718.72,542.77
2016,6,18,11,0,876.0,142.0,4.2,26.0,957.0,762.9,574.08
2016,6,18,11,15,879.5,143.0,4.2,26.0,973.5,803.28,601.96
2016,6,18,11,30,883.0,144.0,4.2,26.0,990.0,841.37,627.58
2016,6,18,11,45,886.5,143.5,4.25,26.5,999.5,875.76,649.48
2016,6,18,12,0,890.0,143.0,4.3,27.0,1009.0,907.58,669.49
2016,6,18,12,15,890.5,143.0,4.3,27.0,1010.5,934.47,687.22
2016,6,18,12,30,891.0,143.0,4.3,27.0,1012.0,958.43,703.02
2016,6,18,12,45,896.5,138.0,4.3,27.0,1008.0,979.5,716.95
2016,6,18,13,0,902.0,133.0,4.3,27.0,1004.0,997.34,728.8
2016,6,18,13,15,899.5,132.0,4.3,27.0,990.5,1007.79,735.9
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,1014.65,740.79
2016,6,18,13,45,895.5,128.0,4.3,27.0,957.0,1016.92,742.81
2016,6,18,14,0,894.0,125.0,4.3,27.0,937.0,1015.48,742.55
2016,6,18,14,15,888.0,123.5,4.25,26.5,909.5,1007.47,739.28
2016,6,18,14,30,882.0,122.0,4.2,26.0,882.0,995.91,733.8
2016,6,18,14,45,876.5,118.5,4.2,26.0,849.0,979.28,723.9
2016,6,18,15,0,871.0,115.0,4.2,26.0,816.0,959.25,711.81
2016,6,18,15,15,861.0,113.0,4.15,26.0,777.0,933.33,695.55
2016,6,18,15,30,851.0,111.0,4.1,26.0,738.0,904.5,677.33
2016,6,18,15,45,841.0,106.5,4.1,26.0,695.5,878.21,661.09
2016,6,18,16,0,831.0,102.0,4.1,26.0,653.0,840.85,637.09
2016,6,18,16,15,814.5,99.0,4.0,25.5,605.5,797.48,609.5
2016,6,18,16,30,798.0,96.0,3.9,25.0,558.0,752.42,580.34
2016,6,18,16,45,781.5,90.5,3.8,25.0,509.0,703.1,546.54
2016,6,18,17,0,765.0,85.0,3.7,25.0,460.0,652.65,511.42
2016,6,18,17,15,736.0,80.5,3.45,24.5,409.0,594.22,468.58
2016,6,18,17,30,707.0,76.0,3.2,24.0,358.0,536.36,424.87
2016,6,18,17,45,673.5,69.5,2.95,23.5,307.5,476.6,378.28
2016,6,18,18,0,640.0,63.0,2.7,23.0,257.0,416.77,330.06
2016,6,18,18,15,583.0,56.5,2.4,22.0,207.5,348.31,273.95
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,284.96,220.13
2016,6,18,18,45,437.5,41.5,1.85,20.0,114.5,213.89,159.55
2016,6,18,19,0,349.0,33.0,1.6,19.0,71.0,152.45,105.65
2016,6,18,19,15,174.5,16.5,1.55,18.5,35.5,67.95,23.86
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,123.0,12.0,1.1,13.5,21.0,10.91,0.0
2016,6,19,5,30,246.0,24.0,1.3,14.0,42.0,19.73,7.4
2016,6,19,5,45,360.0,34.0,1.55,15.0,82.5,27.32,17.74
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,34.64,24.73
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,39.05,28.92
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,43.33,32.81
2016,6,19,6,45,660.0,63.0,1.5,18.0,271.0,45.81,34.89
2016,6,19,7,0,707.0,68.0,1.4,19.0,323.0,52.83,40.82
2016,6,19,7,15,686.0,78.0,1.45,19.5,357.0,53.56,41.24
2016,6,19,7,30,665.0,88.0,1.5,20.0,391.0,58.44,45.22
2016,6,19,7,45,684.0,96.5,1.55,21.0,439.5,69.61,46.33
2016,6,19,8,0,703.0,105.0,1.6,22.0,488.0,121.17,67.87
2016,6,19,8,15,778.0,98.5,1.6,22.5,558.5,177.39,103.65
2016,6,19,8,30,853.0,92.0,1.6,23.0,629.0,242.99,153.1
2016,6,19,8,45,865.0,95.5,1.65,23.5,674.5,300.85,201.95
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,359.34,251.74
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,416.68,300.36
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,474.02,347.75
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,529.35,391.7
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,583.96,433.62
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,636.27,473.15
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,687.09,510.45
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,734.27,543.2
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,779.42,573.0
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,821.31,599.95
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,860.64,624.98
2016,6,19,11,45,945.5,110.0,1.8,26.5,1022.5,895.54,645.69
2016,6,19,12,0,947.0,110.0,1.8,27.0,1031.0,927.53,664.35
2016,6,19,12,15,946.5,110.0,1.8,27.0,1032.0,954.72,681.17
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,978.69,695.98
2016,6,19,12,45,942.5,111.5,1.8,27.0,1026.0,997.91,707.87
2016,6,19,13,0,939.0,113.0,1.8,27.0,1019.0,1013.61,717.67
2016,6,19,13,15,936.0,112.5,1.75,27.0,1005.0,1024.26,723.75
2016,6,19,13,30,933.0,112.0,1.7,27.0,991.0,1031.18,727.66
2016,6,19,13,45,925.5,113.0,1.7,27.5,969.0,1031.45,726.87
2016,6,19,14,0,918.0,114.0,1.7,28.0,947.0,1028.0,723.99
2016,6,19,14,15,911.5,112.5,1.65,27.5,919.5,1019.32,720.19
2016,6,19,14,30,905.0,111.0,1.6,27.0,892.0,1007.01,714.28
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.5,988.02,703.63
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,965.84,691.08
2016,6,19,15,15,869.0,111.0,1.55,27.0,782.0,938.86,674.86
2016,6,19,15,30,858.0,109.0,1.5,27.0,743.0,908.97,656.82
2016,6,19,15,45,842.0,107.5,1.45,27.0,698.0,880.53,639.7
2016,6,19,16,0,826.0,106.0,1.4,27.0,653.0,841.46,615.56
2016,6,19,16,15,675.0,140.5,1.3,26.5,566.0,733.01,545.35
2016,6,19,16,30,524.0,175.0,1.2,26.0,479.0,620.59,468.22
2016,6,19,16,45,498.5,164.5,1.2,26.0,433.0,569.8,434.09
2016,6,19,17,0,473.0,154.0,1.2,26.0,387.0,519.43,398.81
2016,6,19,17,15,444.5,144.0,1.1,25.5,343.5,468.36,362.26
2016,6,19,17,30,416.0,134.0,1.0,25.0,300.0,418.64,325.69
2016,6,19,17,45,392.5,117.5,0.95,24.5,256.5,366.33,286.41
2016,6,19,18,0,369.0,101.0,0.9,24.0,213.0,315.46,246.86
2016,6,19,18,15,330.5,85.5,0.85,23.0,171.5,260.48,203.1
2016,6,19,18,30,292.0,70.0,0.8,22.0,130.0,209.13,160.76
2016,6,19,18,45,232.5,54.0,0.8,21.5,93.5,153.78,114.36
2016,6,19,19,0,173.0,38.0,0.8,21.0,57.0,105.05,72.61
2016,6,19,19,15,86.5,19.0,0.8,20.5,28.5,48.37,16.68
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.5,12.0,1.05,14.5,19.5,10.91,0.0
2016,6,20,5,30,209.0,24.0,1.2,15.0,39.0,19.71,7.16
2016,6,20,5,45,318.0,35.0,1.4,16.0,78.0,28.17,18.37
2016,6,20,6,0,427.0,46.0,1.6,17.0,117.0,36.3,26.06
2016,6,20,6,15,497.0,54.0,1.6,17.5,164.0,41.42,30.87
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,46.37,35.34
2016,6,20,6,45,617.0,67.5,1.6,19.0,262.0,49.06,37.58
2016,6,20,7,0,667.0,73.0,1.6,20.0,313.0,51.67,39.63
2016,6,20,7,15,701.0,77.5,1.65,21.0,364.5,53.34,40.79
2016,6,20,7,30,735.0,82.0,1.7,22.0,416.0,60.44,46.56
2016,6,20,7,45,762.5,85.5,1.8,23.0,467.0,68.59,53.11
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,121.44,64.67
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,176.02,100.5
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,232.62,144.91
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,295.97,197.24
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,353.55,245.44
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,409.98,292.56
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,466.44,338.3
2016,6,20,9,45,895.5,102.0,1.2,26.5,827.0,520.99,380.3
2016,6,20,10,0,908.0,101.0,1.1,27.0,864.0,575.16,420.24
2016,6,20,10,15,914.0,102.5,0.95,27.5,893.5,627.0,456.32
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,677.38,489.56
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.5,724.64,519.7
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,769.89,546.63
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,811.34,570.18
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,850.29,591.67
2016,6,20,11,45,935.5,107.5,0.35,29.5,1010.5,884.5,609.59
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,915.78,625.51
2016,6,20,12,15,936.0,108.5,0.25,30.0,1020.5,943.59,640.47
2016,6,20,12,30,936.0,109.0,0.2,30.0,1022.0,968.25,653.57
2016,6,20,12,45,933.5,109.0,0.2,30.0,1015.5,986.83,664.11
2016,6,20,13,0,931.0,109.0,0.2,30.0,1009.0,1001.92,672.77
2016,6,20,13,15,928.5,108.5,0.15,30.0,995.0,1012.93,678.24
2016,6,20,13,30,926.0,108.0,0.1,30.0,981.0,1020.27,681.85
2016,6,20,13,45,919.5,108.0,0.1,30.5,959.5,1020.47,681.01
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,1016.97,678.27
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,1009.27,674.67
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,997.97,669.16
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,979.32,659.51
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,957.38,648.09
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,930.32,635.74
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,900.35,621.64
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,863.93,602.23
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,832.69,585.87
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.5,787.91,560.63
2016,6,20,16,30,789.0,92.0,0.4,30.0,551.0,741.59,534.02
2016,6,20,16,45,644.5,120.0,0.5,30.0,473.0,637.53,468.34
2016,6,20,17,0,500.0,148.0,0.6,30.0,395.0,532.23,396.96
2016,6,20,17,15,473.5,137.0,0.6,29.5,350.0,480.2,362.21
2016,6,20,17,30,447.0,126.0,0.6,29.0,305.0,429.27,326.48
2016,6,20,17,45,418.0,111.0,0.65,28.5,259.5,373.91,286.45
2016,6,20,18,0,389.0,96.0,0.7,28.0,214.0,320.5,246.23
2016,6,20,18,15,416.5,76.5,0.7,27.0,181.0,290.36,222.18
2016,6,20,18,30,444.0,57.0,0.7,26.0,148.0,259.97,195.71
2016,6,20,18,45,349.5,46.5,0.75,25.5,106.5,188.92,137.65
2016,6,20,19,0,255.0,36.0,0.8,25.0,65.0,126.87,86.06
2016,6,20,19,15,127.5,18.0,0.85,24.5,32.5,56.9,20.27
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,10.0,1.55,19.0,10.0,9.1,0.0
2016,6,21,5,30,0.0,20.0,1.7,19.0,20.0,17.58,5.4
2016,6,21,5,45,17.0,38.5,1.9,19.5,41.0,32.52,21.67
2016,6,21,6,0,34.0,57.0,2.1,20.0,62.0,47.23,35.06
2016,6,21,6,15,47.5,77.5,2.1,20.5,88.0,63.05,49.15
2016,6,21,6,30,61.0,98.0,2.1,21.0,114.0,78.63,62.77
2016,6,21,6,45,71.5,119.0,2.15,21.5,142.0,94.24,76.11
2016,6,21,7,0,82.0,140.0,2.2,22.0,170.0,109.58,88.91
2016,6,21,7,15,172.0,159.0,2.3,22.5,233.5,118.52,96.04
2016,6,21,7,30,262.0,178.0,2.4,23.0,297.0,124.3,100.39
2016,6,21,7,45,214.5,207.0,2.55,24.0,312.0,151.26,122.06
2016,6,21,8,0,167.0,236.0,2.7,25.0,327.0,184.06,135.68
2016,6,21,8,15,362.5,210.0,2.75,25.5,431.0,201.77,139.14
2016,6,21,8,30,558.0,184.0,2.8,26.0,535.0,241.01,161.77
2016,6,21,8,45,432.5,246.0,2.85,27.0,530.0,290.95,206.28
2016,6,21,9,0,307.0,308.0,2.9,28.0,525.0,331.92,241.85
2016,6,21,9,15,237.5,340.0,2.9,28.0,514.0,358.43,264.29
2016,6,21,9,30,168.0,372.0,2.9,28.0,503.0,371.01,275.14
2016,6,21,9,45,138.0,387.5,2.9,28.5,498.5,383.15,284.0
2016,6,21,10,0,108.0,403.0,2.9,29.0,494.0,395.64,292.55
2016,6,21,10,15,204.5,411.0,2.95,29.0,590.5,465.96,344.07
2016,6,21,10,30,301.0,419.0,3.0,29.0,687.0,546.9,402.61
2016,6,21,10,45,263.0,440.5,3.05,29.5,679.5,559.08,409.81
2016,6,21,11,0,225.0,462.0,3.1,30.0,672.0,567.9,414.63
2016,6,21,11,15,323.0,436.0,3.25,30.0,743.0,636.55,464.75
2016,6,21,11,30,421.0,410.0,3.4,30.0,814.0,712.76,519.26
2016,6,21,11,45,339.5,446.5,3.6,30.5,774.5,696.04,505.38
2016,6,21,12,0,258.0,483.0,3.8,31.0,735.0,675.63,489.14
2016,6,21,12,15,213.0,490.5,3.85,31.0,698.5,650.42,471.22
2016,6,21,12,30,168.0,498.0,3.9,31.0,662.0,626.88,454.21
2016,6,21,12,45,304.5,458.5,3.95,31.5,753.5,735.17,531.29
2016,6,21,13,0,441.0,419.0,4.0,32.0,845.0,846.32,607.61
2016,6,21,13,15,639.5,282.5,3.9,32.0,890.5,920.13,661.76
2016,6,21,13,30,838.0,146.0,3.8,32.0,936.0,970.92,695.58
2016,6,21,13,45,831.5,145.5,3.7,32.0,915.5,970.79,695.05
2016,6,21,14,0,825.0,145.0,3.6,32.0,895.0,967.25,692.79
2016,6,21,14,15,596.5,261.5,3.6,32.0,795.5,880.08,635.23
2016,6,21,14,30,368.0,378.0,3.6,32.0,696.0,757.11,548.18
2016,6,21,14,45,325.5,375.0,3.65,32.0,648.5,711.79,518.29
2016,6,21,15,0,283.0,372.0,3.7,32.0,601.0,666.04,487.21
2016,6,21,15,15,173.0,348.0,3.7,32.0,486.0,520.0,384.07
2016,6,21,15,30,63.0,324.0,3.7,32.0,371.0,377.63,280.14
2016,6,21,15,45,42.0,281.5,3.7,32.0,312.0,314.25,234.27
2016,6,21,16,0,21.0,239.0,3.7,32.0,253.0,239.65,178.91
2016,6,21,16,15,17.5,218.5,3.6,31.5,229.5,216.87,162.61
2016,6,21,16,30,14.0,198.0,3.5,31.0,206.0,194.25,146.11
2016,6,21,16,45,43.5,200.5,3.45,30.5,222.5,230.41,175.45
2016,6,21,17,0,73.0,203.0,3.4,30.0,239.0,254.57,195.42
2016,6,21,17,15,69.0,181.0,3.15,29.5,212.0,226.87,174.75
2016,6,21,17,30,65.0,159.0,2.9,29.0,185.0,199.3,153.92
2016,6,21,17,45,60.0,137.0,2.7,28.5,158.5,171.33,132.35
2016,6,21,18,0,55.0,115.0,2.5,28.0,132.0,143.64,110.52
2016,6,21,18,15,44.5,94.0,2.6,27.5,106.0,114.86,87.36
2016,6,21,18,30,34.0,73.0,2.7,27.0,80.0,86.98,64.51
2016,6,21,18,45,19.0,54.0,2.8,26.5,58.0,60.77,42.85
2016,6,21,19,0,4.0,35.0,2.9,26.0,36.0,33.6,20.46
2016,6,21,19,15,2.0,17.5,2.95,25.5,18.0,15.9,2.46
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
