Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,10.91,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,18.84,5.87
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,28.33,17.97
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,38.86,27.63
2016,6,22,6,15,383.5,63.5,1.75,22.5,146.5,47.81,35.67
2016,6,22,6,30,411.0,78.0,1.8,23.0,185.0,57.59,44.22
2016,6,22,6,45,471.0,84.0,1.85,24.0,232.5,61.6,47.51
2016,6,22,7,0,531.0,90.0,1.9,25.0,280.0,63.93,49.23
2016,6,22,7,15,609.0,89.5,1.95,25.5,340.0,61.46,46.89
2016,6,22,7,30,687.0,89.0,2.0,26.0,400.0,59.42,44.9
2016,6,22,7,45,719.0,91.5,2.15,26.5,451.0,70.98,54.34
2016,6,22,8,0,751.0,94.0,2.3,27.0,502.0,120.78,65.08
2016,6,22,8,15,771.0,97.5,2.2,27.5,550.0,173.54,99.09
2016,6,22,8,30,791.0,101.0,2.1,28.0,598.0,228.49,141.58
2016,6,22,8,45,809.5,102.0,2.05,28.5,643.5,283.07,186.67
2016,6,22,9,0,828.0,103.0,2.0,29.0,689.0,344.8,237.57
2016,6,22,9,15,674.0,187.0,1.8,29.5,682.0,393.87,280.55
2016,6,22,9,30,520.0,271.0,1.6,30.0,675.0,436.02,314.65
2016,6,22,9,45,510.5,292.5,1.45,30.5,704.5,481.59,347.9
2016,6,22,10,0,501.0,314.0,1.3,31.0,734.0,525.75,378.68
2016,6,22,10,15,505.0,330.0,1.25,31.0,767.0,571.96,411.03
2016,6,22,10,30,509.0,346.0,1.2,31.0,800.0,617.85,442.24
2016,6,22,10,45,525.0,352.5,1.2,31.5,831.0,663.7,472.3
2016,6,22,11,0,541.0,359.0,1.2,32.0,862.0,709.8,501.78
2016,6,22,11,15,536.5,370.5,1.55,32.0,877.0,744.51,527.23
2016,6,22,11,30,532.0,382.0,1.9,32.0,892.0,777.58,551.32
2016,6,22,11,45,501.5,401.5,2.25,32.0,885.5,794.16,563.87
2016,6,22,12,0,471.0,421.0,2.6,32.0,879.0,807.5,574.1
2016,6,22,12,15,655.5,288.5,2.45,31.5,927.0,871.41,621.45
2016,6,22,12,30,840.0,156.0,2.3,31.0,975.0,921.87,655.37
2016,6,22,12,45,606.0,294.0,2.2,31.0,883.0,870.29,618.81
2016,6,22,13,0,372.0,432.0,2.1,31.0,791.0,784.82,556.75
2016,6,22,13,15,427.0,413.5,2.05,31.0,820.5,838.87,593.6
2016,6,22,13,30,482.0,395.0,2.0,31.0,850.0,884.06,623.3
2016,6,22,13,45,404.5,410.5,1.95,31.0,787.0,819.28,579.95
2016,6,22,14,0,327.0,426.0,1.9,31.0,724.0,762.99,542.25
2016,6,22,14,15,288.0,420.5,1.85,31.0,677.0,721.79,515.15
2016,6,22,14,30,249.0,415.0,1.8,31.0,630.0,679.44,486.89
2016,6,22,14,45,267.5,393.5,1.75,31.0,616.5,675.23,485.58
2016,6,22,15,0,286.0,372.0,1.7,31.0,603.0,668.97,482.65
2016,6,22,15,15,289.5,351.0,1.65,31.0,575.0,647.07,468.92
2016,6,22,15,30,293.0,330.0,1.6,31.0,547.0,623.51,454.14
2016,6,22,15,45,290.5,309.0,1.6,31.5,513.0,593.03,433.83
2016,6,22,16,0,288.0,288.0,1.6,32.0,479.0,561.33,412.57
2016,6,22,16,15,274.0,267.5,1.6,31.5,438.5,519.57,385.43
2016,6,22,16,30,260.0,247.0,1.6,31.0,398.0,477.63,357.63
2016,6,22,16,45,252.0,224.0,1.6,31.0,360.0,437.44,329.94
2016,6,22,17,0,244.0,201.0,1.6,31.0,322.0,396.94,301.45
2016,6,22,17,15,322.0,165.5,1.45,30.5,306.5,399.36,305.62
2016,6,22,17,30,400.0,130.0,1.3,30.0,291.0,405.31,311.15
2016,6,22,17,45,369.0,116.5,1.2,29.5,248.5,352.78,271.55
2016,6,22,18,0,338.0,103.0,1.1,29.0,206.0,302.51,232.83
2016,6,22,18,15,350.0,83.5,1.0,28.5,173.0,268.11,204.98
2016,6,22,18,30,362.0,64.0,0.9,28.0,140.0,231.65,173.94
2016,6,22,18,45,276.0,51.5,0.8,27.5,100.0,166.8,121.06
2016,6,22,19,0,190.0,39.0,0.7,27.0,60.0,111.69,75.63
2016,6,22,19,15,95.0,19.5,0.7,26.5,30.0,51.46,18.98
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,29.5,11.5,1.95,23.0,13.5,10.46,0.0
2016,6,23,5,30,59.0,23.0,2.1,23.0,27.0,18.72,5.43
2016,6,23,5,45,116.5,42.5,2.25,23.0,58.5,33.71,22.23
2016,6,23,6,0,174.0,62.0,2.4,23.0,90.0,48.29,35.48
2016,6,23,6,15,227.0,79.5,2.45,23.5,130.0,61.09,46.85
2016,6,23,6,30,280.0,97.0,2.5,24.0,170.0,73.54,57.66
2016,6,23,6,45,346.5,103.5,2.55,24.5,213.5,74.35,58.29
2016,6,23,7,0,413.0,110.0,2.6,25.0,257.0,77.59,60.84
2016,6,23,7,15,414.0,130.0,2.75,25.5,297.0,89.5,70.6
2016,6,23,7,30,415.0,150.0,2.9,26.0,337.0,100.71,79.61
2016,6,23,7,45,389.5,177.5,3.1,26.5,369.5,119.04,94.38
2016,6,23,8,0,364.0,205.0,3.3,27.0,402.0,171.06,118.05
2016,6,23,8,15,294.0,241.5,3.4,27.5,410.0,212.49,149.38
2016,6,23,8,30,224.0,278.0,3.5,28.0,418.0,253.62,183.34
2016,6,23,8,45,253.5,295.5,3.65,28.5,465.5,285.09,206.7
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,327.3,238.67
2016,6,23,9,15,299.0,329.5,3.8,29.0,552.0,367.21,269.61
2016,6,23,9,30,315.0,346.0,3.8,29.0,591.0,408.83,301.55
2016,6,23,9,45,241.5,377.5,3.85,29.5,570.5,420.44,310.85
2016,6,23,10,0,168.0,409.0,3.9,30.0,550.0,428.31,316.31
2016,6,23,10,15,131.5,419.0,3.9,30.0,532.0,429.23,316.92
2016,6,23,10,30,95.0,429.0,3.9,30.0,514.0,428.01,315.6
2016,6,23,10,45,126.0,448.0,3.95,30.5,563.5,473.01,347.6
2016,6,23,11,0,157.0,467.0,4.0,31.0,613.0,522.63,382.35
2016,6,23,11,15,202.5,471.0,3.95,31.0,663.5,573.15,418.39
2016,6,23,11,30,248.0,475.0,3.9,31.0,714.0,628.81,457.6
2016,6,23,11,45,229.5,483.5,3.85,31.5,706.0,633.24,458.99
2016,6,23,12,0,211.0,492.0,3.8,32.0,698.0,638.02,460.76
2016,6,23,12,15,225.5,490.5,3.7,32.0,711.0,661.36,476.85
2016,6,23,12,30,240.0,489.0,3.6,32.0,724.0,684.36,492.53
2016,6,23,12,45,247.5,484.5,3.55,32.0,725.5,706.16,507.25
2016,6,23,13,0,255.0,480.0,3.5,32.0,727.0,719.32,516.26
2016,6,23,13,15,160.5,460.5,3.4,32.0,615.5,606.44,437.61
2016,6,23,13,30,66.0,441.0,3.3,32.0,504.0,487.06,352.96
2016,6,23,13,45,162.5,441.5,3.2,32.0,591.5,599.38,434.38
2016,6,23,14,0,259.0,442.0,3.1,32.0,679.0,712.3,512.89
2016,6,23,14,15,271.0,417.5,3.0,31.5,658.0,702.06,507.18
2016,6,23,14,30,283.0,393.0,2.9,31.0,637.0,689.88,500.95
2016,6,23,14,45,313.0,374.5,2.8,31.0,635.0,699.37,508.73
2016,6,23,15,0,343.0,356.0,2.7,31.0,633.0,706.41,514.74
2016,6,23,15,15,452.0,296.5,2.55,31.0,642.5,755.65,551.11
2016,6,23,15,30,561.0,237.0,2.4,31.0,652.0,784.23,573.16
2016,6,23,15,45,584.5,211.0,2.3,31.0,621.0,769.48,564.3
2016,6,23,16,0,608.0,185.0,2.2,31.0,590.0,746.27,550.17
2016,6,23,16,15,586.5,178.5,2.0,30.5,545.5,701.91,520.87
2016,6,23,16,30,565.0,172.0,1.8,30.0,501.0,650.92,486.83
2016,6,23,16,45,431.0,183.0,1.65,30.0,420.5,540.45,407.65
2016,6,23,17,0,297.0,194.0,1.5,30.0,340.0,426.91,324.65
2016,6,23,17,15,292.0,171.5,1.3,29.5,302.0,386.39,296.14
2016,6,23,17,30,287.0,149.0,1.1,29.0,264.0,345.41,266.1
2016,6,23,17,45,250.0,134.5,0.95,28.5,225.0,295.03,227.84
2016,6,23,18,0,213.0,120.0,0.8,28.0,186.0,247.88,191.22
2016,6,23,18,15,180.5,100.0,0.8,27.5,148.5,199.91,153.41
2016,6,23,18,30,148.0,80.0,0.8,27.0,111.0,155.08,117.14
2016,6,23,18,45,107.0,59.5,0.8,26.5,79.0,104.01,75.56
2016,6,23,19,0,66.0,39.0,0.8,26.0,47.0,63.74,42.37
2016,6,23,19,15,33.0,19.5,0.8,26.0,23.5,29.05,8.98
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,6.82,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,13.2,1.99
2016,6,24,5,45,1.0,34.0,2.0,22.5,34.0,29.42,18.71
2016,6,24,6,0,2.0,53.0,2.1,23.0,53.0,45.02,32.7
2016,6,24,6,15,14.0,73.0,2.1,23.0,76.5,61.25,47.08
2016,6,24,6,30,26.0,93.0,2.1,23.0,100.0,75.1,59.23
2016,6,24,6,45,38.0,114.0,2.15,23.0,126.5,90.78,72.7
2016,6,24,7,0,50.0,135.0,2.2,23.0,153.0,106.17,85.67
2016,6,24,7,15,203.5,148.0,2.25,23.5,237.5,105.9,85.02
2016,6,24,7,30,357.0,161.0,2.3,24.0,322.0,114.59,91.87
2016,6,24,7,45,468.5,151.5,2.35,24.5,389.0,102.63,81.36
2016,6,24,8,0,580.0,142.0,2.4,25.0,456.0,135.49,83.5
2016,6,24,8,15,625.5,142.5,2.4,25.0,510.0,179.97,111.35
2016,6,24,8,30,671.0,143.0,2.4,25.0,564.0,229.86,149.11
2016,6,24,8,45,552.5,204.5,2.4,25.5,568.0,290.09,202.58
2016,6,24,9,0,434.0,266.0,2.4,26.0,572.0,335.1,242.6
2016,6,24,9,15,422.5,288.5,2.3,26.0,601.0,377.75,277.09
2016,6,24,9,30,411.0,311.0,2.2,26.0,630.0,419.04,309.62
2016,6,24,9,45,312.0,358.0,2.15,26.5,607.0,439.22,325.43
2016,6,24,10,0,213.0,405.0,2.1,27.0,584.0,449.01,332.17
2016,6,24,10,15,249.0,414.0,2.05,27.0,630.0,490.66,362.42
2016,6,24,10,30,285.0,423.0,2.0,27.0,676.0,539.25,397.04
2016,6,24,10,45,288.0,434.5,1.95,27.5,696.5,570.44,417.81
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,601.44,438.12
2016,6,24,11,15,257.0,463.0,1.85,28.0,705.5,608.69,442.06
2016,6,24,11,30,223.0,480.0,1.8,28.0,694.0,610.86,442.52
2016,6,24,11,45,330.5,452.0,1.75,28.0,772.0,692.85,500.06
2016,6,24,12,0,438.0,424.0,1.7,28.0,850.0,781.13,559.79
2016,6,24,12,15,444.0,426.0,1.7,28.0,858.5,807.77,576.55
2016,6,24,12,30,450.0,428.0,1.7,28.0,867.0,832.97,592.85
2016,6,24,12,45,447.0,423.5,1.7,28.5,857.5,842.13,597.59
2016,6,24,13,0,444.0,419.0,1.7,29.0,848.0,848.92,600.97
2016,6,24,13,15,605.0,305.0,1.7,29.0,881.0,907.42,643.75
2016,6,24,13,30,766.0,191.0,1.7,29.0,914.0,956.36,676.86
2016,6,24,13,45,560.5,300.5,1.7,29.5,823.5,875.47,621.51
2016,6,24,14,0,355.0,410.0,1.7,30.0,733.0,774.38,550.65
2016,6,24,14,15,335.0,404.5,1.65,30.0,702.0,751.64,536.58
2016,6,24,14,30,315.0,399.0,1.6,30.0,671.0,727.41,520.77
2016,6,24,14,45,542.5,272.5,1.6,30.0,719.5,829.96,595.5
2016,6,24,15,0,770.0,146.0,1.6,30.0,768.0,907.4,647.79
2016,6,24,15,15,557.0,231.5,1.6,30.0,670.0,791.35,571.54
2016,6,24,15,30,344.0,317.0,1.6,30.0,572.0,656.38,478.39
2016,6,24,15,45,358.0,292.0,1.6,30.0,543.5,634.84,466.56
2016,6,24,16,0,372.0,267.0,1.6,30.0,515.0,610.9,451.97
2016,6,24,16,15,413.5,234.0,1.5,30.0,491.0,612.55,454.7
2016,6,24,16,30,455.0,201.0,1.4,30.0,467.0,595.77,444.63
2016,6,24,16,45,564.0,149.5,1.35,30.0,449.0,610.53,457.87
2016,6,24,17,0,673.0,98.0,1.3,30.0,431.0,607.54,458.13
2016,6,24,17,15,641.5,92.5,1.2,29.5,382.0,550.32,417.9
2016,6,24,17,30,610.0,87.0,1.1,29.0,333.0,494.15,377.66
2016,6,24,17,45,576.5,79.0,1.0,29.0,285.0,435.4,333.54
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,378.67,289.53
2016,6,24,18,15,484.5,63.5,0.8,28.5,191.0,313.19,238.07
2016,6,24,18,30,426.0,56.0,0.7,28.0,145.0,253.07,189.24
2016,6,24,18,45,345.5,45.0,0.6,27.5,104.5,187.25,135.44
2016,6,24,19,0,265.0,34.0,0.5,27.0,64.0,130.35,87.93
2016,6,24,19,15,132.5,21.5,0.45,26.5,36.5,63.31,25.0
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,8.19,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,10.46,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,18.05,4.49
2016,6,25,5,45,225.5,37.0,2.45,21.5,67.5,28.71,18.18
2016,6,25,6,0,318.0,51.0,2.6,22.0,103.0,39.06,27.75
2016,6,25,6,15,388.5,61.5,2.65,22.0,146.5,46.39,34.5
2016,6,25,6,30,459.0,72.0,2.7,22.0,190.0,54.44,41.69
2016,6,25,6,45,229.5,84.0,2.8,22.5,143.0,64.28,50.14
2016,6,25,7,0,0.0,96.0,2.9,23.0,96.0,82.27,65.38
2016,6,25,7,15,0.0,109.5,2.9,23.5,109.5,93.52,74.61
2016,6,25,7,30,0.0,123.0,2.9,24.0,123.0,104.68,83.61
2016,6,25,7,45,0.0,128.0,2.95,24.5,128.0,109.37,87.06
2016,6,25,8,0,0.0,133.0,3.0,25.0,133.0,114.43,86.71
2016,6,25,8,15,0.0,126.0,3.0,25.0,126.0,109.64,82.61
2016,6,25,8,30,0.0,119.0,3.0,25.0,119.0,104.35,78.16
2016,6,25,8,45,0.0,116.0,3.0,25.5,116.0,102.12,76.0
2016,6,25,9,0,0.0,113.0,3.0,26.0,113.0,99.75,73.77
2016,6,25,9,15,2.0,139.5,2.95,26.5,141.5,123.26,91.78
2016,6,25,9,30,4.0,166.0,2.9,27.0,170.0,147.05,109.77
2016,6,25,9,45,6.5,188.5,2.85,27.5,194.5,168.03,125.4
2016,6,25,10,0,9.0,211.0,2.8,28.0,219.0,189.42,141.19
2016,6,25,10,15,4.5,170.0,2.75,28.0,174.0,152.52,112.88
2016,6,25,10,30,0.0,129.0,2.7,28.0,129.0,114.36,83.5
2016,6,25,10,45,11.0,234.0,2.7,28.5,244.5,213.84,158.95
2016,6,25,11,0,22.0,339.0,2.7,29.0,360.0,314.47,232.74
2016,6,25,11,15,43.5,393.0,2.65,29.0,435.0,382.19,281.69
2016,6,25,11,30,65.0,447.0,2.6,29.0,510.0,452.33,331.57
2016,6,25,11,45,229.0,436.0,2.55,29.0,659.0,593.82,434.12
2016,6,25,12,0,393.0,425.0,2.5,29.0,808.0,739.38,535.48
2016,6,25,12,15,229.5,442.0,2.45,29.0,666.0,626.2,454.32
2016,6,25,12,30,66.0,459.0,2.4,29.0,524.0,487.7,354.75
2016,6,25,12,45,71.5,461.5,2.35,29.0,531.0,500.23,364.36
2016,6,25,13,0,77.0,464.0,2.3,29.0,538.0,512.57,373.05
2016,6,25,13,15,102.0,468.0,2.3,29.0,565.0,545.05,396.49
2016,6,25,13,30,127.0,472.0,2.3,29.0,592.0,590.58,428.53
2016,6,25,13,45,201.5,455.0,2.3,29.0,640.5,651.34,472.41
2016,6,25,14,0,276.0,438.0,2.3,29.0,689.0,725.09,524.07
2016,6,25,14,15,495.5,322.0,2.35,29.0,756.5,838.99,606.67
2016,6,25,14,30,715.0,206.0,2.4,29.0,824.0,938.73,676.45
2016,6,25,14,45,713.0,197.0,2.45,29.0,793.0,921.99,666.14
2016,6,25,15,0,711.0,188.0,2.5,29.0,762.0,902.13,654.89
2016,6,25,15,15,697.0,184.0,2.55,28.5,724.5,873.37,639.08
2016,6,25,15,30,683.0,180.0,2.6,28.0,687.0,842.26,621.55
2016,6,25,15,45,470.0,237.0,2.65,28.0,576.5,690.72,516.37
2016,6,25,16,0,257.0,294.0,2.7,28.0,466.0,541.78,408.28
2016,6,25,16,15,427.5,228.0,2.7,27.5,488.5,618.12,469.82
2016,6,25,16,30,598.0,162.0,2.7,27.0,511.0,673.38,514.34
2016,6,25,16,45,567.5,155.5,2.7,27.0,463.0,613.78,472.04
2016,6,25,17,0,537.0,149.0,2.7,27.0,415.0,561.42,434.65
2016,6,25,17,15,501.5,140.0,2.6,26.5,366.5,503.96,393.05
2016,6,25,17,30,466.0,131.0,2.5,26.0,318.0,448.31,351.68
2016,6,25,17,45,423.0,119.0,2.4,26.0,271.0,387.29,304.39
2016,6,25,18,0,380.0,107.0,2.3,26.0,224.0,329.61,258.51
2016,6,25,18,15,322.5,93.0,2.05,25.5,179.5,266.72,207.76
2016,6,25,18,30,265.0,79.0,1.8,25.0,135.0,202.3,154.91
2016,6,25,18,45,198.5,61.0,1.55,24.5,96.5,144.47,106.89
2016,6,25,19,0,132.0,43.0,1.3,24.0,58.0,93.91,64.62
2016,6,25,19,15,70.5,24.5,1.3,23.5,32.0,47.96,18.81
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,7.1,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.5,12.0,1.2,18.5,15.0,10.91,0.0
2016,6,26,5,30,95.0,24.0,1.3,19.0,30.0,19.49,4.98
2016,6,26,5,45,193.0,40.0,1.45,19.5,66.0,31.01,20.26
2016,6,26,6,0,291.0,56.0,1.6,20.0,102.0,42.85,31.25
2016,6,26,6,15,362.5,67.5,1.6,20.5,146.5,50.82,38.56
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,58.53,45.4
2016,6,26,6,45,496.0,86.0,1.6,21.5,241.0,63.64,49.79
2016,6,26,7,0,558.0,93.0,1.6,22.0,291.0,66.72,52.27
2016,6,26,7,15,596.5,100.0,1.6,22.5,341.5,69.52,54.4
2016,6,26,7,30,635.0,107.0,1.6,23.0,392.0,72.13,56.32
2016,6,26,7,45,671.0,110.0,1.6,23.5,443.0,74.14,57.69
2016,6,26,8,0,707.0,113.0,1.6,24.0,494.0,122.36,69.36
2016,6,26,8,15,729.0,117.0,1.55,24.5,542.5,173.8,102.21
2016,6,26,8,30,751.0,121.0,1.5,25.0,591.0,233.49,148.18
2016,6,26,8,45,773.0,122.5,1.5,25.5,637.5,287.1,192.22
2016,6,26,9,0,795.0,124.0,1.5,26.0,684.0,342.72,238.46
2016,6,26,9,15,808.0,127.0,1.5,26.5,725.0,397.97,284.03
2016,6,26,9,30,821.0,130.0,1.5,27.0,766.0,453.7,328.69
2016,6,26,9,45,826.0,135.0,1.5,27.5,801.0,507.47,370.5
2016,6,26,10,0,831.0,140.0,1.5,28.0,836.0,560.41,410.18
2016,6,26,10,15,839.0,142.0,1.5,28.0,866.0,611.54,448.11
2016,6,26,10,30,847.0,144.0,1.5,28.0,896.0,660.63,483.56
2016,6,26,10,45,646.5,264.5,1.55,28.5,847.5,670.04,487.1
2016,6,26,11,0,446.0,385.0,1.6,29.0,799.0,661.57,477.53
2016,6,26,11,15,408.5,405.5,1.6,29.0,790.0,675.19,486.35
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,683.94,491.49
2016,6,26,11,45,405.0,423.5,1.65,29.0,814.5,729.29,522.62
2016,6,26,12,0,439.0,421.0,1.7,29.0,848.0,779.09,555.98
2016,6,26,12,15,431.5,421.5,1.7,29.0,842.0,792.4,564.22
2016,6,26,12,30,424.0,422.0,1.7,29.0,836.0,803.56,571.39
2016,6,26,12,45,407.0,422.0,1.7,29.5,817.5,803.12,569.78
2016,6,26,13,0,390.0,422.0,1.7,30.0,799.0,792.14,561.67
2016,6,26,13,15,435.0,408.0,1.7,30.0,823.0,841.41,594.68
2016,6,26,13,30,480.0,394.0,1.7,30.0,847.0,881.22,620.99
2016,6,26,13,45,499.0,374.5,1.7,30.0,836.5,888.11,626.19
2016,6,26,14,0,518.0,355.0,1.7,30.0,826.0,892.23,630.06
2016,6,26,14,15,496.0,345.5,1.7,30.0,785.5,863.1,612.02
2016,6,26,14,30,474.0,336.0,1.7,30.0,745.0,831.65,592.7
2016,6,26,14,45,658.0,231.0,1.75,30.0,775.5,904.25,646.29
2016,6,26,15,0,842.0,126.0,1.8,30.0,806.0,945.26,673.3
2016,6,26,15,15,831.0,123.5,1.8,29.5,767.5,928.27,664.69
2016,6,26,15,30,820.0,121.0,1.8,29.0,729.0,898.65,648.58
2016,6,26,15,45,808.5,117.0,1.8,29.0,686.5,864.26,628.06
2016,6,26,16,0,797.0,113.0,1.8,29.0,644.0,827.43,605.81
2016,6,26,16,15,779.0,109.5,1.75,28.5,597.0,783.56,579.33
2016,6,26,16,30,761.0,106.0,1.7,28.0,550.0,738.17,551.41
2016,6,26,16,45,739.5,101.0,1.7,28.0,501.0,687.22,518.47
2016,6,26,17,0,718.0,96.0,1.7,28.0,452.0,638.23,485.84
2016,6,26,17,15,687.0,91.0,1.6,27.5,401.0,579.93,444.98
2016,6,26,17,30,656.0,86.0,1.5,27.0,350.0,522.52,403.51
2016,6,26,17,45,615.0,79.5,1.45,27.0,299.5,458.92,355.53
2016,6,26,18,0,574.0,73.0,1.4,27.0,249.0,397.96,307.96
2016,6,26,18,15,515.0,65.5,1.3,26.0,201.0,330.47,254.79
2016,6,26,18,30,456.0,58.0,1.2,25.0,153.0,268.3,203.93
2016,6,26,18,45,369.5,47.0,1.1,24.0,111.0,198.48,146.29
2016,6,26,19,0,283.0,36.0,1.0,23.0,69.0,138.19,95.32
2016,6,26,19,15,165.5,22.5,1.0,22.5,39.5,72.87,30.42
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,17.01,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,10.46,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,18.08,3.81
2016,6,27,5,45,232.0,37.0,1.2,18.5,67.5,28.75,18.44
2016,6,27,6,0,328.0,51.0,1.4,19.0,103.0,39.12,28.18
2016,6,27,6,15,398.5,61.0,1.5,19.5,147.5,47.46,35.8
2016,6,27,6,30,469.0,71.0,1.6,20.0,192.0,53.76,41.45
2016,6,27,6,45,518.0,79.5,1.7,21.0,240.0,58.42,45.38
2016,6,27,7,0,567.0,88.0,1.8,22.0,288.0,62.86,48.95
2016,6,27,7,15,329.0,135.5,1.95,23.0,256.0,98.82,79.25
2016,6,27,7,30,91.0,183.0,2.1,24.0,224.0,139.61,112.8
2016,6,27,7,45,391.0,147.5,2.3,25.0,354.0,97.65,77.01
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,119.82,67.55
2016,6,27,8,15,712.0,116.5,2.45,26.5,531.5,170.51,99.79
2016,6,27,8,30,733.0,121.0,2.4,27.0,579.0,223.57,140.55
2016,6,27,8,45,745.0,126.5,2.4,27.5,622.0,282.57,188.98
2016,6,27,9,0,757.0,132.0,2.4,28.0,665.0,336.67,234.21
2016,6,27,9,15,770.0,135.0,2.3,28.0,705.0,389.82,278.58
2016,6,27,9,30,783.0,138.0,2.2,28.0,745.0,443.51,322.3
2016,6,27,9,45,789.5,142.5,2.1,28.5,779.0,495.61,362.89
2016,6,27,10,0,796.0,147.0,2.0,29.0,813.0,547.11,401.5
2016,6,27,10,15,803.5,149.5,1.9,29.5,842.0,596.69,437.3
2016,6,27,10,30,811.0,152.0,1.8,30.0,871.0,645.3,471.09
2016,6,27,10,45,815.0,154.0,1.7,30.5,893.5,689.93,500.94
2016,6,27,11,0,819.0,156.0,1.6,31.0,916.0,732.86,528.61
2016,6,27,11,15,822.5,157.0,1.55,31.0,932.0,772.65,554.8
2016,6,27,11,30,826.0,158.0,1.5,31.0,948.0,810.34,577.98
2016,6,27,11,45,827.0,159.0,1.45,31.5,956.5,843.69,596.92
2016,6,27,12,0,828.0,160.0,1.4,32.0,965.0,874.49,613.99
2016,6,27,12,15,828.0,160.5,1.35,32.0,966.5,901.27,629.61
2016,6,27,12,30,828.0,161.0,1.3,32.0,968.0,925.2,643.4
2016,6,27,12,45,818.5,166.0,1.3,32.0,960.0,941.55,653.24
2016,6,27,13,0,809.0,171.0,1.3,32.0,952.0,954.54,661.17
2016,6,27,13,15,805.0,170.0,1.25,32.0,938.5,963.61,666.08
2016,6,27,13,30,801.0,169.0,1.2,32.0,925.0,969.29,669.03
2016,6,27,13,45,507.5,310.0,1.2,32.0,785.5,833.14,581.69
2016,6,27,14,0,214.0,451.0,1.2,32.0,646.0,663.55,466.76
2016,6,27,14,15,165.0,435.5,1.15,32.0,583.5,602.29,427.05
2016,6,27,14,30,116.0,420.0,1.1,32.0,521.0,540.37,385.18
2016,6,27,14,45,171.0,402.5,1.1,32.0,544.5,576.86,412.53
2016,6,27,15,0,226.0,385.0,1.1,32.0,568.0,611.01,437.32
2016,6,27,15,15,119.5,310.0,1.1,31.5,406.5,430.24,313.51
2016,6,27,15,30,13.0,235.0,1.1,31.0,245.0,227.77,167.4
2016,6,27,15,45,59.5,268.0,1.1,31.0,308.5,315.67,234.5
2016,6,27,16,0,106.0,301.0,1.1,31.0,372.0,391.41,290.22
2016,6,27,16,15,91.5,275.0,1.05,30.5,333.5,350.18,260.99
2016,6,27,16,30,77.0,249.0,1.0,30.0,295.0,309.5,232.36
2016,6,27,16,45,38.5,179.5,1.0,30.0,202.5,204.29,154.0
2016,6,27,17,0,0.0,110.0,1.0,30.0,110.0,98.75,72.56
2016,6,27,17,15,0.0,97.0,0.95,29.5,97.0,86.78,63.74
2016,6,27,17,30,0.0,84.0,0.9,29.0,84.0,74.82,54.61
2016,6,27,17,45,0.0,71.5,0.9,28.5,71.5,63.35,45.7
2016,6,27,18,0,0.0,59.0,0.9,28.0,59.0,52.12,36.82
2016,6,27,18,15,0.0,47.0,0.8,27.5,47.0,41.47,28.23
2016,6,27,18,30,0.0,35.0,0.7,27.0,35.0,30.84,19.51
2016,6,27,18,45,0.0,24.5,0.65,26.5,24.5,21.56,11.78
2016,6,27,19,0,0.0,14.0,0.6,26.0,14.0,12.3,4.01
2016,6,27,19,15,0.0,7.5,0.6,25.5,7.5,6.58,0.0
2016,6,27,19,30,0.0,1.0,0.6,25.0,1.0,0.91,0.0
2016,6,27,19,45,0.0,0.5,0.65,25.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,3.0,0.35,22.0,3.0,2.73,0.0
2016,6,28,5,30,0.0,6.0,0.4,22.0,6.0,5.26,0.0
2016,6,28,5,45,0.0,14.0,0.5,22.0,14.0,12.3,4.54
2016,6,28,6,0,0.0,22.0,0.6,22.0,22.0,19.35,10.96
2016,6,28,6,15,0.0,32.0,0.55,22.0,32.0,28.19,18.84
2016,6,28,6,30,0.0,42.0,0.5,22.0,42.0,37.04,26.67
2016,6,28,6,45,0.0,53.5,0.5,22.5,53.5,47.23,35.47
2016,6,28,7,0,0.0,65.0,0.5,23.0,65.0,57.44,44.11
2016,6,28,7,15,0.0,64.5,0.6,23.0,64.5,57.0,43.59
2016,6,28,7,30,0.0,64.0,0.7,23.0,64.0,56.56,43.07
2016,6,28,7,45,0.0,104.5,0.85,23.0,104.5,91.02,72.07
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,123.68,94.6
2016,6,28,8,15,12.5,188.0,1.05,23.0,196.0,159.73,122.09
2016,6,28,8,30,25.0,231.0,1.1,23.0,247.0,197.45,150.45
2016,6,28,8,45,12.5,154.0,1.2,23.5,162.0,136.85,103.22
2016,6,28,9,0,0.0,77.0,1.3,24.0,77.0,68.28,49.26
2016,6,28,9,15,5.0,150.5,1.35,24.0,154.5,133.65,100.68
2016,6,28,9,30,10.0,224.0,1.4,24.0,232.0,198.09,150.06
2016,6,28,9,45,8.0,202.0,1.45,24.5,208.5,180.14,135.67
2016,6,28,10,0,6.0,180.0,1.5,25.0,185.0,161.31,120.88
2016,6,28,10,15,44.0,300.0,1.55,25.5,339.0,283.84,213.24
2016,6,28,10,30,82.0,420.0,1.6,26.0,493.0,412.01,305.73
2016,6,28,10,45,47.0,332.0,1.65,26.5,374.5,322.09,239.34
2016,6,28,11,0,12.0,244.0,1.7,27.0,256.0,224.41,166.65
2016,6,28,11,15,12.5,248.0,1.65,27.0,260.0,229.49,170.62
2016,6,28,11,30,13.0,252.0,1.6,27.0,264.0,234.59,174.29
2016,6,28,11,45,64.5,370.0,1.6,27.5,432.5,388.59,287.23
2016,6,28,12,0,116.0,488.0,1.6,28.0,601.0,551.89,400.45
2016,6,28,12,15,78.5,455.5,1.55,28.0,532.0,490.15,355.87
2016,6,28,12,30,41.0,423.0,1.5,28.0,463.0,430.71,313.71
2016,6,28,12,45,72.5,451.5,1.5,28.0,522.0,491.57,357.47
2016,6,28,13,0,104.0,480.0,1.5,28.0,581.0,554.01,400.89
2016,6,28,13,15,113.0,476.0,1.45,28.0,584.0,575.7,415.34
2016,6,28,13,30,122.0,472.0,1.4,28.0,587.0,585.81,422.33
2016,6,28,13,45,209.0,452.5,1.35,28.5,644.5,656.4,471.5
2016,6,28,14,0,296.0,433.0,1.3,29.0,702.0,740.03,527.18
2016,6,28,14,15,195.0,423.0,1.25,28.5,598.0,619.03,445.41
2016,6,28,14,30,94.0,413.0,1.2,28.0,494.0,496.54,361.28
2016,6,28,14,45,136.0,401.5,1.2,28.0,514.0,542.09,395.43
2016,6,28,15,0,178.0,390.0,1.2,28.0,534.0,570.71,416.65
2016,6,28,15,15,488.0,253.5,1.1,28.0,621.5,745.96,543.05
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,875.02,627.83
2016,6,28,15,45,695.0,153.5,0.95,28.0,646.5,808.93,584.5
2016,6,28,16,0,592.0,190.0,0.9,28.0,584.0,739.62,539.67
2016,6,28,16,15,495.0,204.0,0.85,28.0,517.5,649.49,479.03
2016,6,28,16,30,398.0,218.0,0.8,28.0,451.0,569.99,424.1
2016,6,28,16,45,416.0,192.0,0.75,28.0,416.5,540.47,405.44
2016,6,28,17,0,434.0,166.0,0.7,28.0,382.0,507.87,383.65
2016,6,28,17,15,538.5,124.5,0.7,27.5,362.0,518.59,394.34
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,512.02,391.51
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,450.77,345.89
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,391.89,300.83
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,325.71,249.6
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,264.68,200.33
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,197.27,144.72
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,138.96,95.36
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,73.78,30.75
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,18.19,0.0
2016,6,28,19,45,27.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.5,10.5,1.15,19.5,15.0,9.55,0.0
2016,6,29,5,30,145.0,21.0,1.3,20.0,30.0,16.52,1.9
2016,6,29,5,45,246.5,34.0,1.45,20.5,66.0,26.46,16.26
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,37.4,26.42
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,43.69,32.23
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,49.73,37.61
2016,6,29,6,45,543.0,73.0,1.8,23.0,240.0,53.39,40.67
2016,6,29,7,0,596.0,80.0,1.9,24.0,289.0,56.91,43.45
2016,6,29,7,15,632.0,85.5,1.95,24.5,339.0,59.01,45.03
2016,6,29,7,30,668.0,91.0,2.0,25.0,389.0,60.99,46.45
2016,6,29,7,45,694.5,96.0,2.15,25.5,438.5,62.61,47.54
2016,6,29,8,0,721.0,101.0,2.3,26.0,488.0,112.82,61.43
2016,6,29,8,15,741.5,105.0,2.15,26.5,535.5,170.41,98.52
2016,6,29,8,30,762.0,109.0,2.0,27.0,583.0,224.15,139.59
2016,6,29,8,45,695.5,150.5,1.85,27.5,608.5,281.71,189.34
2016,6,29,9,0,629.0,192.0,1.7,28.0,634.0,337.48,236.73
2016,6,29,9,15,722.0,157.0,1.5,28.0,693.0,384.07,273.42
2016,6,29,9,30,815.0,122.0,1.3,28.0,752.0,442.85,319.02
2016,6,29,9,45,668.5,213.5,1.15,28.5,746.5,491.06,355.84
2016,6,29,10,0,522.0,305.0,1.0,29.0,741.0,527.2,380.93
2016,6,29,10,15,687.0,216.5,0.9,29.0,812.0,582.19,420.97
2016,6,29,10,30,852.0,128.0,0.8,29.0,883.0,649.56,468.86
2016,6,29,10,45,658.0,256.5,0.75,29.5,849.0,670.23,478.45
2016,6,29,11,0,464.0,385.0,0.7,30.0,815.0,673.91,475.94
2016,6,29,11,15,388.5,423.0,0.7,30.0,787.5,673.79,474.72
2016,6,29,11,30,313.0,461.0,0.7,30.0,760.0,667.86,469.39
2016,6,29,11,45,415.5,430.5,0.75,30.5,832.0,743.97,520.17
2016,6,29,12,0,518.0,400.0,0.8,31.0,904.0,828.8,574.3
2016,6,29,12,15,474.5,413.0,0.8,31.0,875.0,823.1,569.06
2016,6,29,12,30,431.0,426.0,0.8,31.0,846.0,813.51,562.43
2016,6,29,12,45,429.0,421.5,0.85,31.0,838.0,823.34,569.65
2016,6,29,13,0,427.0,417.0,0.9,31.0,830.0,830.91,575.27
2016,6,29,13,15,464.0,403.0,0.85,31.0,846.0,865.04,596.74
2016,6,29,13,30,501.0,389.0,0.8,31.0,862.0,897.34,616.54
2016,6,29,13,45,343.0,421.5,0.75,31.0,742.5,770.37,534.07
2016,6,29,14,0,185.0,454.0,0.7,31.0,623.0,638.24,447.06
2016,6,29,14,15,100.5,367.0,0.6,31.0,458.5,468.77,334.4
2016,6,29,14,30,16.0,280.0,0.5,31.0,294.0,272.28,196.74
2016,6,29,14,45,35.5,317.0,0.4,31.0,346.5,341.95,247.83
2016,6,29,15,0,55.0,354.0,0.3,31.0,399.0,400.22,288.14
2016,6,29,15,15,27.5,217.0,0.25,30.5,239.5,233.94,170.71
2016,6,29,15,30,0.0,80.0,0.2,30.0,80.0,71.0,49.52
2016,6,29,15,45,16.0,169.5,0.2,30.0,180.0,167.81,124.39
2016,6,29,16,0,32.0,259.0,0.2,30.0,280.0,282.62,208.97
2016,6,29,16,15,85.0,259.0,0.25,30.0,309.5,327.53,242.84
2016,6,29,16,30,138.0,259.0,0.3,30.0,339.0,382.16,283.58
2016,6,29,16,45,163.5,234.0,0.4,30.0,320.5,370.47,276.82
2016,6,29,17,0,189.0,209.0,0.5,30.0,302.0,356.09,268.39
2016,6,29,17,15,176.0,188.0,0.6,29.5,267.5,317.59,241.6
2016,6,29,17,30,163.0,167.0,0.7,29.0,233.0,279.76,214.55
2016,6,29,17,45,146.0,145.0,0.8,28.5,198.0,239.26,184.48
2016,6,29,18,0,129.0,123.0,0.9,28.0,163.0,200.06,154.41
2016,6,29,18,15,109.0,101.5,0.85,27.0,131.0,161.45,124.01
2016,6,29,18,30,89.0,80.0,0.8,26.0,99.0,124.66,94.25
2016,6,29,18,45,57.0,59.0,0.8,25.5,70.0,86.02,62.55
2016,6,29,19,0,25.0,38.0,0.8,25.0,41.0,45.89,29.74
2016,6,29,19,15,12.5,21.0,0.85,24.5,22.5,23.26,6.75
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.64,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,9.55,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,17.14,1.57
2016,6,30,5,45,150.5,39.0,1.7,19.5,59.0,31.14,20.16
2016,6,30,6,0,234.0,57.0,1.8,20.0,93.0,43.57,31.79
2016,6,30,6,15,301.0,71.0,1.75,20.5,135.5,53.35,40.7
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,62.78,49.06
2016,6,30,6,45,184.0,81.0,1.7,21.5,127.5,61.96,48.33
2016,6,30,7,0,0.0,77.0,1.7,22.0,77.0,67.39,52.86
2016,6,30,7,15,0.0,80.5,1.65,22.5,80.5,70.77,55.49
2016,6,30,7,30,0.0,84.0,1.6,23.0,84.0,74.06,57.99
2016,6,30,7,45,24.5,149.5,1.6,23.5,162.5,119.39,95.77
2016,6,30,8,0,49.0,215.0,1.6,24.0,241.0,168.7,128.22
2016,6,30,8,15,50.0,236.5,1.5,24.5,265.5,190.62,143.89
2016,6,30,8,30,51.0,258.0,1.4,25.0,290.0,212.96,160.21
2016,6,30,8,45,31.0,238.5,1.35,25.5,258.5,201.47,151.57
2016,6,30,9,0,11.0,219.0,1.3,26.0,227.0,190.69,143.44
2016,6,30,9,15,12.5,231.5,1.2,26.0,241.0,203.34,152.73
2016,6,30,9,30,14.0,244.0,1.1,26.0,255.0,216.2,162.04
2016,6,30,9,45,14.5,255.0,1.05,26.5,267.0,227.54,169.88
2016,6,30,10,0,15.0,266.0,1.0,27.0,279.0,238.97,177.71
2016,6,30,10,15,16.0,279.0,0.9,27.0,293.5,252.46,187.28
2016,6,30,10,30,17.0,292.0,0.8,27.0,308.0,266.13,196.87
2016,6,30,10,45,18.5,299.0,0.7,27.5,316.5,275.14,202.6
2016,6,30,11,0,20.0,306.0,0.6,28.0,325.0,284.26,208.36
2016,6,30,11,15,168.5,365.5,0.5,28.0,526.5,455.71,331.71
2016,6,30,11,30,317.0,425.0,0.4,28.0,728.0,639.56,454.41
2016,6,30,11,45,297.5,450.5,0.35,28.5,737.5,663.48,465.55
2016,6,30,12,0,278.0,476.0,0.3,29.0,747.0,685.83,477.29
2016,6,30,12,15,178.0,473.0,0.25,29.0,647.0,602.52,421.05
2016,6,30,12,30,78.0,470.0,0.2,29.0,547.0,509.15,357.89
2016,6,30,12,45,53.5,426.5,0.2,29.0,479.0,449.83,318.92
2016,6,30,13,0,29.0,383.0,0.2,29.0,411.0,388.27,277.17
2016,6,30,13,15,33.5,391.0,0.25,29.0,423.0,403.17,288.51
2016,6,30,13,30,38.0,399.0,0.3,29.0,435.0,418.12,299.24
2016,6,30,13,45,19.0,258.5,0.35,29.0,276.5,263.32,191.2
2016,6,30,14,0,0.0,118.0,0.4,29.0,118.0,105.64,75.59
2016,6,30,14,15,8.5,202.5,0.45,29.0,210.0,191.66,141.05
2016,6,30,14,30,17.0,287.0,0.5,29.0,302.0,279.97,205.61
2016,6,30,14,45,127.5,335.0,0.55,29.0,439.0,464.64,339.23
2016,6,30,15,0,238.0,383.0,0.6,29.0,576.0,620.86,446.2
2016,6,30,15,15,274.0,355.0,0.55,29.0,566.5,638.28,457.22
2016,6,30,15,30,310.0,327.0,0.5,29.0,557.0,637.43,457.98
2016,6,30,15,45,155.0,203.0,0.5,29.0,318.0,359.34,266.55
2016,6,30,16,0,0.0,79.0,0.5,29.0,79.0,70.03,49.18
2016,6,30,16,15,93.0,168.0,0.45,28.5,222.5,249.98,190.6
2016,6,30,16,30,186.0,257.0,0.4,28.0,366.0,418.22,314.12
2016,6,30,16,45,377.0,197.5,0.4,28.0,393.0,504.21,378.24
2016,6,30,17,0,568.0,138.0,0.4,28.0,420.0,579.7,433.44
2016,6,30,17,15,533.5,130.0,0.4,27.5,371.5,516.41,389.38
2016,6,30,17,30,499.0,122.0,0.4,27.0,323.0,460.95,350.83
2016,6,30,17,45,445.0,113.5,0.45,27.0,274.0,395.75,303.22
2016,6,30,18,0,391.0,105.0,0.5,27.0,225.0,334.92,257.23
2016,6,30,18,15,334.0,91.0,0.5,26.5,180.5,271.46,207.99
2016,6,30,18,30,277.0,77.0,0.5,26.0,136.0,213.63,161.65
2016,6,30,18,45,198.0,60.0,0.55,25.5,96.0,143.99,105.65
2016,6,30,19,0,119.0,43.0,0.6,25.0,56.0,90.68,62.13
2016,6,30,19,15,59.5,24.5,0.6,24.5,31.0,45.69,17.75
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.46,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,21.0,13.5,9.55,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,16.5,0.51
2016,7,1,5,45,206.5,35.0,1.8,21.5,61.5,27.2,16.67
2016,7,1,6,0,304.0,49.0,2.0,22.0,96.0,37.6,26.42
2016,7,1,6,15,374.0,60.0,2.1,22.0,139.5,45.34,33.55
2016,7,1,6,30,444.0,71.0,2.2,22.0,183.0,53.92,41.22
2016,7,1,6,45,254.0,102.5,2.3,22.5,170.0,77.16,61.21
2016,7,1,7,0,64.0,134.0,2.4,23.0,157.0,105.29,84.99
2016,7,1,7,15,344.5,117.0,2.4,23.5,267.0,80.44,63.48
2016,7,1,7,30,625.0,100.0,2.4,24.0,377.0,67.24,51.97
2016,7,1,7,45,374.0,165.5,2.45,24.5,337.0,108.42,86.32
2016,7,1,8,0,123.0,231.0,2.5,25.0,297.0,175.54,130.98
2016,7,1,8,15,212.5,245.5,2.5,25.5,372.5,209.61,151.64
2016,7,1,8,30,302.0,260.0,2.5,26.0,448.0,246.9,176.04
2016,7,1,8,45,260.5,290.0,2.55,26.5,461.0,280.82,204.13
2016,7,1,9,0,219.0,320.0,2.6,27.0,474.0,316.63,233.09
2016,7,1,9,15,259.5,333.5,2.55,27.5,526.5,353.49,260.35
2016,7,1,9,30,300.0,347.0,2.5,28.0,579.0,401.07,295.45
2016,7,1,9,45,358.5,342.0,2.45,28.5,632.0,447.37,329.32
2016,7,1,10,0,417.0,337.0,2.4,29.0,685.0,496.1,364.72
2016,7,1,10,15,622.5,239.5,2.3,29.0,780.0,562.93,414.76
2016,7,1,10,30,828.0,142.0,2.2,29.0,875.0,644.98,475.32
2016,7,1,10,45,839.5,140.0,2.15,29.5,900.5,691.12,506.99
2016,7,1,11,0,851.0,138.0,2.1,30.0,926.0,736.03,537.12
2016,7,1,11,15,855.5,139.0,2.05,30.0,943.0,776.7,563.79
2016,7,1,11,30,860.0,140.0,2.0,30.0,960.0,815.23,588.04
2016,7,1,11,45,866.5,137.5,2.0,30.5,971.5,850.16,608.9
2016,7,1,12,0,873.0,135.0,2.0,31.0,983.0,882.73,628.05
2016,7,1,12,15,874.0,135.5,1.95,31.0,985.5,910.55,644.83
2016,7,1,12,30,875.0,136.0,1.9,31.0,988.0,935.53,659.75
2016,7,1,12,45,873.5,136.5,1.9,31.5,983.0,955.19,670.54
2016,7,1,13,0,872.0,137.0,1.9,32.0,978.0,971.66,679.38
2016,7,1,13,15,869.0,136.0,1.85,32.0,965.5,981.94,685.27
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,988.74,689.14
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,992.05,690.99
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,991.76,690.77
2016,7,1,14,15,601.0,260.0,1.65,32.0,799.5,884.94,623.12
2016,7,1,14,30,337.0,392.0,1.6,32.0,684.0,742.87,526.08
2016,7,1,14,45,588.5,255.0,1.6,32.0,740.5,862.56,612.42
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,937.06,660.81
2016,7,1,15,15,829.0,116.0,1.55,32.0,758.5,911.29,644.47
2016,7,1,15,30,818.0,114.0,1.5,32.0,720.0,891.45,632.97
2016,7,1,15,45,805.0,110.5,1.45,32.0,677.5,856.41,611.76
2016,7,1,16,0,792.0,107.0,1.4,32.0,635.0,819.04,589.07
2016,7,1,16,15,517.5,179.0,1.35,32.0,514.0,642.18,471.38
2016,7,1,16,30,243.0,251.0,1.3,32.0,393.0,470.55,348.7
2016,7,1,16,45,239.0,227.5,1.3,32.0,356.5,433.51,324.51
2016,7,1,17,0,235.0,204.0,1.3,32.0,320.0,395.86,298.43
2016,7,1,17,15,145.5,180.5,1.2,31.5,250.0,289.02,219.55
2016,7,1,17,30,56.0,157.0,1.1,31.0,180.0,192.01,145.75
2016,7,1,17,45,49.5,135.5,1.0,30.5,154.0,164.11,124.87
2016,7,1,18,0,43.0,114.0,0.9,30.0,128.0,136.68,103.64
2016,7,1,18,15,247.5,84.5,0.8,29.5,139.0,214.59,164.22
2016,7,1,18,30,452.0,55.0,0.7,29.0,150.0,265.43,198.46
2016,7,1,18,45,367.5,45.0,0.65,28.5,108.5,197.34,142.52
2016,7,1,19,0,283.0,35.0,0.6,28.0,67.0,138.52,93.53
2016,7,1,19,15,168.5,21.5,0.6,27.5,38.0,73.08,29.27
2016,7,1,19,30,54.0,8.0,0.6,27.0,9.0,17.38,0.0
2016,7,1,19,45,27.0,4.0,0.65,26.5,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
