Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,14.0,9.1,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,28.0,15.74,0.0
2016,7,2,5,45,222.0,34.0,2.15,20.5,62.5,26.46,16.09
2016,7,2,6,0,317.0,48.0,2.3,21.0,97.0,36.89,25.92
2016,7,2,6,15,388.0,58.5,2.25,21.5,140.5,45.55,33.79
2016,7,2,6,30,459.0,69.0,2.2,22.0,184.0,52.35,39.85
2016,7,2,6,45,507.0,77.5,2.2,23.0,231.5,57.06,43.82
2016,7,2,7,0,555.0,86.0,2.2,24.0,279.0,61.54,47.42
2016,7,2,7,15,592.5,92.5,2.25,24.5,328.5,64.16,49.43
2016,7,2,7,30,630.0,99.0,2.3,25.0,378.0,66.62,51.24
2016,7,2,7,45,656.0,105.0,2.4,26.0,426.5,68.45,52.37
2016,7,2,8,0,682.0,111.0,2.5,27.0,475.0,115.1,64.88
2016,7,2,8,15,704.0,115.5,2.35,27.5,522.5,165.39,95.91
2016,7,2,8,30,726.0,120.0,2.2,28.0,570.0,218.2,135.88
2016,7,2,8,45,741.5,124.0,2.1,28.5,614.0,276.56,183.28
2016,7,2,9,0,757.0,128.0,2.0,29.0,658.0,330.44,227.87
2016,7,2,9,15,770.5,131.5,1.85,29.0,698.0,384.28,272.35
2016,7,2,9,30,784.0,135.0,1.7,29.0,738.0,438.73,316.12
2016,7,2,9,45,774.5,149.0,1.6,29.5,769.0,491.25,356.54
2016,7,2,10,0,765.0,163.0,1.5,30.0,800.0,541.61,393.64
2016,7,2,10,15,773.0,165.5,1.3,30.0,829.5,590.24,428.36
2016,7,2,10,30,781.0,168.0,1.1,30.0,859.0,638.04,460.95
2016,7,2,10,45,785.5,171.0,0.95,30.0,882.0,682.86,490.5
2016,7,2,11,0,790.0,174.0,0.8,30.0,905.0,726.13,517.79
2016,7,2,11,15,569.0,306.0,0.65,30.0,837.5,712.01,502.42
2016,7,2,11,30,348.0,438.0,0.5,30.0,770.0,675.59,472.46
2016,7,2,11,45,321.5,454.5,0.4,30.5,763.5,687.01,477.39
2016,7,2,12,0,295.0,471.0,0.3,31.0,757.0,696.06,480.04
2016,7,2,12,15,549.0,324.5,0.25,31.0,858.5,809.63,556.66
2016,7,2,12,30,803.0,178.0,0.2,31.0,960.0,918.3,623.76
2016,7,2,12,45,528.5,328.5,0.15,31.0,842.0,830.53,564.78
2016,7,2,13,0,254.0,479.0,0.1,31.0,724.0,717.75,488.84
2016,7,2,13,15,514.0,334.0,0.2,31.0,821.5,848.08,579.32
2016,7,2,13,30,774.0,189.0,0.3,31.0,919.0,963.43,652.61
2016,7,2,13,45,770.5,186.0,0.4,31.0,900.0,964.51,654.06
2016,7,2,14,0,767.0,183.0,0.5,31.0,881.0,962.21,655.43
2016,7,2,14,15,505.0,300.0,0.55,31.0,754.5,827.68,572.16
2016,7,2,14,30,243.0,417.0,0.6,31.0,628.0,677.07,473.11
2016,7,2,14,45,161.5,395.0,0.65,31.0,532.5,560.55,398.31
2016,7,2,15,0,80.0,373.0,0.7,31.0,437.0,444.39,319.82
2016,7,2,15,15,396.0,267.5,0.7,31.0,564.0,675.81,485.95
2016,7,2,15,30,712.0,162.0,0.7,31.0,691.0,852.36,602.37
2016,7,2,15,45,696.0,158.0,0.7,31.0,649.0,816.75,579.05
2016,7,2,16,0,680.0,154.0,0.7,31.0,607.0,779.24,557.08
2016,7,2,16,15,534.0,187.0,0.6,30.5,527.0,665.1,482.35
2016,7,2,16,30,388.0,220.0,0.5,30.0,447.0,551.93,405.5
2016,7,2,16,45,387.5,198.5,0.4,30.0,408.0,527.34,389.68
2016,7,2,17,0,387.0,177.0,0.3,30.0,369.0,487.65,362.45
2016,7,2,17,15,361.5,162.5,0.35,29.5,326.5,425.3,320.34
2016,7,2,17,30,336.0,148.0,0.4,29.0,284.0,377.25,286.97
2016,7,2,17,45,307.5,131.0,0.5,29.0,242.0,326.25,249.73
2016,7,2,18,0,279.0,114.0,0.6,29.0,200.0,277.42,212.73
2016,7,2,18,15,241.0,96.0,0.6,28.0,160.5,225.36,172.43
2016,7,2,18,30,203.0,78.0,0.6,27.0,121.0,176.99,133.73
2016,7,2,18,45,146.5,59.5,0.65,26.5,86.0,125.22,91.6
2016,7,2,19,0,90.0,41.0,0.7,26.0,51.0,79.55,54.04
2016,7,2,19,15,45.0,23.0,0.75,25.5,28.0,36.8,12.85
2016,7,2,19,30,0.0,5.0,0.8,25.0,5.0,4.55,0.0
2016,7,2,19,45,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,6.0,1.35,21.0,6.0,5.46,0.0
2016,7,3,5,30,0.0,12.0,1.4,21.0,12.0,10.55,0.0
2016,7,3,5,45,0.0,30.5,1.5,21.5,30.5,26.46,15.95
2016,7,3,6,0,0.0,49.0,1.6,22.0,49.0,41.71,29.87
2016,7,3,6,15,11.5,68.5,1.6,22.5,71.5,57.6,43.95
2016,7,3,6,30,23.0,88.0,1.6,23.0,94.0,71.35,55.97
2016,7,3,6,45,33.0,108.5,1.65,23.5,119.0,86.77,69.12
2016,7,3,7,0,43.0,129.0,1.7,24.0,144.0,101.92,81.73
2016,7,3,7,15,21.5,120.5,1.65,24.0,128.0,97.75,77.98
2016,7,3,7,30,0.0,112.0,1.6,24.0,112.0,96.15,76.38
2016,7,3,7,45,0.0,98.5,1.55,24.5,98.5,86.17,67.58
2016,7,3,8,0,0.0,85.0,1.5,25.0,85.0,75.27,55.4
2016,7,3,8,15,0.0,114.5,1.45,25.0,114.5,100.18,75.07
2016,7,3,8,30,0.0,144.0,1.4,25.0,144.0,124.82,94.22
2016,7,3,8,45,0.0,148.0,1.4,25.5,148.0,128.75,96.76
2016,7,3,9,0,0.0,152.0,1.4,26.0,152.0,132.61,99.29
2016,7,3,9,15,0.0,129.0,1.4,26.0,129.0,113.56,84.23
2016,7,3,9,30,0.0,106.0,1.4,26.0,106.0,93.9,68.75
2016,7,3,9,45,3.5,147.0,1.4,26.5,150.0,131.1,97.33
2016,7,3,10,0,7.0,188.0,1.4,27.0,194.0,168.66,125.61
2016,7,3,10,15,5.0,170.5,1.35,27.0,175.5,153.2,113.56
2016,7,3,10,30,3.0,153.0,1.3,27.0,157.0,137.25,101.26
2016,7,3,10,45,2.0,145.5,1.3,27.5,148.5,130.35,95.71
2016,7,3,11,0,1.0,138.0,1.3,28.0,140.0,123.3,90.03
2016,7,3,11,15,4.0,155.5,1.25,28.0,160.0,141.29,103.73
2016,7,3,11,30,7.0,173.0,1.2,28.0,180.0,159.63,117.55
2016,7,3,11,45,8.5,187.0,1.2,28.5,195.5,173.92,127.98
2016,7,3,12,0,10.0,201.0,1.2,29.0,211.0,188.38,138.47
2016,7,3,12,15,9.5,197.5,1.15,29.0,207.0,185.44,136.17
2016,7,3,12,30,9.0,194.0,1.1,29.0,203.0,182.37,133.86
2016,7,3,12,45,13.0,253.5,1.05,29.0,266.5,240.81,177.05
2016,7,3,13,0,17.0,313.0,1.0,29.0,330.0,300.21,219.88
2016,7,3,13,15,17.5,315.5,0.95,29.0,333.0,303.99,222.29
2016,7,3,13,30,18.0,318.0,0.9,29.0,336.0,307.72,224.98
2016,7,3,13,45,12.0,242.0,0.85,29.0,253.5,231.39,169.71
2016,7,3,14,0,6.0,166.0,0.8,29.0,171.0,155.4,113.69
2016,7,3,14,15,15.5,245.5,0.8,29.0,258.5,238.8,176.27
2016,7,3,14,30,25.0,325.0,0.8,29.0,346.0,338.89,248.59
2016,7,3,14,45,68.5,355.0,0.8,29.0,411.0,413.38,302.39
2016,7,3,15,0,112.0,385.0,0.8,29.0,476.0,503.25,365.58
2016,7,3,15,15,87.5,355.0,0.85,28.5,424.0,433.46,317.71
2016,7,3,15,30,63.0,325.0,0.9,28.0,372.0,379.46,280.86
2016,7,3,15,45,40.0,278.0,0.95,28.0,307.0,309.34,230.78
2016,7,3,16,0,17.0,231.0,1.0,28.0,242.0,228.51,171.33
2016,7,3,16,15,8.5,190.0,1.1,27.5,195.5,181.45,136.68
2016,7,3,16,30,0.0,149.0,1.2,27.0,149.0,135.23,101.57
2016,7,3,16,45,0.0,106.5,1.35,27.0,106.5,95.15,70.57
2016,7,3,17,0,0.0,64.0,1.5,27.0,64.0,56.58,40.11
2016,7,3,17,15,0.0,56.5,1.65,26.5,56.5,49.91,35.0
2016,7,3,17,30,0.0,49.0,1.8,26.0,49.0,43.24,29.78
2016,7,3,17,45,0.0,41.5,1.95,25.5,41.5,36.59,24.49
2016,7,3,18,0,0.0,34.0,2.1,25.0,34.0,29.95,19.12
2016,7,3,18,15,0.0,27.0,2.15,24.5,27.0,23.76,14.03
2016,7,3,18,30,0.0,20.0,2.2,24.0,20.0,17.58,8.86
2016,7,3,18,45,0.0,14.0,2.25,23.5,14.0,12.29,4.39
2016,7,3,19,0,0.0,8.0,2.3,23.0,8.0,7.02,0.0
2016,7,3,19,15,0.0,4.0,2.3,22.5,4.0,3.5,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.0,1.55,19.0,1.0,0.91,0.0
2016,7,4,5,30,0.0,2.0,1.6,19.0,2.0,1.75,0.0
2016,7,4,5,45,0.0,7.0,1.65,19.5,7.0,6.14,0.0
2016,7,4,6,0,0.0,12.0,1.7,20.0,12.0,10.53,3.41
2016,7,4,6,15,0.0,18.5,1.7,20.5,18.5,16.26,8.53
2016,7,4,6,30,0.0,25.0,1.7,21.0,25.0,22.0,13.62
2016,7,4,6,45,0.0,31.5,1.7,21.5,31.5,27.74,18.64
2016,7,4,7,0,0.0,38.0,1.7,22.0,38.0,33.49,23.58
2016,7,4,7,15,16.0,101.0,1.7,22.5,108.5,86.94,69.38
2016,7,4,7,30,32.0,164.0,1.7,23.0,179.0,127.38,103.03
2016,7,4,7,45,16.0,111.0,1.7,23.5,118.5,96.2,76.28
2016,7,4,8,0,0.0,58.0,1.7,24.0,58.0,51.27,36.22
2016,7,4,8,15,14.5,146.0,1.7,24.5,155.0,127.34,96.25
2016,7,4,8,30,29.0,234.0,1.7,25.0,252.0,192.13,145.5
2016,7,4,8,45,14.5,152.0,1.75,25.5,161.0,135.57,101.55
2016,7,4,9,0,0.0,70.0,1.8,26.0,70.0,62.05,43.94
2016,7,4,9,15,5.5,151.0,1.8,26.0,155.5,134.2,100.41
2016,7,4,9,30,11.0,232.0,1.8,26.0,241.0,205.0,154.36
2016,7,4,9,45,37.0,303.0,1.85,26.5,334.0,272.64,204.38
2016,7,4,10,0,63.0,374.0,1.9,27.0,427.0,347.88,258.99
2016,7,4,10,15,49.0,368.0,1.95,27.5,410.0,342.21,253.92
2016,7,4,10,30,35.0,362.0,2.0,28.0,393.0,334.47,247.58
2016,7,4,10,45,30.0,355.5,2.05,28.5,382.5,330.51,244.09
2016,7,4,11,0,25.0,349.0,2.1,29.0,372.0,325.66,239.93
2016,7,4,11,15,28.0,353.0,2.15,29.0,379.5,335.3,246.94
2016,7,4,11,30,31.0,357.0,2.2,29.0,387.0,345.13,254.05
2016,7,4,11,45,35.5,387.5,2.3,29.5,422.5,380.32,278.85
2016,7,4,12,0,40.0,418.0,2.4,30.0,458.0,416.43,303.93
2016,7,4,12,15,36.0,408.5,2.45,30.0,444.5,408.57,298.2
2016,7,4,12,30,32.0,399.0,2.5,30.0,431.0,399.98,292.16
2016,7,4,12,45,24.0,350.5,2.55,30.5,375.0,349.78,255.85
2016,7,4,13,0,16.0,302.0,2.6,31.0,319.0,289.09,211.72
2016,7,4,13,15,17.5,297.0,2.6,31.0,314.5,286.79,210.42
2016,7,4,13,30,19.0,292.0,2.6,31.0,310.0,284.37,208.88
2016,7,4,13,45,215.5,336.5,2.65,31.0,533.0,559.73,411.31
2016,7,4,14,0,412.0,381.0,2.7,31.0,756.0,814.95,586.19
2016,7,4,14,15,373.5,386.5,2.7,31.0,719.0,772.94,556.43
2016,7,4,14,30,335.0,392.0,2.7,31.0,682.0,741.76,535.66
2016,7,4,14,45,430.0,339.5,2.7,31.0,696.5,792.31,573.09
2016,7,4,15,0,525.0,287.0,2.7,31.0,711.0,825.65,598.55
2016,7,4,15,15,581.5,243.5,2.6,31.0,692.5,825.33,600.41
2016,7,4,15,30,638.0,200.0,2.5,31.0,674.0,826.14,603.13
2016,7,4,15,45,628.5,190.5,2.45,31.0,634.0,792.36,581.47
2016,7,4,16,0,619.0,181.0,2.4,31.0,594.0,756.5,558.48
2016,7,4,16,15,597.5,174.5,2.3,30.5,549.5,711.88,529.77
2016,7,4,16,30,576.0,168.0,2.2,30.0,505.0,666.37,499.96
2016,7,4,16,45,557.0,157.0,2.1,30.0,459.0,611.67,462.43
2016,7,4,17,0,538.0,146.0,2.0,30.0,413.0,562.9,428.25
2016,7,4,17,15,504.0,137.0,1.85,29.5,365.0,506.24,387.95
2016,7,4,17,30,470.0,128.0,1.7,29.0,317.0,451.24,347.83
2016,7,4,17,45,432.5,115.5,1.55,29.0,270.5,392.38,303.09
2016,7,4,18,0,395.0,103.0,1.4,29.0,224.0,336.29,259.3
2016,7,4,18,15,339.0,89.0,1.25,28.0,179.5,272.91,209.7
2016,7,4,18,30,283.0,75.0,1.1,27.0,135.0,215.04,163.04
2016,7,4,18,45,214.0,58.0,1.0,26.5,96.0,148.15,108.57
2016,7,4,19,0,145.0,41.0,0.9,26.0,57.0,96.63,65.82
2016,7,4,19,15,72.5,20.5,0.95,25.5,28.5,43.84,15.28
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,52.0,9.5,2.05,22.0,12.0,8.64,0.0
2016,7,5,5,30,104.0,19.0,2.2,22.0,24.0,14.95,0.0
2016,7,5,5,45,207.5,32.5,2.4,22.5,58.0,25.32,14.76
2016,7,5,6,0,311.0,46.0,2.6,23.0,92.0,35.4,24.35
2016,7,5,6,15,384.0,55.5,2.7,23.5,135.0,43.11,31.37
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,49.15,36.75
2016,7,5,6,45,514.0,71.5,2.9,24.5,226.0,52.42,39.56
2016,7,5,7,0,571.0,78.0,3.0,25.0,274.0,55.58,42.14
2016,7,5,7,15,608.0,83.5,3.1,25.5,323.5,57.73,43.77
2016,7,5,7,30,645.0,89.0,3.2,26.0,373.0,59.75,45.24
2016,7,5,7,45,675.5,93.0,3.3,27.0,422.0,60.55,45.55
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,104.86,56.47
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,161.06,91.51
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,213.7,131.31
2016,7,5,8,45,765.5,107.0,3.4,29.5,609.5,267.26,175.34
2016,7,5,9,0,783.0,110.0,3.4,30.0,654.0,322.33,221.46
2016,7,5,9,15,795.5,112.5,3.35,30.0,694.5,376.45,267.12
2016,7,5,9,30,808.0,115.0,3.3,30.0,735.0,431.02,312.2
2016,7,5,9,45,807.5,123.0,3.3,30.5,768.0,484.18,354.45
2016,7,5,10,0,807.0,131.0,3.3,31.0,801.0,536.03,394.27
2016,7,5,10,15,814.5,132.5,3.3,31.0,830.5,586.14,432.46
2016,7,5,10,30,822.0,134.0,3.3,31.0,860.0,633.55,467.79
2016,7,5,10,45,827.5,136.0,3.35,31.5,883.0,678.74,499.86
2016,7,5,11,0,833.0,138.0,3.4,32.0,906.0,722.29,529.99
2016,7,5,11,15,836.5,138.5,3.4,32.0,922.5,761.26,556.59
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,798.06,580.71
2016,7,5,11,45,468.0,308.5,3.45,32.5,755.0,683.25,496.38
2016,7,5,12,0,96.0,478.0,3.5,33.0,571.0,519.98,374.31
2016,7,5,12,15,468.5,310.0,3.5,33.0,766.0,724.67,525.69
2016,7,5,12,30,841.0,142.0,3.5,33.0,961.0,910.18,652.27
2016,7,5,12,45,568.5,304.5,3.5,33.0,857.0,845.08,605.41
2016,7,5,13,0,296.0,467.0,3.5,33.0,753.0,746.84,532.91
2016,7,5,13,15,161.0,413.5,3.5,33.0,569.0,561.55,405.91
2016,7,5,13,30,26.0,360.0,3.5,33.0,385.0,368.18,267.33
2016,7,5,13,45,129.0,404.0,3.5,33.0,522.0,529.74,385.33
2016,7,5,14,0,232.0,448.0,3.5,33.0,659.0,679.56,490.06
2016,7,5,14,15,148.0,421.0,3.45,33.0,554.0,571.82,414.06
2016,7,5,14,30,64.0,394.0,3.4,33.0,449.0,448.17,326.29
2016,7,5,14,45,405.0,275.5,3.35,33.0,604.5,703.15,514.76
2016,7,5,15,0,746.0,157.0,3.3,33.0,760.0,900.63,650.69
2016,7,5,15,15,628.5,205.5,3.25,32.5,696.5,836.16,608.87
2016,7,5,15,30,511.0,254.0,3.2,32.0,633.0,760.96,557.87
2016,7,5,15,45,255.5,146.0,3.2,32.0,335.5,402.89,305.17
2016,7,5,16,0,0.0,38.0,3.2,32.0,38.0,33.61,20.65
2016,7,5,16,15,0.0,27.0,3.1,31.5,27.0,23.85,13.21
2016,7,5,16,30,0.0,16.0,3.0,31.0,16.0,14.12,5.57
2016,7,5,16,45,0.0,34.0,2.95,31.0,34.0,30.01,18.27
2016,7,5,17,0,0.0,52.0,2.9,31.0,52.0,45.93,31.02
2016,7,5,17,15,0.0,58.0,2.65,30.5,58.0,51.24,35.43
2016,7,5,17,30,0.0,64.0,2.4,30.0,64.0,56.55,39.9
2016,7,5,17,45,0.0,54.5,2.2,29.5,54.5,48.11,33.31
2016,7,5,18,0,0.0,45.0,2.0,29.0,45.0,39.69,26.62
2016,7,5,18,15,0.0,36.0,1.9,28.5,36.0,31.72,20.19
2016,7,5,18,30,0.0,27.0,1.8,28.0,27.0,23.76,13.66
2016,7,5,18,45,0.0,19.0,1.7,27.5,19.0,16.7,7.78
2016,7,5,19,0,0.0,11.0,1.6,27.0,11.0,9.66,1.87
2016,7,5,19,15,0.0,5.5,1.7,26.5,5.5,4.82,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.5,9.5,1.55,22.0,11.5,8.64,0.0
2016,7,6,5,30,85.0,19.0,1.7,22.0,23.0,14.95,0.0
2016,7,6,5,45,186.0,33.0,1.85,22.5,56.0,25.69,14.98
2016,7,6,6,0,287.0,47.0,2.0,23.0,89.0,36.14,24.96
2016,7,6,6,15,360.5,58.0,2.05,23.5,132.0,43.92,32.06
2016,7,6,6,30,434.0,69.0,2.1,24.0,175.0,52.57,39.68
2016,7,6,6,45,492.0,75.5,2.15,24.5,222.5,55.65,42.32
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,58.65,44.76
2016,7,6,7,15,388.5,128.0,2.2,25.5,271.5,88.63,69.94
2016,7,6,7,30,227.0,174.0,2.2,26.0,273.0,121.85,97.29
2016,7,6,7,45,456.5,138.5,2.25,26.5,369.5,91.8,71.74
2016,7,6,8,0,686.0,103.0,2.3,27.0,466.0,107.09,59.25
2016,7,6,8,15,708.0,107.0,2.25,27.5,513.0,157.25,89.57
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,215.24,133.35
2016,7,6,8,45,745.0,115.5,2.15,28.5,604.0,268.37,176.82
2016,7,6,9,0,760.0,120.0,2.1,29.0,648.0,322.77,222.05
2016,7,6,9,15,773.0,122.5,2.1,29.0,688.0,375.88,266.5
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,429.53,310.44
2016,7,6,9,45,792.5,129.5,2.1,29.5,762.5,482.06,351.71
2016,7,6,10,0,799.0,134.0,2.1,30.0,797.0,533.98,391.12
2016,7,6,10,15,806.5,136.0,2.15,30.0,826.0,583.57,428.64
2016,7,6,10,30,814.0,138.0,2.2,30.0,855.0,631.52,464.07
2016,7,6,10,45,814.0,142.5,2.25,30.5,877.0,674.76,494.36
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,719.27,524.61
2016,7,6,11,15,818.0,148.0,2.3,31.0,915.5,755.05,549.07
2016,7,6,11,30,822.0,149.0,2.3,31.0,932.0,792.11,573.01
2016,7,6,11,45,822.0,151.0,2.3,31.0,940.5,824.5,593.69
2016,7,6,12,0,822.0,153.0,2.3,31.0,949.0,854.35,612.65
2016,7,6,12,15,822.5,153.0,2.3,31.0,951.5,880.32,629.05
2016,7,6,12,30,823.0,153.0,2.3,31.0,954.0,903.6,643.74
2016,7,6,12,45,629.0,284.5,2.35,31.0,894.5,883.91,629.58
2016,7,6,13,0,435.0,416.0,2.4,31.0,835.0,838.87,595.27
2016,7,6,13,15,360.0,436.0,2.4,31.0,780.0,788.39,561.45
2016,7,6,13,30,285.0,456.0,2.4,31.0,725.0,743.11,530.42
2016,7,6,13,45,569.0,287.0,2.4,31.0,809.0,874.98,626.31
2016,7,6,14,0,853.0,118.0,2.4,31.0,893.0,971.84,690.15
2016,7,6,14,15,847.0,116.5,2.4,31.0,867.5,964.61,685.41
2016,7,6,14,30,841.0,115.0,2.4,31.0,842.0,953.95,679.59
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.5,938.92,671.1
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,920.64,660.63
2016,7,6,15,15,819.0,108.0,2.35,30.5,742.0,896.01,646.99
2016,7,6,15,30,809.0,106.0,2.3,30.0,705.0,868.57,631.52
2016,7,6,15,45,795.0,103.5,2.25,30.0,663.5,842.44,615.61
2016,7,6,16,0,781.0,101.0,2.2,30.0,622.0,805.65,592.54
2016,7,6,16,15,764.0,98.0,2.1,30.0,576.5,763.77,565.57
2016,7,6,16,30,747.0,95.0,2.0,30.0,531.0,720.34,537.33
2016,7,6,16,45,722.5,92.0,1.95,30.0,483.0,669.93,504.21
2016,7,6,17,0,698.0,89.0,1.9,30.0,435.0,619.11,470.28
2016,7,6,17,15,668.5,84.5,1.7,29.5,386.0,565.38,432.17
2016,7,6,17,30,639.0,80.0,1.5,29.0,337.0,510.24,392.0
2016,7,6,17,45,597.5,74.5,1.35,28.5,288.0,448.13,345.63
2016,7,6,18,0,556.0,69.0,1.2,28.0,239.0,388.72,299.75
2016,7,6,18,15,498.0,61.5,1.1,27.5,192.5,322.29,247.17
2016,7,6,18,30,440.0,54.0,1.0,27.0,146.0,261.16,197.1
2016,7,6,18,45,355.5,44.0,0.95,26.5,105.0,193.45,141.32
2016,7,6,19,0,271.0,34.0,0.9,26.0,64.0,135.06,91.97
2016,7,6,19,15,135.5,17.0,0.9,25.5,32.0,59.47,20.54
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,3.18,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,6.14,0.0
2016,7,7,5,45,0.0,17.5,1.85,22.5,17.5,15.4,6.66
2016,7,7,6,0,0.0,28.0,2.0,23.0,28.0,24.67,15.26
2016,7,7,6,15,0.0,42.0,1.95,23.5,42.0,37.06,26.19
2016,7,7,6,30,0.0,56.0,1.9,24.0,56.0,49.12,36.72
2016,7,7,6,45,0.0,72.0,1.9,24.5,72.0,62.54,48.23
2016,7,7,7,0,0.0,88.0,1.9,25.0,88.0,75.85,59.4
2016,7,7,7,15,0.0,102.5,2.05,25.5,102.5,87.9,69.3
2016,7,7,7,30,0.0,117.0,2.2,26.0,117.0,99.86,78.95
2016,7,7,7,45,0.0,107.0,2.35,26.5,107.0,92.87,72.67
2016,7,7,8,0,0.0,97.0,2.5,27.0,97.0,85.36,63.02
2016,7,7,8,15,3.0,141.0,2.65,27.0,143.0,121.87,91.54
2016,7,7,8,30,6.0,185.0,2.8,27.0,189.0,158.41,119.62
2016,7,7,8,45,45.0,248.0,2.95,27.5,279.0,211.22,158.28
2016,7,7,9,0,84.0,311.0,3.1,28.0,369.0,274.61,204.75
2016,7,7,9,15,425.0,224.5,3.1,28.0,547.5,326.6,238.14
2016,7,7,9,30,766.0,138.0,3.1,28.0,726.0,431.36,315.05
2016,7,7,9,45,803.0,125.0,3.15,28.5,767.5,482.92,356.06
2016,7,7,10,0,840.0,112.0,3.2,29.0,809.0,539.11,399.58
2016,7,7,10,15,847.0,113.5,3.2,29.5,838.5,588.9,437.09
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,637.52,472.58
2016,7,7,10,45,652.0,248.5,3.2,30.5,832.5,658.1,483.68
2016,7,7,11,0,450.0,382.0,3.2,31.0,797.0,660.8,481.06
2016,7,7,11,15,661.5,250.0,3.25,31.0,872.5,732.33,535.46
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,806.31,588.35
2016,7,7,11,45,650.5,268.5,3.4,31.5,891.0,798.49,579.1
2016,7,7,12,0,428.0,419.0,3.5,32.0,834.0,768.16,552.16
2016,7,7,12,15,287.5,456.5,3.6,32.0,736.0,691.95,498.49
2016,7,7,12,30,147.0,494.0,3.7,32.0,638.0,604.25,435.73
2016,7,7,12,45,86.0,429.5,3.8,32.0,514.0,483.66,351.72
2016,7,7,13,0,25.0,365.0,3.9,32.0,390.0,367.44,268.16
2016,7,7,13,15,27.5,371.5,4.0,32.0,398.5,378.73,276.89
2016,7,7,13,30,30.0,378.0,4.1,32.0,407.0,390.01,285.28
2016,7,7,13,45,29.5,367.5,4.2,32.0,395.5,381.35,279.37
2016,7,7,14,0,29.0,357.0,4.3,32.0,384.0,372.32,273.27
2016,7,7,14,15,40.5,369.0,4.3,31.5,405.5,397.7,292.85
2016,7,7,14,30,52.0,381.0,4.3,31.0,427.0,423.19,312.49
2016,7,7,14,45,156.5,379.5,4.3,30.5,508.0,540.49,400.94
2016,7,7,15,0,261.0,378.0,4.3,30.0,589.0,654.82,485.22
2016,7,7,15,15,143.0,327.5,4.15,29.5,442.5,472.42,353.99
2016,7,7,15,30,25.0,277.0,4.0,29.0,296.0,280.27,210.6
2016,7,7,15,45,12.5,212.0,3.85,28.5,221.5,205.63,154.98
2016,7,7,16,0,0.0,147.0,3.7,28.0,147.0,132.63,98.97
2016,7,7,16,15,0.0,125.5,3.55,27.5,125.5,112.6,83.85
2016,7,7,16,30,0.0,104.0,3.4,27.0,104.0,92.66,68.54
2016,7,7,16,45,0.0,59.0,3.3,27.0,59.0,52.16,36.44
2016,7,7,17,0,0.0,14.0,3.2,27.0,14.0,12.33,4.37
2016,7,7,17,15,0.0,17.5,3.05,26.5,17.5,15.41,6.95
2016,7,7,17,30,0.0,21.0,2.9,26.0,21.0,18.49,9.54
2016,7,7,17,45,0.0,17.5,2.8,26.0,17.5,15.39,7.03
2016,7,7,18,0,0.0,14.0,2.7,26.0,14.0,12.3,4.5
2016,7,7,18,15,0.0,11.5,2.7,25.5,11.5,10.1,2.68
2016,7,7,18,30,0.0,9.0,2.7,25.0,9.0,7.9,0.84
2016,7,7,18,45,0.0,6.5,2.75,25.0,6.5,5.7,0.0
2016,7,7,19,0,0.0,4.0,2.8,25.0,4.0,3.5,0.0
2016,7,7,19,15,0.0,2.0,2.85,24.5,2.0,1.75,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,52.0,8.5,1.55,20.0,11.0,7.73,0.0
2016,7,8,5,30,104.0,17.0,1.7,20.0,22.0,13.39,0.0
2016,7,8,5,45,203.5,30.5,1.85,20.5,55.0,23.79,13.4
2016,7,8,6,0,303.0,44.0,2.0,21.0,88.0,33.91,23.25
2016,7,8,6,15,378.0,54.0,2.1,21.5,131.0,42.01,30.67
2016,7,8,6,30,453.0,64.0,2.2,22.0,174.0,48.52,36.52
2016,7,8,6,45,502.5,72.5,2.3,22.5,221.0,53.4,40.75
2016,7,8,7,0,552.0,81.0,2.4,23.0,268.0,58.03,44.62
2016,7,8,7,15,590.5,87.0,2.6,23.5,317.0,60.44,46.48
2016,7,8,7,30,629.0,93.0,2.8,24.0,366.0,62.7,48.16
2016,7,8,7,45,654.5,99.0,3.0,25.0,414.5,64.7,49.46
2016,7,8,8,0,680.0,105.0,3.2,26.0,463.0,106.86,60.01
2016,7,8,8,15,702.5,109.5,3.2,26.5,510.5,157.13,90.31
2016,7,8,8,30,725.0,114.0,3.2,27.0,558.0,215.52,134.58
2016,7,8,8,45,738.0,119.5,3.25,28.0,602.0,268.75,178.2
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,323.04,223.41
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,376.34,268.31
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,430.26,312.83
2016,7,8,9,45,790.5,132.5,3.2,29.5,762.0,482.86,354.65
2016,7,8,10,0,803.0,134.0,3.2,30.0,798.0,535.46,395.15
2016,7,8,10,15,810.5,135.5,3.2,30.0,827.5,584.94,433.03
2016,7,8,10,30,818.0,137.0,3.2,30.0,857.0,632.81,468.78
2016,7,8,10,45,820.0,141.0,3.2,30.5,879.5,677.29,500.23
2016,7,8,11,0,822.0,145.0,3.2,31.0,902.0,719.86,529.5
2016,7,8,11,15,825.5,146.0,3.2,31.0,918.5,759.03,556.53
2016,7,8,11,30,829.0,147.0,3.2,31.0,935.0,796.08,580.84
2016,7,8,11,45,423.5,235.0,3.25,31.5,638.0,579.62,427.33
2016,7,8,12,0,18.0,323.0,3.3,32.0,341.0,305.05,222.23
2016,7,8,12,15,421.5,238.0,3.3,32.0,648.0,615.33,454.46
2016,7,8,12,30,825.0,153.0,3.3,32.0,955.0,905.92,651.88
2016,7,8,12,45,617.5,284.5,3.3,32.0,883.0,873.7,626.79
2016,7,8,13,0,410.0,416.0,3.3,32.0,811.0,815.53,582.76
2016,7,8,13,15,360.5,435.5,3.25,31.5,779.5,788.95,565.62
2016,7,8,13,30,311.0,455.0,3.2,31.0,748.0,768.21,551.8
2016,7,8,13,45,342.0,427.0,3.15,31.0,743.0,777.15,559.33
2016,7,8,14,0,373.0,399.0,3.1,31.0,738.0,783.97,565.32
2016,7,8,14,15,561.0,286.0,3.0,31.0,778.5,870.9,628.6
2016,7,8,14,30,749.0,173.0,2.9,31.0,819.0,935.71,672.88
2016,7,8,14,45,484.0,279.5,2.85,31.0,691.0,785.25,570.34
2016,7,8,15,0,219.0,386.0,2.8,31.0,563.0,607.92,444.16
2016,7,8,15,15,381.0,315.0,2.65,31.0,604.5,698.7,512.48
2016,7,8,15,30,543.0,244.0,2.5,31.0,646.0,781.28,571.91
2016,7,8,15,45,448.5,258.5,2.4,31.0,577.5,699.26,514.41
2016,7,8,16,0,354.0,273.0,2.3,31.0,509.0,606.5,449.84
2016,7,8,16,15,507.5,201.5,2.15,30.5,512.0,661.69,493.85
2016,7,8,16,30,661.0,130.0,2.0,30.0,515.0,695.69,521.24
2016,7,8,16,45,639.5,123.0,1.95,30.0,468.5,646.09,487.37
2016,7,8,17,0,618.0,116.0,1.9,30.0,422.0,596.06,452.71
2016,7,8,17,15,584.5,109.5,1.75,29.5,373.0,538.36,411.93
2016,7,8,17,30,551.0,103.0,1.6,29.0,324.0,481.93,370.96
2016,7,8,17,45,506.0,95.0,1.5,28.5,276.0,418.83,323.93
2016,7,8,18,0,461.0,87.0,1.4,28.0,228.0,354.54,274.54
2016,7,8,18,15,400.5,76.5,1.4,27.5,182.5,289.25,222.94
2016,7,8,18,30,340.0,66.0,1.4,27.0,137.0,229.89,174.48
2016,7,8,18,45,261.5,52.5,1.45,26.5,98.0,166.9,122.61
2016,7,8,19,0,183.0,39.0,1.5,26.0,59.0,112.86,77.16
2016,7,8,19,15,91.5,19.5,1.5,25.5,29.5,51.96,16.03
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,10.0,1.75,20.0,10.0,9.1,0.0
2016,7,9,5,30,0.0,20.0,1.9,20.0,20.0,17.02,0.0
2016,7,9,5,45,146.5,33.0,2.05,20.5,54.0,25.69,14.77
2016,7,9,6,0,293.0,46.0,2.2,21.0,88.0,35.46,24.53
2016,7,9,6,15,368.0,56.5,2.25,21.5,131.0,42.91,31.42
2016,7,9,6,30,443.0,67.0,2.3,22.0,174.0,51.15,38.77
2016,7,9,6,45,363.5,93.5,2.35,22.5,194.5,67.91,53.25
2016,7,9,7,0,284.0,120.0,2.4,23.0,215.0,88.89,71.06
2016,7,9,7,15,157.0,140.0,2.45,23.5,194.0,106.31,85.51
2016,7,9,7,30,30.0,160.0,2.5,24.0,173.0,124.63,100.44
2016,7,9,7,45,367.0,129.0,2.55,25.0,320.0,85.02,66.53
2016,7,9,8,0,704.0,98.0,2.6,26.0,467.0,102.8,56.24
2016,7,9,8,15,523.5,172.0,2.6,26.5,461.5,181.22,116.55
2016,7,9,8,30,343.0,246.0,2.6,27.0,456.0,242.6,170.52
2016,7,9,8,45,457.5,227.0,2.65,27.5,530.0,276.44,193.37
2016,7,9,9,0,572.0,208.0,2.7,28.0,604.0,328.65,232.33
2016,7,9,9,15,567.0,228.5,2.75,28.0,641.5,379.99,274.48
2016,7,9,9,30,562.0,249.0,2.8,28.0,679.0,430.54,315.1
2016,7,9,9,45,522.5,280.0,2.85,28.5,695.0,472.1,347.54
2016,7,9,10,0,483.0,311.0,2.9,29.0,711.0,509.15,375.34
2016,7,9,10,15,452.5,336.0,2.95,29.0,721.5,542.21,400.05
2016,7,9,10,30,422.0,361.0,3.0,29.0,732.0,571.78,421.53
2016,7,9,10,45,340.5,405.0,3.05,29.5,710.0,580.16,425.9
2016,7,9,11,0,259.0,449.0,3.1,30.0,688.0,580.18,423.87
2016,7,9,11,15,341.5,427.0,3.1,30.0,748.0,641.55,468.17
2016,7,9,11,30,424.0,405.0,3.1,30.0,808.0,709.7,516.24
2016,7,9,11,45,417.5,411.5,3.15,30.0,812.0,732.19,531.28
2016,7,9,12,0,411.0,418.0,3.2,30.0,816.0,753.01,545.35
2016,7,9,12,15,372.5,437.5,3.2,30.0,798.5,750.68,542.86
2016,7,9,12,30,334.0,457.0,3.2,30.0,781.0,749.3,541.01
2016,7,9,12,45,376.5,436.0,3.2,30.0,799.5,782.6,564.77
2016,7,9,13,0,419.0,415.0,3.2,30.0,818.0,823.55,593.11
2016,7,9,13,15,438.0,406.5,3.2,30.0,823.5,845.58,608.22
2016,7,9,13,30,457.0,398.0,3.2,30.0,829.0,865.64,622.18
2016,7,9,13,45,463.0,384.0,3.2,30.5,812.5,865.35,621.49
2016,7,9,14,0,469.0,370.0,3.2,31.0,796.0,862.49,619.35
2016,7,9,14,15,522.5,335.0,3.15,31.0,796.5,883.06,634.96
2016,7,9,14,30,576.0,300.0,3.1,31.0,797.0,899.78,647.91
2016,7,9,14,45,602.0,272.0,3.1,31.0,773.5,895.84,647.12
2016,7,9,15,0,628.0,244.0,3.1,31.0,750.0,886.69,643.19
2016,7,9,15,15,641.0,222.0,3.05,31.0,717.0,867.01,631.76
2016,7,9,15,30,654.0,200.0,3.0,31.0,684.0,843.62,617.73
2016,7,9,15,45,610.0,199.0,2.95,31.0,629.5,787.34,580.57
2016,7,9,16,0,566.0,198.0,2.9,31.0,575.0,724.84,538.77
2016,7,9,16,15,447.5,216.0,2.8,30.5,500.0,627.66,470.97
2016,7,9,16,30,329.0,234.0,2.7,30.0,425.0,523.01,396.28
2016,7,9,16,45,515.5,164.0,2.65,30.0,433.0,590.36,449.94
2016,7,9,17,0,702.0,94.0,2.6,30.0,441.0,631.87,483.12
2016,7,9,17,15,671.5,89.0,2.35,29.5,391.0,574.39,441.44
2016,7,9,17,30,641.0,84.0,2.1,29.0,341.0,517.75,399.89
2016,7,9,17,45,599.5,78.0,1.85,28.5,291.5,454.78,352.33
2016,7,9,18,0,558.0,72.0,1.6,28.0,242.0,394.49,305.3
2016,7,9,18,15,499.0,64.0,1.5,27.0,194.5,326.7,251.92
2016,7,9,18,30,440.0,56.0,1.4,26.0,147.0,264.29,200.9
2016,7,9,18,45,355.5,45.5,1.35,25.0,105.5,195.79,144.27
2016,7,9,19,0,271.0,35.0,1.3,24.0,64.0,136.62,93.75
2016,7,9,19,15,135.5,17.5,1.35,23.5,32.0,60.27,17.88
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,8.5,1.2,19.5,8.5,7.73,0.0
2016,7,10,5,30,0.0,17.0,1.4,20.0,17.0,14.73,0.0
2016,7,10,5,45,88.0,33.5,1.65,20.5,46.0,26.82,15.51
2016,7,10,6,0,176.0,50.0,1.9,21.0,75.0,39.52,27.94
2016,7,10,6,15,226.0,67.0,1.9,21.5,112.5,52.21,39.39
2016,7,10,6,30,276.0,84.0,1.9,22.0,150.0,62.09,48.19
2016,7,10,6,45,325.5,95.5,1.9,22.5,191.5,69.22,54.37
2016,7,10,7,0,375.0,107.0,1.9,23.0,233.0,76.05,60.07
2016,7,10,7,15,496.5,105.0,1.95,23.5,301.0,73.74,57.84
2016,7,10,7,30,618.0,103.0,2.0,24.0,369.0,70.14,54.48
2016,7,10,7,45,648.0,108.5,2.05,25.0,419.0,71.51,55.21
2016,7,10,8,0,678.0,114.0,2.1,26.0,469.0,111.9,64.49
2016,7,10,8,15,701.0,118.5,2.05,26.0,517.0,162.27,94.53
2016,7,10,8,30,724.0,123.0,2.0,26.0,565.0,215.31,134.52
2016,7,10,8,45,742.0,127.0,2.0,26.5,610.5,269.24,178.66
2016,7,10,9,0,760.0,131.0,2.0,27.0,656.0,329.62,228.54
2016,7,10,9,15,773.5,134.0,1.95,27.5,697.0,383.57,273.16
2016,7,10,9,30,787.0,137.0,1.9,28.0,738.0,438.15,317.12
2016,7,10,9,45,797.0,140.0,1.9,28.5,774.0,491.47,358.91
2016,7,10,10,0,807.0,143.0,1.9,29.0,810.0,544.54,399.09
2016,7,10,10,15,815.0,145.0,1.85,29.0,840.0,595.14,436.82
2016,7,10,10,30,823.0,147.0,1.8,29.0,870.0,644.81,472.73
2016,7,10,10,45,826.0,150.0,1.75,29.0,893.0,690.84,505.07
2016,7,10,11,0,829.0,153.0,1.7,29.0,916.0,735.07,535.3
2016,7,10,11,15,679.5,265.5,1.7,29.0,898.5,759.48,548.28
2016,7,10,11,30,530.0,378.0,1.7,29.0,881.0,771.31,552.33
2016,7,10,11,45,681.5,269.5,1.7,29.5,923.5,825.7,591.04
2016,7,10,12,0,833.0,161.0,1.7,30.0,966.0,880.21,626.36
2016,7,10,12,15,667.5,284.0,1.65,30.0,930.5,878.73,622.35
2016,7,10,12,30,502.0,407.0,1.6,30.0,895.0,863.48,607.24
2016,7,10,12,45,509.0,400.5,1.6,30.5,893.0,881.5,618.03
2016,7,10,13,0,516.0,394.0,1.6,31.0,891.0,897.27,627.03
2016,7,10,13,15,690.5,262.0,1.55,31.0,917.0,953.52,667.36
2016,7,10,13,30,865.0,130.0,1.5,31.0,943.0,986.27,686.84
2016,7,10,13,45,659.5,250.5,1.5,31.0,863.0,930.8,652.52
2016,7,10,14,0,454.0,371.0,1.5,31.0,783.0,849.07,596.3
2016,7,10,14,15,516.5,334.5,1.45,31.0,790.0,877.12,616.82
2016,7,10,14,30,579.0,298.0,1.4,31.0,797.0,901.21,633.63
2016,7,10,14,45,594.5,275.0,1.35,31.0,770.5,889.06,626.77
2016,7,10,15,0,610.0,252.0,1.3,31.0,744.0,877.86,620.85
2016,7,10,15,15,702.5,185.5,1.25,30.5,725.5,887.53,630.22
2016,7,10,15,30,795.0,119.0,1.2,30.0,707.0,881.27,628.05
2016,7,10,15,45,734.5,139.0,1.15,30.0,657.0,834.6,599.12
2016,7,10,16,0,674.0,159.0,1.1,30.0,607.0,784.12,567.84
2016,7,10,16,15,697.5,134.0,1.0,30.0,568.0,754.92,549.63
2016,7,10,16,30,721.0,109.0,0.9,30.0,529.0,720.79,527.81
2016,7,10,16,45,693.5,105.5,0.85,30.0,480.0,668.36,494.12
2016,7,10,17,0,666.0,102.0,0.8,30.0,431.0,615.86,459.33
2016,7,10,17,15,633.5,96.5,0.7,29.5,381.0,557.93,419.61
2016,7,10,17,30,601.0,91.0,0.6,29.0,331.0,501.09,379.48
2016,7,10,17,45,555.0,84.5,0.55,29.0,282.0,436.74,332.21
2016,7,10,18,0,509.0,78.0,0.5,29.0,233.0,375.57,285.76
2016,7,10,18,15,448.5,69.0,0.4,28.5,186.5,308.38,233.58
2016,7,10,18,30,388.0,60.0,0.3,28.0,140.0,243.67,181.82
2016,7,10,18,45,302.0,48.0,0.25,27.5,100.0,176.82,127.85
2016,7,10,19,0,216.0,36.0,0.2,27.0,60.0,119.78,80.51
2016,7,10,19,15,108.0,18.0,0.3,26.5,30.0,54.1,14.03
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,9.0,1.25,19.5,9.0,8.19,0.0
2016,7,11,5,30,0.0,18.0,1.4,20.0,18.0,15.44,0.0
2016,7,11,5,45,119.5,33.0,1.55,20.5,49.5,26.48,15.07
2016,7,11,6,0,239.0,48.0,1.7,21.0,81.0,36.94,25.73
2016,7,11,6,15,312.5,60.5,1.65,21.0,122.5,45.82,33.97
2016,7,11,6,30,386.0,73.0,1.6,21.0,164.0,54.4,41.75
2016,7,11,6,45,443.5,82.0,1.6,21.5,211.0,60.07,46.7
2016,7,11,7,0,501.0,91.0,1.6,22.0,258.0,66.05,51.73
2016,7,11,7,15,541.0,98.5,1.6,23.0,307.0,69.23,54.11
2016,7,11,7,30,581.0,106.0,1.6,24.0,356.0,72.21,56.24
2016,7,11,7,45,613.0,111.5,1.65,25.0,405.0,73.46,56.85
2016,7,11,8,0,645.0,117.0,1.7,26.0,454.0,111.56,65.36
2016,7,11,8,15,668.5,122.0,1.65,26.5,501.0,160.39,94.18
2016,7,11,8,30,692.0,127.0,1.6,27.0,548.0,212.0,132.53
2016,7,11,8,45,710.0,131.0,1.6,27.5,592.5,264.1,174.79
2016,7,11,9,0,728.0,135.0,1.6,28.0,637.0,317.88,219.22
2016,7,11,9,15,742.0,138.5,1.55,28.5,677.5,375.58,266.05
2016,7,11,9,30,756.0,142.0,1.5,29.0,718.0,429.06,308.6
2016,7,11,9,45,766.5,145.0,1.45,29.5,753.5,480.99,348.7
2016,7,11,10,0,777.0,148.0,1.4,30.0,789.0,532.79,387.21
2016,7,11,10,15,785.5,150.0,1.3,30.0,819.0,582.24,423.23
2016,7,11,10,30,794.0,152.0,1.2,30.0,849.0,630.88,457.4
2016,7,11,10,45,532.0,298.5,1.2,30.0,771.0,620.59,447.37
2016,7,11,11,0,270.0,445.0,1.2,30.0,693.0,584.95,418.97
2016,7,11,11,15,540.5,302.5,1.15,30.0,811.0,687.56,493.41
2016,7,11,11,30,811.0,160.0,1.1,30.0,929.0,799.41,569.98
2016,7,11,11,45,607.5,289.0,1.1,30.5,868.5,781.38,552.42
2016,7,11,12,0,404.0,418.0,1.1,31.0,808.0,743.44,522.1
2016,7,11,12,15,340.5,447.0,1.05,31.0,776.5,731.41,512.78
2016,7,11,12,30,277.0,476.0,1.0,31.0,745.0,715.35,500.45
2016,7,11,12,45,191.5,477.0,1.0,31.0,662.5,639.24,449.72
2016,7,11,13,0,106.0,478.0,1.0,31.0,580.0,555.35,393.07
2016,7,11,13,15,189.0,468.0,0.95,31.0,647.0,643.6,454.15
2016,7,11,13,30,272.0,458.0,0.9,31.0,714.0,733.93,513.31
2016,7,11,13,45,360.5,414.0,0.9,31.0,746.0,783.42,546.83
2016,7,11,14,0,449.0,370.0,0.9,31.0,778.0,843.6,586.79
2016,7,11,14,15,376.5,385.0,0.85,30.5,720.5,776.95,543.88
2016,7,11,14,30,304.0,400.0,0.8,30.0,663.0,722.21,508.94
2016,7,11,14,45,509.5,288.5,0.8,30.0,708.0,820.87,579.2
2016,7,11,15,0,715.0,177.0,0.8,30.0,753.0,901.83,633.0
2016,7,11,15,15,553.5,239.0,0.8,30.0,672.5,797.8,566.08
2016,7,11,15,30,392.0,301.0,0.8,30.0,592.0,688.87,494.01
2016,7,11,15,45,492.0,244.5,0.8,30.0,587.0,725.02,522.52
2016,7,11,16,0,592.0,188.0,0.8,30.0,582.0,744.21,538.37
2016,7,11,16,15,466.5,209.0,0.8,29.5,505.5,637.01,466.92
2016,7,11,16,30,341.0,230.0,0.8,29.0,429.0,528.98,393.46
2016,7,11,16,45,396.0,195.5,0.8,29.0,406.0,534.35,400.25
2016,7,11,17,0,451.0,161.0,0.8,29.0,383.0,520.14,392.24
2016,7,11,17,15,443.5,142.0,0.8,28.5,340.0,474.04,360.82
2016,7,11,17,30,436.0,123.0,0.8,28.0,297.0,427.25,328.04
2016,7,11,17,45,389.0,113.5,0.8,28.0,252.5,367.64,283.42
2016,7,11,18,0,342.0,104.0,0.8,28.0,208.0,311.85,240.42
2016,7,11,18,15,292.5,89.0,0.75,27.5,165.5,252.98,194.17
2016,7,11,18,30,243.0,74.0,0.7,27.0,123.0,191.2,144.52
2016,7,11,18,45,181.0,56.0,0.65,26.5,87.0,135.36,98.85
2016,7,11,19,0,119.0,38.0,0.6,26.0,51.0,86.24,57.91
2016,7,11,19,15,59.5,19.0,0.6,25.5,25.5,38.95,7.73
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
