Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,6.37,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,12.73,0.0
2016,7,12,5,45,134.5,30.5,0.65,22.5,47.0,23.77,12.65
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,36.16,24.83
2016,7,12,6,15,112.0,58.0,0.75,23.5,73.5,45.41,33.25
2016,7,12,6,30,0.0,69.0,0.8,24.0,69.0,58.99,45.12
2016,7,12,6,45,0.0,88.5,0.85,24.5,89.0,74.84,58.67
2016,7,12,7,0,0.0,108.0,0.9,25.0,109.0,90.55,71.79
2016,7,12,7,15,50.5,141.5,0.95,25.5,163.5,111.24,88.78
2016,7,12,7,30,101.0,175.0,1.0,26.0,218.0,127.97,102.14
2016,7,12,7,45,371.0,146.0,1.1,26.5,334.0,96.42,75.51
2016,7,12,8,0,641.0,117.0,1.2,27.0,450.0,110.79,64.72
2016,7,12,8,15,664.5,121.5,1.2,27.0,497.5,159.05,93.02
2016,7,12,8,30,688.0,126.0,1.2,27.0,545.0,210.07,130.96
2016,7,12,8,45,710.5,128.0,1.3,27.5,590.0,261.54,172.51
2016,7,12,9,0,733.0,130.0,1.4,28.0,635.0,319.94,220.27
2016,7,12,9,15,573.5,216.0,1.4,28.5,626.0,371.68,265.49
2016,7,12,9,30,414.0,302.0,1.4,29.0,617.0,409.03,296.59
2016,7,12,9,45,611.5,214.0,1.45,29.5,705.0,460.7,334.7
2016,7,12,10,0,809.0,126.0,1.5,30.0,793.0,532.8,388.08
2016,7,12,10,15,817.0,128.0,1.5,30.0,823.5,582.41,424.93
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,631.02,460.16
2016,7,12,10,45,832.0,131.0,1.5,30.5,878.0,676.92,491.63
2016,7,12,11,0,839.0,132.0,1.5,31.0,902.0,721.29,521.15
2016,7,12,11,15,842.5,133.0,1.55,31.0,919.0,761.28,547.74
2016,7,12,11,30,846.0,134.0,1.6,31.0,936.0,799.1,572.05
2016,7,12,11,45,849.5,133.5,1.65,31.0,946.5,833.31,593.93
2016,7,12,12,0,853.0,133.0,1.7,31.0,957.0,865.05,614.17
2016,7,12,12,15,540.5,310.0,1.7,31.0,833.0,790.57,562.01
2016,7,12,12,30,228.0,487.0,1.7,31.0,709.0,673.07,477.26
2016,7,12,12,45,270.0,473.5,1.75,31.0,734.5,719.25,510.11
2016,7,12,13,0,312.0,460.0,1.8,31.0,760.0,757.39,536.34
2016,7,12,13,15,259.5,465.5,1.8,31.0,713.0,721.65,511.7
2016,7,12,13,30,207.0,471.0,1.8,31.0,666.0,670.72,477.58
2016,7,12,13,45,176.0,461.0,1.85,31.0,625.0,635.27,454.34
2016,7,12,14,0,145.0,451.0,1.9,31.0,584.0,598.42,429.73
2016,7,12,14,15,236.5,422.0,1.9,31.0,630.0,677.06,486.01
2016,7,12,14,30,328.0,393.0,1.9,31.0,676.0,738.96,529.69
2016,7,12,14,45,359.5,364.0,1.95,31.0,663.0,738.9,531.46
2016,7,12,15,0,391.0,335.0,2.0,31.0,650.0,735.99,531.93
2016,7,12,15,15,592.0,224.5,2.0,31.0,675.0,825.1,597.33
2016,7,12,15,30,793.0,114.0,2.0,31.0,700.0,875.11,631.4
2016,7,12,15,45,775.0,113.0,2.05,31.0,657.5,839.09,609.34
2016,7,12,16,0,757.0,112.0,2.1,31.0,615.0,801.05,586.49
2016,7,12,16,15,738.5,108.5,2.05,30.5,569.5,758.04,560.37
2016,7,12,16,30,720.0,105.0,2.0,30.0,524.0,713.61,532.88
2016,7,12,16,45,383.0,149.0,2.0,30.0,370.0,473.92,361.47
2016,7,12,17,0,46.0,193.0,2.0,30.0,216.0,226.18,171.72
2016,7,12,17,15,42.5,171.5,1.85,29.5,191.0,200.4,153.32
2016,7,12,17,30,39.0,150.0,1.7,29.0,166.0,174.77,134.04
2016,7,12,17,45,32.5,129.0,1.6,28.5,141.0,148.14,113.53
2016,7,12,18,0,26.0,108.0,1.5,28.0,116.0,122.0,93.0
2016,7,12,18,15,16.5,88.0,1.3,27.5,93.0,90.82,67.98
2016,7,12,18,30,7.0,68.0,1.1,27.0,70.0,66.88,48.46
2016,7,12,18,45,3.5,48.5,0.95,26.5,49.5,46.5,31.6
2016,7,12,19,0,0.0,29.0,0.8,26.0,29.0,26.11,14.53
2016,7,12,19,15,0.0,14.5,0.8,25.5,14.5,12.77,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,21.0,7.5,6.82,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,13.64,0.0
2016,7,13,5,45,92.0,32.5,1.1,21.5,45.0,26.02,14.2
2016,7,13,6,0,184.0,50.0,1.3,22.0,75.0,39.48,27.68
2016,7,13,6,15,260.5,64.5,1.35,22.5,116.5,48.78,36.24
2016,7,13,6,30,337.0,79.0,1.4,23.0,158.0,58.76,45.11
2016,7,13,6,45,397.5,89.0,1.45,24.0,204.5,65.02,50.42
2016,7,13,7,0,458.0,99.0,1.5,25.0,251.0,71.04,55.32
2016,7,13,7,15,501.0,107.5,1.75,25.5,299.5,75.66,58.99
2016,7,13,7,30,544.0,116.0,2.0,26.0,348.0,79.84,62.2
2016,7,13,7,45,581.0,121.0,2.3,27.0,398.0,80.37,62.17
2016,7,13,8,0,618.0,126.0,2.6,28.0,448.0,115.54,69.2
2016,7,13,8,15,643.5,131.5,2.65,28.5,495.5,163.44,97.09
2016,7,13,8,30,669.0,137.0,2.7,29.0,543.0,214.41,134.63
2016,7,13,8,45,692.5,139.5,2.75,30.0,588.5,265.5,175.37
2016,7,13,9,0,716.0,142.0,2.8,31.0,634.0,318.91,218.82
2016,7,13,9,15,601.5,206.5,2.75,31.0,637.5,373.94,266.24
2016,7,13,9,30,487.0,271.0,2.7,31.0,641.0,415.58,301.06
2016,7,13,9,45,631.5,211.0,2.65,31.5,715.0,467.55,339.93
2016,7,13,10,0,776.0,151.0,2.6,32.0,789.0,534.44,389.64
2016,7,13,10,15,785.0,153.0,2.55,32.0,819.5,584.27,426.83
2016,7,13,10,30,794.0,155.0,2.5,32.0,850.0,633.34,462.5
2016,7,13,10,45,802.5,155.5,2.5,32.5,875.0,679.81,494.68
2016,7,13,11,0,811.0,156.0,2.5,33.0,900.0,724.99,525.11
2016,7,13,11,15,815.0,157.0,2.45,33.0,917.0,765.71,552.6
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,804.39,577.13
2016,7,13,11,45,823.0,157.5,2.4,33.0,944.5,839.49,599.36
2016,7,13,12,0,827.0,157.0,2.4,33.0,955.0,872.2,619.94
2016,7,13,12,15,827.5,157.5,2.35,33.0,957.5,900.18,637.0
2016,7,13,12,30,828.0,158.0,2.3,33.0,960.0,925.29,652.2
2016,7,13,12,45,834.5,152.0,2.3,33.5,957.0,936.05,657.48
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,954.27,667.6
2016,7,13,13,15,838.0,145.5,2.25,34.0,941.5,965.2,674.04
2016,7,13,13,30,835.0,145.0,2.2,34.0,929.0,972.77,678.53
2016,7,13,13,45,830.0,143.5,2.2,34.0,909.5,973.98,679.71
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,971.72,678.93
2016,7,13,14,15,593.5,261.0,2.15,34.0,791.0,883.99,622.7
2016,7,13,14,30,362.0,380.0,2.1,34.0,692.0,759.32,537.22
2016,7,13,14,45,577.5,257.5,2.1,34.0,732.5,860.19,610.41
2016,7,13,15,0,793.0,135.0,2.1,34.0,773.0,927.1,654.83
2016,7,13,15,15,491.5,241.0,2.05,33.5,630.0,742.51,534.33
2016,7,13,15,30,190.0,347.0,2.0,33.0,487.0,537.56,390.89
2016,7,13,15,45,268.5,310.0,1.95,33.0,495.0,580.69,424.78
2016,7,13,16,0,347.0,273.0,1.9,33.0,503.0,602.58,442.5
2016,7,13,16,15,277.0,263.0,1.85,33.0,438.0,523.36,386.88
2016,7,13,16,30,207.0,253.0,1.8,33.0,373.0,434.08,323.65
2016,7,13,16,45,425.0,180.5,1.75,33.0,398.0,541.24,405.61
2016,7,13,17,0,643.0,108.0,1.7,33.0,423.0,607.77,455.84
2016,7,13,17,15,609.0,102.0,1.55,32.5,374.0,549.09,414.15
2016,7,13,17,30,575.0,96.0,1.4,32.0,325.0,491.68,373.14
2016,7,13,17,45,528.0,89.0,1.25,31.5,276.0,427.22,325.64
2016,7,13,18,0,481.0,82.0,1.1,31.0,227.0,366.06,279.09
2016,7,13,18,15,417.5,72.5,1.0,30.0,181.0,294.38,223.8
2016,7,13,18,30,354.0,63.0,0.9,29.0,135.0,233.79,175.25
2016,7,13,18,45,265.0,50.0,0.85,28.5,95.5,166.52,120.7
2016,7,13,19,0,176.0,37.0,0.8,28.0,56.0,109.51,73.26
2016,7,13,19,15,88.0,18.5,0.8,27.5,28.0,49.7,7.19
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,28.0,7.0,1.05,21.5,8.0,6.37,0.0
2016,7,14,5,30,56.0,14.0,1.2,22.0,16.0,12.73,0.0
2016,7,14,5,45,162.0,28.5,1.4,22.5,47.5,22.28,11.05
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,33.21,22.26
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,41.11,29.54
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,49.84,37.29
2016,7,14,6,45,487.5,72.5,1.3,25.0,212.0,53.85,40.69
2016,7,14,7,0,545.0,80.0,1.2,26.0,260.0,57.71,43.79
2016,7,14,7,15,585.5,86.5,1.35,26.5,309.5,60.52,45.97
2016,7,14,7,30,626.0,93.0,1.5,27.0,359.0,63.16,47.95
2016,7,14,7,45,657.0,97.5,1.65,28.0,408.5,64.15,48.39
2016,7,14,8,0,688.0,102.0,1.8,29.0,458.0,101.69,56.23
2016,7,14,8,15,710.5,106.0,1.85,29.5,506.0,152.25,85.23
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,210.75,128.45
2016,7,14,8,45,752.0,113.0,1.95,31.0,599.0,264.16,171.14
2016,7,14,9,0,771.0,116.0,2.0,32.0,644.0,319.3,216.05
2016,7,14,9,15,784.5,118.5,1.95,32.0,685.0,373.58,260.88
2016,7,14,9,30,798.0,121.0,1.9,32.0,726.0,428.46,305.17
2016,7,14,9,45,808.0,123.5,1.9,32.5,762.0,482.05,346.75
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,537.17,387.89
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,587.09,424.96
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,635.94,460.25
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.0,681.92,491.99
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,726.35,521.85
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,766.8,548.6
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,805.04,573.1
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,839.67,595.17
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,871.77,615.55
2016,7,14,12,15,574.0,303.0,2.25,34.0,857.0,813.57,574.97
2016,7,14,12,30,289.0,472.0,2.3,34.0,752.0,723.62,509.45
2016,7,14,12,45,569.5,305.5,2.35,34.5,853.5,850.13,599.57
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,956.93,668.24
2016,7,14,13,15,847.5,138.5,2.45,35.0,943.0,968.4,675.14
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,976.48,680.9
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.0,977.65,682.52
2016,7,14,14,0,833.0,137.0,2.6,35.0,891.0,975.34,682.14
2016,7,14,14,15,826.5,135.5,2.6,35.0,865.0,968.11,678.4
2016,7,14,14,30,820.0,134.0,2.6,35.0,839.0,957.5,672.68
2016,7,14,14,45,810.0,132.5,2.65,35.0,806.5,950.8,669.97
2016,7,14,15,0,800.0,131.0,2.7,35.0,774.0,930.13,658.47
2016,7,14,15,15,788.5,128.5,2.65,34.5,736.5,903.97,644.13
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,875.04,627.97
2016,7,14,15,45,635.5,174.0,2.6,34.0,624.0,786.94,571.76
2016,7,14,16,0,494.0,222.0,2.6,34.0,549.0,690.95,506.31
2016,7,14,16,15,497.5,202.5,2.55,33.5,511.5,657.48,486.35
2016,7,14,16,30,501.0,183.0,2.5,33.0,474.0,621.76,463.99
2016,7,14,16,45,331.5,195.0,2.5,33.0,380.5,472.03,356.18
2016,7,14,17,0,162.0,207.0,2.5,33.0,287.0,338.16,256.25
2016,7,14,17,15,155.5,184.0,2.25,32.0,253.5,302.79,231.53
2016,7,14,17,30,149.0,161.0,2.0,31.0,220.0,267.48,205.82
2016,7,14,17,45,137.5,138.5,1.75,30.5,187.0,229.98,177.27
2016,7,14,18,0,126.0,116.0,1.5,30.0,154.0,193.21,148.59
2016,7,14,18,15,107.5,95.0,1.4,29.0,123.0,155.71,118.93
2016,7,14,18,30,89.0,74.0,1.3,28.0,92.0,119.87,89.84
2016,7,14,18,45,62.0,54.0,1.2,27.5,65.0,83.81,60.08
2016,7,14,19,0,35.0,34.0,1.1,27.0,38.0,50.2,31.92
2016,7,14,19,15,17.5,17.0,1.05,26.5,19.0,20.4,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.5,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,15.0,11.82,0.0
2016,7,15,5,45,144.0,28.5,1.35,21.5,45.5,22.27,10.84
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,33.96,22.95
2016,7,15,6,15,316.5,56.5,1.4,22.5,118.0,42.94,31.22
2016,7,15,6,30,394.0,69.0,1.3,23.0,160.0,51.63,38.97
2016,7,15,6,45,451.0,78.0,1.25,23.5,207.0,57.38,43.99
2016,7,15,7,0,508.0,87.0,1.2,24.0,254.0,63.24,48.9
2016,7,15,7,15,549.5,94.0,1.2,25.0,303.0,66.16,51.07
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,68.92,53.01
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.5,70.34,53.78
2016,7,15,8,0,656.0,112.0,1.4,28.0,451.0,106.49,61.33
2016,7,15,8,15,588.5,149.0,1.4,28.5,476.0,169.34,103.73
2016,7,15,8,30,521.0,186.0,1.4,29.0,501.0,224.43,147.56
2016,7,15,8,45,630.5,157.5,1.4,30.0,568.5,263.79,175.08
2016,7,15,9,0,740.0,129.0,1.4,31.0,636.0,320.17,217.47
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.5,373.37,261.26
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,427.3,304.74
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,479.47,345.4
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,536.37,388.34
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,586.78,426.12
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,636.01,462.08
2016,7,15,10,45,659.0,244.0,1.9,32.5,830.0,659.42,475.26
2016,7,15,11,0,461.0,376.0,2.0,33.0,799.0,664.79,475.02
2016,7,15,11,15,664.5,248.0,2.0,33.0,870.0,734.09,526.09
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,805.19,575.09
2016,7,15,11,45,865.0,124.0,2.0,33.0,949.5,838.75,595.81
2016,7,15,12,0,862.0,128.0,2.0,33.0,958.0,869.42,614.88
2016,7,15,12,15,862.0,128.5,2.0,33.0,960.5,896.69,631.75
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,921.04,646.78
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,937.05,656.63
2016,7,15,13,0,836.0,145.0,2.0,33.0,947.0,949.59,664.46
2016,7,15,13,15,833.0,144.5,1.95,33.0,934.5,960.5,670.85
2016,7,15,13,30,830.0,144.0,1.9,33.0,922.0,968.05,675.24
2016,7,15,13,45,816.0,148.5,1.85,33.0,900.5,977.93,681.18
2016,7,15,14,0,802.0,153.0,1.8,33.0,879.0,973.05,678.1
2016,7,15,14,15,613.0,251.0,1.75,32.5,796.0,894.63,629.88
2016,7,15,14,30,424.0,349.0,1.7,32.0,713.0,802.97,568.3
2016,7,15,14,45,485.0,313.0,1.7,32.0,714.5,824.37,585.6
2016,7,15,15,0,546.0,277.0,1.7,32.0,716.0,841.2,598.94
2016,7,15,15,15,552.0,256.5,1.6,31.5,681.5,817.3,585.18
2016,7,15,15,30,558.0,236.0,1.5,31.0,647.0,790.5,569.83
2016,7,15,15,45,322.0,264.5,1.45,31.0,498.5,580.03,425.47
2016,7,15,16,0,86.0,293.0,1.4,31.0,350.0,368.49,272.83
2016,7,15,16,15,58.5,256.5,1.35,30.5,294.0,305.14,228.33
2016,7,15,16,30,31.0,220.0,1.3,30.0,238.0,243.32,182.98
2016,7,15,16,45,90.5,213.5,1.3,29.5,259.5,282.89,215.6
2016,7,15,17,0,150.0,207.0,1.3,29.0,281.0,329.77,252.77
2016,7,15,17,15,141.5,184.0,1.25,28.5,247.5,293.56,226.17
2016,7,15,17,30,133.0,161.0,1.2,28.0,214.0,257.63,199.59
2016,7,15,17,45,120.5,139.0,1.15,27.5,181.5,220.91,171.64
2016,7,15,18,0,108.0,117.0,1.1,27.0,149.0,185.09,143.63
2016,7,15,18,15,89.0,95.5,0.95,26.5,118.5,147.72,113.57
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,112.07,84.33
2016,7,15,18,45,46.0,53.5,0.7,26.0,62.0,71.95,51.21
2016,7,15,19,0,22.0,33.0,0.6,26.0,36.0,40.33,24.72
2016,7,15,19,15,11.0,16.5,0.55,25.5,18.0,18.25,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,10.91,0.0
2016,7,16,5,45,160.5,27.0,0.9,20.5,44.5,21.13,9.77
2016,7,16,6,0,261.0,42.0,1.0,21.0,75.0,32.48,21.79
2016,7,16,6,15,338.5,53.0,1.0,21.5,117.0,40.38,29.15
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,49.12,36.98
2016,7,16,6,45,208.0,55.5,1.05,22.5,103.0,40.0,29.17
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,41.46,30.38
2016,7,16,7,15,0.0,63.0,1.15,23.5,63.0,55.66,42.44
2016,7,16,7,30,0.0,79.0,1.2,24.0,79.0,69.79,54.22
2016,7,16,7,45,0.0,83.0,1.25,24.5,83.0,73.43,56.97
2016,7,16,8,0,0.0,87.0,1.3,25.0,87.0,77.02,56.9
2016,7,16,8,15,0.0,83.0,1.3,25.5,83.0,73.5,53.75
2016,7,16,8,30,0.0,79.0,1.3,26.0,79.0,69.97,50.64
2016,7,16,8,45,23.5,181.0,1.35,27.0,197.5,156.28,116.89
2016,7,16,9,0,47.0,283.0,1.4,28.0,316.0,243.05,181.12
2016,7,16,9,15,23.5,183.0,1.4,28.0,199.5,163.88,121.58
2016,7,16,9,30,0.0,83.0,1.4,28.0,83.0,73.68,52.42
2016,7,16,9,45,56.5,237.5,1.45,28.5,284.0,229.26,170.87
2016,7,16,10,0,113.0,392.0,1.5,29.0,485.0,384.94,283.4
2016,7,16,10,15,213.5,398.0,1.45,29.0,581.5,458.95,335.72
2016,7,16,10,30,314.0,404.0,1.4,29.0,678.0,541.09,393.48
2016,7,16,10,45,238.0,431.0,1.4,29.5,642.0,534.31,386.74
2016,7,16,11,0,162.0,458.0,1.4,30.0,606.0,519.03,374.29
2016,7,16,11,15,151.5,466.5,1.4,30.0,607.5,531.23,382.51
2016,7,16,11,30,141.0,475.0,1.4,30.0,609.0,542.27,389.64
2016,7,16,11,45,117.0,473.5,1.4,30.0,585.5,532.05,382.05
2016,7,16,12,0,93.0,472.0,1.4,30.0,562.0,513.27,368.76
2016,7,16,12,15,53.0,366.0,1.35,30.0,418.0,385.19,279.63
2016,7,16,12,30,13.0,260.0,1.3,30.0,274.0,246.13,179.73
2016,7,16,12,45,74.5,372.0,1.3,30.0,444.0,418.88,305.54
2016,7,16,13,0,136.0,484.0,1.3,30.0,614.0,602.6,430.85
2016,7,16,13,15,281.5,439.0,1.3,29.5,704.5,718.55,511.27
2016,7,16,13,30,427.0,394.0,1.3,29.0,795.0,835.64,590.67
2016,7,16,13,45,404.0,393.5,1.3,29.0,766.0,819.53,579.17
2016,7,16,14,0,381.0,393.0,1.3,29.0,737.0,789.29,560.27
2016,7,16,14,15,335.0,398.0,1.25,29.0,694.0,751.64,535.22
2016,7,16,14,30,289.0,403.0,1.2,29.0,651.0,712.84,509.27
2016,7,16,14,45,384.0,350.0,1.2,29.0,666.5,749.98,537.8
2016,7,16,15,0,479.0,297.0,1.2,29.0,682.0,798.01,572.07
2016,7,16,15,15,385.5,312.5,1.15,28.5,612.5,703.98,509.7
2016,7,16,15,30,292.0,328.0,1.1,28.0,543.0,628.05,458.82
2016,7,16,15,45,168.0,298.5,1.1,28.0,421.0,463.59,344.31
2016,7,16,16,0,44.0,269.0,1.1,28.0,299.0,305.87,229.03
2016,7,16,16,15,22.0,147.5,1.05,27.5,162.5,159.55,120.29
2016,7,16,16,30,0.0,26.0,1.0,27.0,26.0,22.95,12.85
2016,7,16,16,45,0.0,42.0,1.0,27.0,42.0,37.09,24.4
2016,7,16,17,0,0.0,58.0,1.0,27.0,58.0,51.25,35.91
2016,7,16,17,15,0.0,51.0,0.95,26.5,51.0,45.03,31.08
2016,7,16,17,30,0.0,44.0,0.9,26.0,44.0,38.81,26.2
2016,7,16,17,45,0.0,37.5,0.9,26.0,37.5,33.05,21.56
2016,7,16,18,0,0.0,31.0,0.9,26.0,31.0,27.3,16.87
2016,7,16,18,15,0.0,24.5,0.85,25.5,24.5,21.55,12.14
2016,7,16,18,30,0.0,18.0,0.8,25.0,18.0,15.82,7.35
2016,7,16,18,45,0.0,12.5,0.8,24.5,12.5,10.97,3.25
2016,7,16,19,0,0.0,7.0,0.8,24.0,7.0,6.14,0.0
2016,7,16,19,15,0.0,3.5,0.85,23.5,3.5,3.07,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,30.0,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,60.0,12.0,0.6,21.0,14.0,10.91,0.0
2016,7,17,5,45,172.0,26.0,0.65,21.5,45.0,20.37,8.84
2016,7,17,6,0,284.0,40.0,0.7,22.0,76.0,31.0,20.42
2016,7,17,6,15,364.5,50.5,0.65,22.5,119.0,39.68,28.42
2016,7,17,6,30,445.0,61.0,0.6,23.0,162.0,46.73,34.77
2016,7,17,6,45,504.0,68.5,0.6,23.5,210.5,50.89,38.42
2016,7,17,7,0,563.0,76.0,0.6,24.0,259.0,54.9,41.78
2016,7,17,7,15,603.5,82.0,0.6,24.5,309.0,57.48,43.79
2016,7,17,7,30,644.0,88.0,0.6,25.0,359.0,59.91,45.62
2016,7,17,7,45,677.5,92.0,0.6,25.5,410.0,60.74,46.05
2016,7,17,8,0,711.0,96.0,0.6,26.0,461.0,97.16,53.29
2016,7,17,8,15,733.5,100.0,0.6,26.5,509.5,154.68,87.08
2016,7,17,8,30,756.0,104.0,0.6,27.0,558.0,208.8,126.65
2016,7,17,8,45,777.5,105.0,0.6,27.5,604.5,262.71,169.89
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,318.61,215.65
2016,7,17,9,15,812.5,108.5,0.5,28.5,692.5,374.61,260.71
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,435.14,307.28
2016,7,17,9,45,844.0,108.5,0.35,29.5,773.0,489.22,347.84
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,543.62,387.01
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.5,595.41,423.29
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,646.03,457.44
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.0,693.49,489.03
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,739.16,518.58
2016,7,17,11,15,891.5,111.5,0.45,32.0,940.5,780.88,544.48
2016,7,17,11,30,895.0,112.0,0.5,32.0,958.0,820.26,568.78
2016,7,17,11,45,897.0,113.0,0.55,32.0,968.0,856.34,590.95
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,889.71,611.42
2016,7,17,12,15,899.5,114.0,0.6,32.0,980.5,917.97,627.86
2016,7,17,12,30,900.0,114.0,0.6,32.0,983.0,943.17,642.49
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.0,961.9,653.01
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,977.18,661.61
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,988.97,669.63
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,997.23,675.72
2016,7,17,13,45,640.0,251.5,0.85,33.0,845.0,916.53,628.49
2016,7,17,14,0,398.0,383.0,0.9,33.0,743.0,808.79,557.9
2016,7,17,14,15,629.5,249.5,0.9,33.0,799.0,910.79,629.38
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,981.38,672.08
2016,7,17,14,45,851.5,115.0,0.95,33.0,822.0,964.47,662.94
2016,7,17,15,0,842.0,114.0,1.0,33.0,789.0,944.33,652.98
2016,7,17,15,15,831.0,112.0,1.0,32.5,751.0,918.61,640.08
2016,7,17,15,30,820.0,110.0,1.0,32.0,713.0,890.03,625.38
2016,7,17,15,45,805.0,108.0,1.0,32.0,670.0,863.67,610.72
2016,7,17,16,0,790.0,106.0,1.0,32.0,627.0,826.18,588.88
2016,7,17,16,15,771.5,102.5,1.0,32.0,580.5,781.99,562.59
2016,7,17,16,30,753.0,99.0,1.0,32.0,534.0,736.28,534.92
2016,7,17,16,45,729.5,95.0,1.05,32.0,484.5,684.92,503.48
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,635.62,472.65
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,576.98,433.19
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,519.29,392.94
2016,7,17,17,45,599.5,75.0,1.0,30.5,284.0,454.71,346.4
2016,7,17,18,0,556.0,69.0,1.0,30.0,234.0,393.04,300.07
2016,7,17,18,15,494.5,61.0,0.9,29.0,186.5,323.79,246.33
2016,7,17,18,30,433.0,53.0,0.8,28.0,139.0,260.24,195.07
2016,7,17,18,45,342.5,42.5,0.75,27.0,98.0,189.58,137.51
2016,7,17,19,0,252.0,32.0,0.7,26.0,57.0,129.12,85.53
2016,7,17,19,15,126.0,16.0,0.7,25.5,28.5,55.71,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,10.01,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,20.38,8.44
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,31.77,21.0
2016,7,18,6,15,343.0,52.5,1.05,22.5,116.5,40.08,28.72
2016,7,18,6,30,422.0,64.0,1.0,23.0,159.0,49.36,37.0
2016,7,18,6,45,477.5,73.0,1.0,24.0,206.5,54.61,41.51
2016,7,18,7,0,533.0,82.0,1.0,25.0,254.0,59.63,45.62
2016,7,18,7,15,574.0,88.5,1.0,25.5,303.5,62.35,47.74
2016,7,18,7,30,615.0,95.0,1.0,26.0,353.0,64.92,49.65
2016,7,18,7,45,647.0,100.0,1.05,27.0,402.5,66.18,50.31
2016,7,18,8,0,679.0,105.0,1.1,28.0,452.0,101.28,57.21
2016,7,18,8,15,702.0,109.5,1.0,28.5,500.5,151.91,85.68
2016,7,18,8,30,725.0,114.0,0.9,29.0,549.0,205.23,124.45
2016,7,18,8,45,745.5,116.0,0.8,29.5,594.5,263.53,170.56
2016,7,18,9,0,766.0,118.0,0.7,30.0,640.0,318.17,214.67
2016,7,18,9,15,780.0,121.0,0.65,30.5,681.0,372.99,258.62
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,428.49,301.71
2016,7,18,9,45,806.0,125.5,0.55,31.5,759.0,482.25,341.98
2016,7,18,10,0,818.0,127.0,0.5,32.0,796.0,535.94,380.53
2016,7,18,10,15,826.0,128.5,0.5,32.0,826.5,587.71,417.52
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,636.75,451.58
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,682.87,481.77
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,727.3,509.94
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,768.31,536.92
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,807.16,561.79
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,841.99,583.69
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,874.3,603.94
2016,7,18,12,15,691.0,263.5,1.15,34.0,928.5,884.74,610.97
2016,7,18,12,30,523.0,392.0,1.3,34.0,897.0,872.71,600.48
2016,7,18,12,45,680.0,270.5,1.5,34.0,923.0,924.28,640.13
2016,7,18,13,0,837.0,149.0,1.7,34.0,949.0,956.0,662.52
2016,7,18,13,15,664.0,267.0,1.7,34.0,897.0,937.02,650.11
2016,7,18,13,30,491.0,385.0,1.7,34.0,845.0,891.24,616.96
2016,7,18,13,45,647.0,270.0,1.75,34.0,862.5,942.24,655.22
2016,7,18,14,0,803.0,155.0,1.8,34.0,880.0,978.14,678.92
2016,7,18,14,15,795.5,153.5,1.85,34.0,853.5,970.11,674.96
2016,7,18,14,30,788.0,152.0,1.9,34.0,827.0,958.72,669.45
2016,7,18,14,45,691.5,203.5,1.95,34.0,779.5,919.87,646.88
2016,7,18,15,0,595.0,255.0,2.0,34.0,732.0,871.26,616.46
2016,7,18,15,15,663.5,201.5,2.0,33.5,708.5,872.83,621.99
2016,7,18,15,30,732.0,148.0,2.0,33.0,685.0,865.06,619.58
2016,7,18,15,45,504.5,217.0,2.0,33.0,577.0,710.6,517.18
2016,7,18,16,0,277.0,286.0,2.0,33.0,469.0,558.12,409.89
2016,7,18,16,15,415.0,225.0,1.95,32.5,475.5,614.37,455.01
2016,7,18,16,30,553.0,164.0,1.9,32.0,482.0,644.61,480.58
2016,7,18,16,45,433.5,175.0,1.85,32.0,410.5,544.0,408.67
2016,7,18,17,0,314.0,186.0,1.8,32.0,339.0,438.28,332.15
2016,7,18,17,15,296.0,167.5,1.65,31.5,299.0,392.4,299.76
2016,7,18,17,30,278.0,149.0,1.5,31.0,259.0,347.29,266.76
2016,7,18,17,45,369.0,117.0,1.4,30.5,240.0,362.3,279.06
2016,7,18,18,0,460.0,85.0,1.3,30.0,221.0,355.28,273.2
2016,7,18,18,15,398.0,74.0,1.25,29.0,175.0,288.33,220.68
2016,7,18,18,30,336.0,63.0,1.2,28.0,129.0,227.56,171.56
2016,7,18,18,45,257.0,48.5,1.2,27.5,90.0,163.07,118.54
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,107.74,70.84
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,47.65,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,57.0,11.0,1.1,22.0,12.0,10.01,0.0
2016,7,19,5,45,163.0,26.0,1.3,22.5,43.0,20.41,7.93
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,31.81,20.87
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,40.14,28.61
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,49.51,36.94
2016,7,19,6,45,489.0,72.5,1.8,24.5,208.5,54.35,41.19
2016,7,19,7,0,546.0,81.0,1.9,25.0,257.0,59.0,45.09
2016,7,19,7,15,587.0,88.0,1.95,25.5,307.0,62.14,47.58
2016,7,19,7,30,628.0,95.0,2.0,26.0,357.0,65.11,49.84
2016,7,19,7,45,659.5,100.0,2.05,27.0,407.0,66.38,50.51
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,101.44,57.3
2016,7,19,8,15,713.5,109.0,2.0,28.5,505.0,152.43,85.92
2016,7,19,8,30,736.0,113.0,1.9,29.0,553.0,211.6,129.45
2016,7,19,8,45,752.0,117.0,1.85,29.5,598.0,265.55,172.98
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,320.91,218.66
2016,7,19,9,15,584.0,212.5,1.65,30.0,624.5,371.71,264.19
2016,7,19,9,30,400.0,304.0,1.5,30.0,606.0,408.21,295.24
2016,7,19,9,45,343.5,340.5,1.4,30.5,608.5,437.61,317.11
2016,7,19,10,0,287.0,377.0,1.3,31.0,611.0,461.11,333.44
2016,7,19,10,15,555.5,257.0,1.2,31.0,732.5,537.46,389.01
2016,7,19,10,30,824.0,137.0,1.1,31.0,854.0,636.34,459.42
2016,7,19,10,45,829.0,138.5,1.0,31.5,877.5,681.78,488.57
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,725.52,515.88
2016,7,19,11,15,837.5,141.0,0.8,32.0,918.0,765.82,540.4
2016,7,19,11,30,841.0,142.0,0.7,32.0,935.0,803.95,562.13
2016,7,19,11,45,542.5,309.5,0.65,32.5,823.5,749.71,521.08
2016,7,19,12,0,244.0,477.0,0.6,33.0,712.0,655.84,453.21
2016,7,19,12,15,229.0,481.5,0.5,33.0,702.5,659.51,455.1
2016,7,19,12,30,214.0,486.0,0.4,33.0,693.0,661.46,454.78
2016,7,19,12,45,342.0,446.5,0.35,33.5,774.5,764.13,520.32
2016,7,19,13,0,470.0,407.0,0.3,34.0,856.0,869.78,583.82
2016,7,19,13,15,653.5,274.0,0.25,34.0,890.0,934.12,625.28
2016,7,19,13,30,837.0,141.0,0.2,34.0,924.0,974.63,648.16
2016,7,19,13,45,830.0,142.0,0.15,34.0,904.0,976.35,648.1
2016,7,19,14,0,823.0,143.0,0.1,34.0,884.0,974.63,646.89
2016,7,19,14,15,816.0,141.0,0.15,33.5,858.0,977.98,651.69
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,966.33,647.98
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,948.62,639.76
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,927.83,629.85
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,900.88,615.32
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,871.21,599.17
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,833.97,579.19
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,799.33,560.6
2016,7,19,16,15,701.0,126.5,0.4,32.5,559.0,754.8,535.65
2016,7,19,16,30,681.0,122.0,0.4,32.0,513.0,709.03,509.46
2016,7,19,16,45,626.5,123.0,0.4,32.0,457.0,642.06,467.24
2016,7,19,17,0,572.0,124.0,0.4,32.0,401.0,577.02,424.3
2016,7,19,17,15,533.0,118.5,0.4,31.5,353.5,518.05,385.27
2016,7,19,17,30,494.0,113.0,0.4,31.0,306.0,455.78,342.47
2016,7,19,17,45,445.5,103.5,0.45,31.0,258.0,392.14,296.63
2016,7,19,18,0,397.0,94.0,0.5,31.0,210.0,332.39,251.9
2016,7,19,18,15,340.0,80.5,0.5,30.0,166.0,268.35,203.01
2016,7,19,18,30,283.0,67.0,0.5,29.0,122.0,210.02,156.79
2016,7,19,18,45,203.5,51.0,0.55,28.5,84.5,146.7,105.76
2016,7,19,19,0,124.0,35.0,0.6,28.0,47.0,86.1,55.34
2016,7,19,19,15,62.0,17.5,0.6,27.5,23.5,37.72,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.5,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,43.0,10.0,1.5,21.0,11.0,9.1,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,19.62,6.93
2016,7,20,6,0,256.0,40.0,1.9,22.0,71.0,31.03,20.26
2016,7,20,6,15,339.0,51.5,1.85,22.5,113.5,39.37,28.06
2016,7,20,6,30,422.0,63.0,1.8,23.0,156.0,48.7,36.4
2016,7,20,6,45,484.5,71.0,1.75,23.5,204.5,53.17,40.35
2016,7,20,7,0,547.0,79.0,1.7,24.0,253.0,57.49,43.99
2016,7,20,7,15,589.5,85.5,1.8,25.0,304.0,60.32,46.14
2016,7,20,7,30,632.0,92.0,1.9,26.0,355.0,63.01,48.07
2016,7,20,7,45,666.5,96.0,2.0,27.0,406.0,63.69,48.26
2016,7,20,8,0,701.0,100.0,2.1,28.0,457.0,97.97,54.49
2016,7,20,8,15,725.0,104.5,2.05,28.5,506.5,150.09,83.69
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,210.36,128.01
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,264.87,171.95
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,321.25,218.48
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,377.51,265.21
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,434.43,311.39
2016,7,20,9,45,828.0,122.5,1.8,30.5,771.5,489.93,354.67
2016,7,20,10,0,839.0,125.0,1.8,31.0,809.0,546.98,397.46
2016,7,20,10,15,847.0,126.5,1.8,31.0,840.0,598.27,435.71
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,648.47,472.11
2016,7,20,10,45,860.5,130.0,1.8,31.5,896.0,696.12,504.74
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,742.04,535.23
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.5,784.05,562.09
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,823.84,586.59
2016,7,20,11,45,875.0,135.0,1.7,32.5,966.0,858.73,606.96
2016,7,20,12,0,876.0,136.0,1.7,33.0,976.0,890.92,625.43
2016,7,20,12,15,564.0,307.0,1.7,33.0,848.5,812.29,571.69
2016,7,20,12,30,252.0,478.0,1.7,33.0,721.0,697.73,490.03
2016,7,20,12,45,327.5,445.0,1.7,33.0,759.0,749.49,526.89
2016,7,20,13,0,403.0,412.0,1.7,33.0,797.0,810.55,567.73
2016,7,20,13,15,642.0,269.0,1.7,33.0,873.5,918.79,642.72
2016,7,20,13,30,881.0,126.0,1.7,33.0,950.0,1004.18,695.52
2016,7,20,13,45,875.0,126.0,1.7,33.0,929.5,1006.0,696.21
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,1004.2,695.74
2016,7,20,14,15,863.0,124.5,1.7,33.0,882.5,997.29,692.32
2016,7,20,14,30,857.0,123.0,1.7,33.0,856.0,986.85,686.91
2016,7,20,14,45,847.5,122.0,1.75,33.0,823.0,970.05,678.34
2016,7,20,15,0,838.0,121.0,1.8,33.0,790.0,950.01,667.83
2016,7,20,15,15,826.5,118.5,1.8,32.5,751.5,932.98,660.01
2016,7,20,15,30,815.0,116.0,1.8,32.0,713.0,903.12,644.02
2016,7,20,15,45,800.5,113.0,1.85,32.0,670.0,867.28,623.39
2016,7,20,16,0,786.0,110.0,1.9,32.0,627.0,829.12,601.01
2016,7,20,16,15,484.0,180.5,1.85,31.5,491.5,625.07,464.04
2016,7,20,16,30,182.0,251.0,1.8,31.0,356.0,414.18,311.04
2016,7,20,16,45,441.5,173.0,1.75,31.0,395.0,548.84,415.18
2016,7,20,17,0,701.0,95.0,1.7,31.0,434.0,638.27,482.12
2016,7,20,17,15,668.5,89.5,1.6,30.5,383.0,578.41,439.56
2016,7,20,17,30,636.0,84.0,1.5,30.0,332.0,519.58,397.6
2016,7,20,17,45,592.0,77.5,1.4,29.5,281.5,454.28,349.34
2016,7,20,18,0,548.0,71.0,1.3,29.0,231.0,391.93,301.52
2016,7,20,18,15,485.0,62.5,1.25,28.0,183.0,321.61,246.55
2016,7,20,18,30,422.0,54.0,1.2,27.0,135.0,257.16,194.13
2016,7,20,18,45,330.5,42.5,1.15,26.0,94.0,185.56,135.2
2016,7,20,19,0,239.0,31.0,1.1,25.0,53.0,123.28,80.45
2016,7,20,19,15,119.5,15.5,1.1,24.5,26.5,53.15,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,8.19,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,18.46,5.64
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,29.52,18.96
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,38.29,27.13
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,47.96,35.77
2016,7,21,6,45,489.0,70.5,0.6,24.0,204.0,52.88,40.02
2016,7,21,7,0,548.0,79.0,0.4,25.0,252.0,57.59,43.89
2016,7,21,7,15,589.5,85.5,0.4,25.5,302.5,60.42,46.11
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,63.1,48.12
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,64.81,49.16
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,99.24,55.77
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,150.9,84.27
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,210.84,127.66
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,265.53,171.1
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,321.66,216.66
2016,7,21,9,15,390.5,166.5,0.6,30.0,431.0,268.43,190.6
2016,7,21,9,30,9.0,212.0,0.6,30.0,219.0,187.49,137.54
2016,7,21,9,45,279.5,247.0,0.65,30.5,474.0,334.95,244.22
2016,7,21,10,0,550.0,282.0,0.7,31.0,729.0,521.53,373.74
2016,7,21,10,15,376.0,353.5,0.7,31.0,665.0,514.91,368.02
2016,7,21,10,30,202.0,425.0,0.7,31.0,601.0,490.59,350.23
2016,7,21,10,45,203.5,438.5,0.75,31.5,620.0,518.3,368.91
2016,7,21,11,0,205.0,452.0,0.8,32.0,639.0,545.9,386.77
2016,7,21,11,15,115.5,406.0,0.8,32.0,511.5,452.71,322.73
2016,7,21,11,30,26.0,360.0,0.8,32.0,384.0,345.11,247.3
2016,7,21,11,45,213.5,387.0,0.85,32.5,591.5,540.48,385.63
2016,7,21,12,0,401.0,414.0,0.9,33.0,799.0,740.86,516.87
2016,7,21,12,15,613.0,291.5,0.9,33.0,881.0,841.91,583.61
2016,7,21,12,30,825.0,169.0,0.9,33.0,963.0,937.41,643.15
2016,7,21,12,45,833.5,161.5,0.95,33.0,960.5,959.7,656.23
2016,7,21,13,0,842.0,154.0,1.0,33.0,958.0,967.39,661.6
2016,7,21,13,15,839.0,153.0,1.0,33.0,945.0,978.18,668.23
2016,7,21,13,30,836.0,152.0,1.0,33.0,932.0,985.56,672.88
2016,7,21,13,45,616.0,267.5,1.05,33.5,836.0,911.07,626.76
2016,7,21,14,0,396.0,383.0,1.1,34.0,740.0,796.66,551.13
2016,7,21,14,15,348.0,390.0,1.1,34.0,697.0,758.93,528.07
2016,7,21,14,30,300.0,397.0,1.1,34.0,654.0,720.04,503.16
2016,7,21,14,45,369.5,353.0,1.15,34.0,657.0,741.69,520.98
2016,7,21,15,0,439.0,309.0,1.2,34.0,660.0,774.71,545.14
2016,7,21,15,15,604.5,222.0,1.2,33.5,679.0,839.99,592.94
2016,7,21,15,30,770.0,135.0,1.2,33.0,698.0,883.06,622.54
2016,7,21,15,45,747.0,135.0,1.25,33.0,653.5,843.88,599.47
2016,7,21,16,0,724.0,135.0,1.3,33.0,609.0,807.8,578.96
2016,7,21,16,15,703.0,130.5,1.35,32.5,562.5,762.25,552.98
2016,7,21,16,30,682.0,126.0,1.4,32.0,516.0,715.5,525.62
2016,7,21,16,45,654.0,121.0,1.45,32.0,467.0,661.93,491.75
2016,7,21,17,0,626.0,116.0,1.5,32.0,418.0,608.36,456.0
2016,7,21,17,15,590.5,109.0,1.45,31.5,367.5,547.8,414.46
2016,7,21,17,30,555.0,102.0,1.4,31.0,317.0,488.67,372.57
2016,7,21,17,45,509.5,93.0,1.35,30.5,268.0,423.34,324.6
2016,7,21,18,0,464.0,84.0,1.3,30.0,219.0,357.16,274.3
2016,7,21,18,15,400.5,73.0,1.3,29.0,172.5,289.17,221.32
2016,7,21,18,30,337.0,62.0,1.3,28.0,126.0,227.56,171.46
2016,7,21,18,45,249.0,47.5,1.3,27.5,87.0,159.68,115.76
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,102.14,65.57
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,44.54,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
