Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,6.37,0.0
2016,7,22,5,45,121.0,23.5,1.4,22.5,36.5,18.43,4.87
2016,7,22,6,0,214.0,40.0,1.6,23.0,65.0,31.01,20.02
2016,7,22,6,15,292.5,54.0,1.7,23.5,106.5,41.22,29.45
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,51.1,38.26
2016,7,22,6,45,433.0,77.5,1.9,24.5,195.5,57.25,43.66
2016,7,22,7,0,495.0,87.0,2.0,25.0,243.0,63.97,49.34
2016,7,22,7,15,537.5,95.0,2.05,25.5,292.5,67.65,52.27
2016,7,22,7,30,580.0,103.0,2.1,26.0,342.0,71.12,54.93
2016,7,22,7,45,566.5,120.0,2.15,27.0,379.5,80.63,62.47
2016,7,22,8,0,553.0,137.0,2.2,28.0,417.0,116.89,73.64
2016,7,22,8,15,626.5,130.0,2.15,28.5,477.5,157.04,93.18
2016,7,22,8,30,700.0,123.0,2.1,29.0,538.0,206.25,126.87
2016,7,22,8,45,606.0,172.0,2.1,29.5,552.0,267.74,179.77
2016,7,22,9,0,512.0,221.0,2.1,30.0,566.0,317.87,223.26
2016,7,22,9,15,484.5,249.0,2.0,30.5,593.0,364.36,260.65
2016,7,22,9,30,457.0,277.0,1.9,31.0,620.0,407.68,294.3
2016,7,22,9,45,506.5,278.0,1.85,31.5,675.5,462.77,334.75
2016,7,22,10,0,556.0,279.0,1.8,32.0,731.0,522.44,377.51
2016,7,22,10,15,519.0,308.0,1.7,32.0,743.0,559.3,403.62
2016,7,22,10,30,482.0,337.0,1.6,32.0,755.0,591.89,425.82
2016,7,22,10,45,666.0,234.0,1.5,32.5,829.0,657.53,472.3
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,730.37,522.6
2016,7,22,11,15,854.0,132.0,1.3,33.0,920.5,771.82,547.92
2016,7,22,11,30,858.0,133.0,1.2,33.0,938.0,811.08,571.04
2016,7,22,11,45,859.0,134.5,1.15,33.5,948.0,845.94,590.39
2016,7,22,12,0,860.0,136.0,1.1,34.0,958.0,878.14,607.8
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.0,905.77,623.46
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,930.48,637.26
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,949.74,646.42
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,965.72,653.62
2016,7,22,13,15,851.0,138.0,0.85,35.0,940.5,976.47,659.11
2016,7,22,13,30,848.0,137.0,0.8,35.0,928.0,983.74,662.67
2016,7,22,13,45,551.0,287.0,0.8,35.0,797.0,863.45,588.88
2016,7,22,14,0,254.0,437.0,0.8,35.0,666.0,711.24,488.28
2016,7,22,14,15,539.5,284.5,0.75,35.0,751.0,856.09,588.02
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,965.9,654.59
2016,7,22,14,45,814.5,130.5,0.7,35.0,803.0,958.68,649.8
2016,7,22,15,0,804.0,129.0,0.7,35.0,770.0,937.39,638.38
2016,7,22,15,15,792.0,126.5,0.7,34.5,731.5,910.55,625.1
2016,7,22,15,30,780.0,124.0,0.7,34.0,693.0,880.93,610.07
2016,7,22,15,45,601.5,185.5,0.7,34.0,608.5,773.36,544.76
2016,7,22,16,0,423.0,247.0,0.7,34.0,524.0,659.79,470.02
2016,7,22,16,15,560.5,181.0,0.7,34.0,518.5,691.13,496.33
2016,7,22,16,30,698.0,115.0,0.7,34.0,513.0,716.3,515.15
2016,7,22,16,45,662.0,113.0,0.75,34.0,462.5,659.46,479.7
2016,7,22,17,0,626.0,111.0,0.8,34.0,412.0,603.19,443.54
2016,7,22,17,15,591.5,104.5,0.75,33.0,362.5,543.89,404.69
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,485.92,365.26
2016,7,22,17,45,506.5,90.5,0.7,31.5,263.5,419.19,317.4
2016,7,22,18,0,456.0,83.0,0.7,31.0,214.0,351.99,267.37
2016,7,22,18,15,393.0,71.5,0.7,30.0,168.5,284.05,215.23
2016,7,22,18,30,330.0,60.0,0.7,29.0,123.0,222.44,166.05
2016,7,22,18,45,242.5,45.5,0.7,28.5,84.0,155.09,111.37
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,97.99,61.65
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,33.44,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,113.0,19.0,1.2,22.5,32.0,14.87,2.18
2016,7,23,6,0,226.0,38.0,1.4,23.0,64.0,29.49,18.71
2016,7,23,6,15,305.5,51.0,1.3,23.5,105.0,38.99,27.55
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,48.19,35.77
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,55.02,41.65
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,60.02,45.76
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,63.48,48.41
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,66.75,50.79
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,67.94,51.36
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,99.76,56.94
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,149.72,84.22
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,202.53,122.12
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,261.42,168.54
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,316.49,213.18
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,370.9,257.6
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,426.09,301.64
2016,7,23,9,45,799.5,126.0,1.2,32.5,749.5,479.6,342.6
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,535.67,383.9
2016,7,23,10,15,828.0,125.0,1.15,33.5,819.0,586.55,419.89
2016,7,23,10,30,836.0,127.0,1.1,34.0,850.0,636.41,453.81
2016,7,23,10,45,842.0,128.0,1.05,34.5,874.5,682.84,484.23
2016,7,23,11,0,848.0,129.0,1.0,35.0,899.0,727.61,512.51
2016,7,23,11,15,852.0,130.0,0.95,35.0,916.5,769.01,537.84
2016,7,23,11,30,856.0,131.0,0.9,35.0,934.0,808.23,560.89
2016,7,23,11,45,857.5,132.0,0.9,35.0,944.0,843.03,581.62
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,875.19,600.64
2016,7,23,12,15,531.5,309.5,0.85,35.0,818.0,787.16,541.49
2016,7,23,12,30,204.0,486.0,0.8,35.0,682.0,653.83,449.41
2016,7,23,12,45,526.5,312.5,0.8,35.5,814.5,821.65,563.81
2016,7,23,13,0,849.0,139.0,0.8,36.0,947.0,961.61,648.4
2016,7,23,13,15,498.5,304.0,0.75,36.0,777.0,812.71,553.22
2016,7,23,13,30,148.0,469.0,0.7,36.0,607.0,614.7,421.09
2016,7,23,13,45,284.0,421.0,0.7,36.0,678.5,720.49,494.11
2016,7,23,14,0,420.0,373.0,0.7,36.0,750.0,824.57,560.91
2016,7,23,14,15,254.0,388.5,0.7,36.0,614.5,664.81,457.75
2016,7,23,14,30,88.0,404.0,0.7,36.0,479.0,486.41,339.83
2016,7,23,14,45,217.0,376.5,0.75,36.0,552.0,602.0,422.04
2016,7,23,15,0,346.0,349.0,0.8,36.0,625.0,713.34,496.6
2016,7,23,15,15,296.5,341.5,0.8,35.5,569.5,654.52,458.75
2016,7,23,15,30,247.0,334.0,0.8,35.0,514.0,596.27,422.16
2016,7,23,15,45,410.5,262.0,0.85,35.0,539.5,676.49,481.04
2016,7,23,16,0,574.0,190.0,0.9,35.0,565.0,737.32,525.21
2016,7,23,16,15,639.5,150.5,0.95,34.5,539.0,732.18,525.41
2016,7,23,16,30,705.0,111.0,1.0,34.0,513.0,717.79,519.33
2016,7,23,16,45,683.0,105.0,1.05,34.0,464.5,666.77,487.77
2016,7,23,17,0,661.0,99.0,1.1,34.0,416.0,615.26,455.06
2016,7,23,17,15,628.0,93.5,1.05,33.5,366.5,556.65,415.59
2016,7,23,17,30,595.0,88.0,1.0,33.0,317.0,499.2,375.59
2016,7,23,17,45,554.0,80.0,1.0,32.5,268.0,435.75,330.0
2016,7,23,18,0,513.0,72.0,1.0,32.0,219.0,375.07,284.53
2016,7,23,18,15,450.0,62.5,0.95,31.0,172.5,305.35,230.76
2016,7,23,18,30,387.0,53.0,0.9,30.0,126.0,241.64,179.67
2016,7,23,18,45,299.5,40.5,0.9,29.0,86.5,172.43,123.45
2016,7,23,19,0,212.0,28.0,0.9,28.0,47.0,111.85,69.44
2016,7,23,19,15,106.0,14.0,0.95,27.5,23.5,39.18,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,139.0,17.5,0.85,23.5,33.0,13.73,0.82
2016,7,24,6,0,278.0,35.0,1.0,24.0,66.0,28.39,17.65
2016,7,24,6,15,362.0,46.0,0.95,24.0,109.0,36.34,25.23
2016,7,24,6,30,446.0,57.0,0.9,24.0,152.0,43.97,32.16
2016,7,24,6,45,503.5,65.5,0.9,24.5,200.5,49.07,36.66
2016,7,24,7,0,561.0,74.0,0.9,25.0,249.0,53.94,40.78
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,56.94,43.08
2016,7,24,7,30,644.0,87.0,0.7,27.0,349.0,59.78,45.15
2016,7,24,7,45,675.0,91.5,0.6,28.5,400.0,60.95,45.66
2016,7,24,8,0,706.0,96.0,0.5,30.0,451.0,93.75,51.25
2016,7,24,8,15,729.0,100.5,0.4,30.5,500.0,151.83,83.9
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,206.53,122.6
2016,7,24,8,45,770.0,108.0,0.25,32.0,595.0,261.37,165.09
2016,7,24,9,0,788.0,111.0,0.2,33.0,641.0,317.84,209.47
2016,7,24,9,15,802.0,113.5,0.25,33.0,683.0,373.88,254.35
2016,7,24,9,30,816.0,116.0,0.3,33.0,725.0,430.57,298.7
2016,7,24,9,45,827.5,118.0,0.35,33.5,762.5,488.86,342.15
2016,7,24,10,0,839.0,120.0,0.4,34.0,800.0,543.27,381.5
2016,7,24,10,15,847.0,121.5,0.45,34.5,831.0,594.78,417.62
2016,7,24,10,30,855.0,123.0,0.5,35.0,862.0,645.21,451.83
2016,7,24,10,45,862.0,124.0,0.55,35.5,887.0,693.24,483.47
2016,7,24,11,0,869.0,125.0,0.6,36.0,912.0,739.66,513.2
2016,7,24,11,15,872.5,126.0,0.6,36.0,930.0,781.59,538.59
2016,7,24,11,30,876.0,127.0,0.6,36.0,948.0,821.24,561.98
2016,7,24,11,45,644.5,268.5,0.65,36.0,876.0,800.07,546.64
2016,7,24,12,0,413.0,410.0,0.7,36.0,804.0,754.07,513.65
2016,7,24,12,15,430.5,412.0,0.7,36.0,824.0,791.02,537.27
2016,7,24,12,30,448.0,414.0,0.7,36.0,844.0,827.2,559.22
2016,7,24,12,45,441.5,410.0,0.75,36.5,832.0,833.99,562.68
2016,7,24,13,0,435.0,406.0,0.8,37.0,820.0,838.28,565.0
2016,7,24,13,15,454.0,396.5,0.8,37.0,823.5,859.83,578.72
2016,7,24,13,30,473.0,387.0,0.8,37.0,827.0,879.32,591.0
2016,7,24,13,45,397.5,402.0,0.85,37.0,767.0,814.76,551.71
2016,7,24,14,0,322.0,417.0,0.9,37.0,707.0,759.68,517.99
2016,7,24,14,15,418.5,368.0,0.9,37.0,732.0,821.44,559.78
2016,7,24,14,30,515.0,319.0,0.9,37.0,757.0,868.29,590.99
2016,7,24,14,45,451.5,326.0,0.9,37.0,699.0,810.36,554.71
2016,7,24,15,0,388.0,333.0,0.9,37.0,641.0,737.41,509.86
2016,7,24,15,15,363.0,322.5,0.9,36.5,599.5,697.74,487.12
2016,7,24,15,30,338.0,312.0,0.9,36.0,558.0,657.4,463.17
2016,7,24,15,45,373.5,281.0,0.9,36.0,537.0,648.93,460.3
2016,7,24,16,0,409.0,250.0,0.9,36.0,516.0,651.72,464.14
2016,7,24,16,15,415.5,227.0,0.9,35.5,480.0,619.85,445.62
2016,7,24,16,30,422.0,204.0,0.9,35.0,444.0,585.7,425.49
2016,7,24,16,45,551.5,151.0,0.9,35.0,433.5,610.69,446.4
2016,7,24,17,0,681.0,98.0,0.9,35.0,423.0,629.06,461.58
2016,7,24,17,15,647.5,92.0,0.8,34.5,372.0,568.59,420.25
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,509.29,379.17
2016,7,24,17,45,566.5,79.5,0.65,33.5,271.0,442.76,331.72
2016,7,24,18,0,519.0,73.0,0.6,33.0,221.0,379.57,284.83
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.5,308.72,231.13
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,244.0,179.96
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,170.01,120.43
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,109.84,66.51
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,38.24,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,92.0,20.0,0.75,24.5,30.0,15.67,0.72
2016,7,25,6,0,184.0,40.0,0.8,25.0,60.0,31.05,19.64
2016,7,25,6,15,261.5,55.0,0.9,25.5,101.0,42.03,29.79
2016,7,25,6,30,339.0,70.0,1.0,26.0,142.0,52.63,39.17
2016,7,25,6,45,403.0,81.0,1.1,26.5,189.0,59.83,45.44
2016,7,25,7,0,467.0,92.0,1.2,27.0,236.0,66.78,51.27
2016,7,25,7,15,511.0,100.5,1.25,28.0,285.5,71.57,54.99
2016,7,25,7,30,555.0,109.0,1.3,29.0,335.0,75.98,58.27
2016,7,25,7,45,593.5,114.5,1.4,30.0,385.5,77.1,58.74
2016,7,25,8,0,632.0,120.0,1.5,31.0,436.0,107.11,63.55
2016,7,25,8,15,657.0,125.5,1.55,31.5,484.0,156.27,90.25
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,208.47,127.49
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.0,261.02,168.88
2016,7,25,9,0,727.0,137.0,1.7,33.0,624.0,315.82,213.16
2016,7,25,9,15,742.0,140.5,1.75,33.0,665.5,374.73,260.85
2016,7,25,9,30,757.0,144.0,1.8,33.0,707.0,429.47,304.7
2016,7,25,9,45,770.5,145.5,1.9,33.5,744.0,482.5,345.75
2016,7,25,10,0,784.0,147.0,2.0,34.0,781.0,535.71,385.68
2016,7,25,10,15,792.5,149.5,2.0,34.0,812.0,586.83,423.4
2016,7,25,10,30,801.0,152.0,2.0,34.0,843.0,637.13,459.48
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.5,684.41,491.88
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,730.29,522.49
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,771.92,550.3
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,811.46,575.15
2016,7,25,11,45,647.0,281.5,2.15,35.5,891.0,814.27,572.71
2016,7,25,12,0,470.0,407.0,2.2,36.0,855.0,801.59,559.0
2016,7,25,12,15,652.0,280.5,2.2,36.0,904.0,869.71,607.86
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,923.84,643.02
2016,7,25,12,45,596.5,292.5,2.25,36.5,862.5,870.51,606.02
2016,7,25,13,0,359.0,431.0,2.3,37.0,772.0,780.72,542.24
2016,7,25,13,15,409.0,409.5,2.3,37.0,793.5,828.75,574.95
2016,7,25,13,30,459.0,388.0,2.3,37.0,815.0,867.11,600.45
2016,7,25,13,45,438.0,380.5,2.3,37.0,780.5,846.3,587.31
2016,7,25,14,0,417.0,373.0,2.3,37.0,746.0,822.89,572.98
2016,7,25,14,15,323.0,392.5,2.3,37.0,676.0,738.96,517.91
2016,7,25,14,30,229.0,412.0,2.3,37.0,606.0,651.74,459.8
2016,7,25,14,45,498.5,280.0,2.3,37.0,681.5,809.66,571.83
2016,7,25,15,0,768.0,148.0,2.3,37.0,757.0,925.27,648.37
2016,7,25,15,15,755.0,144.5,2.3,36.5,718.5,897.01,632.12
2016,7,25,15,30,742.0,141.0,2.3,36.0,680.0,866.09,615.33
2016,7,25,15,45,722.5,139.0,2.3,36.0,637.0,833.52,596.07
2016,7,25,16,0,703.0,137.0,2.3,36.0,594.0,794.12,572.19
2016,7,25,16,15,682.0,132.0,2.25,35.5,547.5,748.48,544.74
2016,7,25,16,30,661.0,127.0,2.2,35.0,501.0,701.72,516.08
2016,7,25,16,45,624.5,122.0,2.15,35.0,449.0,642.2,476.74
2016,7,25,17,0,588.0,117.0,2.1,35.0,397.0,583.44,436.38
2016,7,25,17,15,543.5,113.0,1.9,34.0,348.0,521.43,393.61
2016,7,25,17,30,499.0,109.0,1.7,33.0,299.0,456.4,347.4
2016,7,25,17,45,450.5,99.0,1.5,32.5,251.0,391.71,299.22
2016,7,25,18,0,402.0,89.0,1.3,32.0,203.0,330.94,252.49
2016,7,25,18,15,341.0,76.0,1.25,31.0,158.5,265.1,201.24
2016,7,25,18,30,280.0,63.0,1.2,30.0,114.0,205.49,153.26
2016,7,25,18,45,199.5,46.5,1.15,29.5,76.5,141.33,100.9
2016,7,25,19,0,119.0,30.0,1.1,29.0,39.0,78.96,46.35
2016,7,25,19,15,59.5,15.0,1.2,28.5,19.5,28.46,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,14.89,0.0
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,29.5,18.26
2016,7,26,6,15,256.5,53.5,1.75,25.5,97.5,40.9,28.8
2016,7,26,6,30,334.0,69.0,1.7,26.0,138.0,51.9,38.54
2016,7,26,6,45,392.0,80.5,1.65,27.0,184.0,59.47,45.03
2016,7,26,7,0,450.0,92.0,1.6,28.0,230.0,66.74,51.03
2016,7,26,7,15,383.0,119.5,1.5,28.5,252.0,84.16,65.42
2016,7,26,7,30,316.0,147.0,1.4,29.0,274.0,106.09,83.21
2016,7,26,7,45,280.0,175.5,1.35,30.0,300.0,122.95,96.31
2016,7,26,8,0,244.0,204.0,1.3,31.0,326.0,153.08,108.55
2016,7,26,8,15,368.0,197.0,1.15,31.5,402.5,182.77,121.68
2016,7,26,8,30,492.0,190.0,1.0,32.0,479.0,220.03,143.28
2016,7,26,8,45,592.0,168.5,0.9,32.5,544.5,261.43,172.09
2016,7,26,9,0,692.0,147.0,0.8,33.0,610.0,313.3,210.61
2016,7,26,9,15,707.0,151.0,0.7,33.5,651.0,366.37,252.24
2016,7,26,9,30,722.0,155.0,0.6,34.0,692.0,420.39,293.2
2016,7,26,9,45,752.5,147.0,0.5,34.5,732.0,475.5,333.22
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,528.67,370.39
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,579.29,405.52
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,629.08,438.85
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,676.03,468.92
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,721.51,497.11
2016,7,26,11,15,817.0,147.5,0.4,36.0,898.5,763.41,524.62
2016,7,26,11,30,821.0,149.0,0.5,36.0,916.0,797.29,546.07
2016,7,26,11,45,632.0,278.5,0.6,36.5,873.0,799.74,544.55
2016,7,26,12,0,443.0,408.0,0.7,37.0,830.0,779.64,527.73
2016,7,26,12,15,634.0,279.5,0.75,37.0,885.5,853.34,578.97
2016,7,26,12,30,825.0,151.0,0.8,37.0,941.0,913.54,616.83
2016,7,26,12,45,540.0,310.5,0.9,37.0,826.5,834.48,566.85
2016,7,26,13,0,255.0,470.0,1.0,37.0,712.0,719.14,489.98
2016,7,26,13,15,522.0,319.0,1.05,37.0,806.0,852.64,582.31
2016,7,26,13,30,789.0,168.0,1.1,37.0,900.0,971.11,656.83
2016,7,26,13,45,781.5,168.0,1.15,37.0,880.0,971.54,656.97
2016,7,26,14,0,774.0,168.0,1.2,37.0,860.0,968.55,656.6
2016,7,26,14,15,404.0,256.5,1.2,37.0,617.5,694.09,484.09
2016,7,26,14,30,34.0,345.0,1.2,37.0,375.0,371.77,262.34
2016,7,26,14,45,111.0,362.5,1.25,37.0,452.5,484.18,343.78
2016,7,26,15,0,188.0,380.0,1.3,37.0,530.0,578.86,409.02
2016,7,26,15,15,450.0,266.5,1.3,36.5,599.5,737.68,520.91
2016,7,26,15,30,712.0,153.0,1.3,36.0,669.0,857.49,601.7
2016,7,26,15,45,462.0,222.5,1.35,36.0,549.0,682.54,487.21
2016,7,26,16,0,212.0,292.0,1.4,36.0,429.0,496.26,359.02
2016,7,26,16,15,387.0,224.5,1.4,35.5,451.5,594.05,433.1
2016,7,26,16,30,562.0,157.0,1.4,35.0,474.0,654.8,479.25
2016,7,26,16,45,522.5,153.5,1.4,35.0,427.0,592.04,436.61
2016,7,26,17,0,483.0,150.0,1.4,35.0,380.0,537.56,399.54
2016,7,26,17,15,457.0,136.0,1.3,34.5,332.5,482.42,361.63
2016,7,26,17,30,431.0,122.0,1.2,34.0,285.0,428.33,323.31
2016,7,26,17,45,382.5,110.0,1.1,33.5,238.5,364.71,276.53
2016,7,26,18,0,334.0,98.0,1.0,33.0,192.0,305.17,231.34
2016,7,26,18,15,278.0,82.0,0.9,32.5,149.0,242.02,182.1
2016,7,26,18,30,222.0,66.0,0.8,32.0,106.0,176.71,130.17
2016,7,26,18,45,150.5,47.0,0.7,31.5,70.5,116.96,82.03
2016,7,26,19,0,79.0,28.0,0.6,31.0,35.0,63.61,35.38
2016,7,26,19,15,39.5,14.0,0.6,30.5,17.5,22.56,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,14.5,1.25,24.5,14.5,12.77,0.0
2016,7,27,6,0,0.0,29.0,1.4,25.0,29.0,25.32,14.8
2016,7,27,6,15,5.5,49.5,1.4,25.5,50.5,42.18,29.85
2016,7,27,6,30,11.0,70.0,1.4,26.0,72.0,58.83,44.37
2016,7,27,6,45,23.0,90.5,1.4,26.5,97.0,73.23,56.74
2016,7,27,7,0,35.0,111.0,1.4,27.0,122.0,88.67,69.69
2016,7,27,7,15,85.5,137.0,1.5,27.5,170.0,107.5,85.16
2016,7,27,7,30,136.0,163.0,1.6,28.0,218.0,120.53,95.5
2016,7,27,7,45,110.5,185.0,1.7,29.0,234.0,134.35,106.09
2016,7,27,8,0,85.0,207.0,1.8,30.0,250.0,161.7,119.69
2016,7,27,8,15,44.5,190.0,1.7,30.5,213.0,156.5,115.21
2016,7,27,8,30,4.0,173.0,1.6,31.0,176.0,148.13,109.79
2016,7,27,8,45,2.0,133.0,1.5,32.0,134.5,116.62,85.04
2016,7,27,9,0,0.0,93.0,1.4,33.0,93.0,82.5,58.45
2016,7,27,9,15,32.0,210.0,1.25,33.0,233.5,188.44,137.73
2016,7,27,9,30,64.0,327.0,1.1,33.0,374.0,296.82,215.81
2016,7,27,9,45,404.5,243.5,0.95,33.5,567.5,389.0,279.22
2016,7,27,10,0,745.0,160.0,0.8,34.0,761.0,526.74,374.4
2016,7,27,10,15,754.5,162.5,0.75,34.0,791.5,576.63,408.93
2016,7,27,10,30,764.0,165.0,0.7,34.0,822.0,625.89,442.58
2016,7,27,10,45,768.0,169.0,0.65,34.5,846.0,671.9,471.98
2016,7,27,11,0,772.0,173.0,0.6,35.0,870.0,716.36,499.34
2016,7,27,11,15,776.5,174.0,0.65,35.0,887.5,756.83,525.85
2016,7,27,11,30,781.0,175.0,0.7,35.0,905.0,795.39,550.36
2016,7,27,11,45,780.0,178.5,0.8,35.0,914.0,829.53,572.14
2016,7,27,12,0,779.0,182.0,0.9,35.0,923.0,861.12,592.37
2016,7,27,12,15,780.0,182.0,0.95,35.0,926.0,888.6,609.35
2016,7,27,12,30,781.0,182.0,1.0,35.0,929.0,913.32,624.72
2016,7,27,12,45,774.5,185.5,1.1,35.0,923.0,931.37,636.92
2016,7,27,13,0,768.0,189.0,1.2,35.0,917.0,946.17,647.33
2016,7,27,13,15,764.5,188.0,1.2,35.0,904.5,956.27,653.5
2016,7,27,13,30,761.0,187.0,1.2,35.0,892.0,963.03,657.84
2016,7,27,13,45,506.0,311.0,1.2,35.0,775.5,846.44,583.45
2016,7,27,14,0,251.0,435.0,1.2,35.0,659.0,709.09,491.53
2016,7,27,14,15,370.0,379.5,1.2,35.0,698.5,773.53,537.97
2016,7,27,14,30,489.0,324.0,1.2,35.0,738.0,849.65,588.71
2016,7,27,14,45,246.0,242.5,1.2,35.0,451.0,505.09,362.78
2016,7,27,15,0,3.0,161.0,1.2,35.0,164.0,148.28,105.84
2016,7,27,15,15,20.5,227.0,1.15,34.5,242.5,239.84,175.1
2016,7,27,15,30,38.0,293.0,1.1,34.0,321.0,326.74,238.4
2016,7,27,15,45,292.5,245.0,1.1,34.0,435.5,537.24,393.11
2016,7,27,16,0,547.0,197.0,1.1,34.0,550.0,717.16,517.76
2016,7,27,16,15,580.5,170.0,1.05,33.5,519.0,705.21,510.63
2016,7,27,16,30,614.0,143.0,1.0,33.0,488.0,682.39,498.24
2016,7,27,16,45,545.0,144.5,0.95,33.0,429.5,599.57,442.33
2016,7,27,17,0,476.0,146.0,0.9,33.0,371.0,528.33,393.27
2016,7,27,17,15,442.0,135.5,0.85,32.5,325.0,471.93,354.68
2016,7,27,17,30,408.0,125.0,0.8,32.0,279.0,417.37,316.03
2016,7,27,17,45,369.0,111.0,0.75,32.0,233.5,358.19,272.11
2016,7,27,18,0,330.0,97.0,0.7,32.0,188.0,302.13,229.2
2016,7,27,18,15,276.0,80.5,0.65,31.5,146.0,239.56,180.48
2016,7,27,18,30,222.0,64.0,0.6,31.0,104.0,174.44,128.69
2016,7,27,18,45,155.0,45.5,0.55,30.5,69.0,116.92,82.06
2016,7,27,19,0,88.0,27.0,0.5,30.0,34.0,64.85,35.06
2016,7,27,19,15,44.0,13.5,0.5,29.5,17.0,23.21,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.0,16.5,0.35,23.5,29.0,12.97,0.0
2016,7,28,6,0,242.0,33.0,0.4,24.0,58.0,25.75,15.16
2016,7,28,6,15,329.5,44.5,0.5,24.5,99.5,35.32,24.22
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,43.41,31.49
2016,7,28,6,45,481.0,64.0,0.7,26.0,189.0,48.11,35.58
2016,7,28,7,0,545.0,72.0,0.8,27.0,237.0,52.63,39.32
2016,7,28,7,15,587.5,78.5,0.85,27.5,287.0,55.68,41.75
2016,7,28,7,30,630.0,85.0,0.9,28.0,337.0,58.57,43.97
2016,7,28,7,45,664.5,89.0,0.95,29.0,388.0,59.46,44.35
2016,7,28,8,0,699.0,93.0,1.0,30.0,439.0,89.97,49.21
2016,7,28,8,15,722.5,97.0,1.05,30.5,487.5,147.3,81.17
2016,7,28,8,30,746.0,101.0,1.1,31.0,536.0,201.52,119.95
2016,7,28,8,45,765.0,103.5,1.15,31.5,582.0,256.07,163.37
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,312.36,209.36
2016,7,28,9,15,798.0,108.5,1.4,32.5,670.0,368.39,255.33
2016,7,28,9,30,812.0,111.0,1.6,33.0,712.0,425.06,300.83
2016,7,28,9,45,825.0,111.5,1.8,33.5,749.5,482.92,345.9
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,536.94,387.04
2016,7,28,10,15,846.0,114.0,2.15,34.0,818.0,589.0,426.3
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,639.99,463.86
2016,7,28,10,45,578.5,271.5,2.45,34.5,775.0,632.89,455.61
2016,7,28,11,0,303.0,427.0,2.6,35.0,701.0,598.65,427.41
2016,7,28,11,15,350.5,414.5,2.7,35.0,737.0,643.65,459.45
2016,7,28,11,30,398.0,402.0,2.8,35.0,773.0,690.96,492.37
2016,7,28,11,45,351.0,430.0,2.95,35.5,760.0,697.73,495.13
2016,7,28,12,0,304.0,458.0,3.1,36.0,747.0,700.81,495.5
2016,7,28,12,15,358.0,435.0,3.2,36.0,776.0,743.76,525.78
2016,7,28,12,30,412.0,412.0,3.3,36.0,805.0,794.78,560.81
2016,7,28,12,45,645.0,265.5,3.45,36.0,878.0,893.61,632.41
2016,7,28,13,0,878.0,119.0,3.6,36.0,951.0,974.28,685.31
2016,7,28,13,15,693.5,246.5,3.7,36.0,898.5,953.46,672.41
2016,7,28,13,30,509.0,374.0,3.8,36.0,846.0,905.34,637.07
2016,7,28,13,45,441.5,383.0,3.9,36.0,785.5,854.35,604.05
2016,7,28,14,0,374.0,392.0,4.0,36.0,725.0,788.34,560.85
2016,7,28,14,15,615.0,251.0,4.05,36.0,779.5,905.67,646.23
2016,7,28,14,30,856.0,110.0,4.1,36.0,834.0,978.01,694.13
2016,7,28,14,45,847.5,108.5,4.15,36.0,801.0,961.36,684.27
2016,7,28,15,0,839.0,107.0,4.2,36.0,768.0,941.43,672.95
2016,7,28,15,15,827.5,105.0,4.2,35.5,730.0,914.94,658.5
2016,7,28,15,30,816.0,103.0,4.2,35.0,692.0,885.59,642.12
2016,7,28,15,45,800.0,101.5,4.25,35.0,648.5,858.57,626.1
2016,7,28,16,0,784.0,100.0,4.3,35.0,605.0,820.52,602.54
2016,7,28,16,15,580.5,156.0,4.2,34.5,514.5,690.82,515.63
2016,7,28,16,30,377.0,212.0,4.1,34.0,424.0,545.24,410.85
2016,7,28,16,45,535.5,149.0,4.05,34.0,418.5,597.77,453.35
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,625.65,476.33
2016,7,28,17,15,660.5,81.5,3.8,33.5,362.5,566.26,434.05
2016,7,28,17,30,627.0,77.0,3.6,33.0,312.0,508.05,391.4
2016,7,28,17,45,583.0,70.5,3.45,32.5,262.0,442.85,342.17
2016,7,28,18,0,539.0,64.0,3.3,32.0,212.0,380.72,293.52
2016,7,28,18,15,471.0,56.0,3.15,31.5,165.5,308.82,235.73
2016,7,28,18,30,403.0,48.0,3.0,31.0,119.0,243.48,181.52
2016,7,28,18,45,296.5,36.5,2.95,30.5,79.5,167.49,118.75
2016,7,28,19,0,190.0,25.0,2.9,30.0,40.0,99.66,53.69
2016,7,28,19,15,95.0,12.5,2.95,29.5,20.0,34.95,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,113.0,16.0,1.1,23.5,27.5,12.58,0.0
2016,7,29,6,0,226.0,32.0,1.2,24.0,55.0,24.96,14.37
2016,7,29,6,15,314.5,43.5,1.25,24.0,95.5,34.48,23.51
2016,7,29,6,30,403.0,55.0,1.3,24.0,136.0,42.59,30.9
2016,7,29,6,45,464.5,63.5,1.4,24.5,183.0,47.71,35.46
2016,7,29,7,0,526.0,72.0,1.5,25.0,230.0,52.63,39.66
2016,7,29,7,15,569.5,78.5,1.6,25.5,279.5,55.66,42.11
2016,7,29,7,30,613.0,85.0,1.7,26.0,329.0,58.54,44.34
2016,7,29,7,45,648.0,88.5,1.85,26.5,379.0,59.06,44.53
2016,7,29,8,0,683.0,92.0,2.0,27.0,429.0,88.26,49.09
2016,7,29,8,15,706.5,96.0,2.05,27.0,477.0,144.59,81.14
2016,7,29,8,30,730.0,100.0,2.1,27.0,525.0,197.87,120.27
2016,7,29,8,45,556.5,182.5,2.2,27.5,522.5,264.09,180.31
2016,7,29,9,0,383.0,265.0,2.3,28.0,520.0,317.32,228.3
2016,7,29,9,15,596.0,185.0,2.25,28.5,611.0,354.63,254.34
2016,7,29,9,30,809.0,105.0,2.2,29.0,702.0,422.88,305.73
2016,7,29,9,45,823.0,105.0,2.2,29.5,740.0,476.88,348.56
2016,7,29,10,0,837.0,105.0,2.2,30.0,778.0,530.87,389.99
2016,7,29,10,15,845.5,106.5,2.1,30.5,809.5,582.74,428.09
2016,7,29,10,30,854.0,108.0,2.0,31.0,841.0,633.57,464.0
2016,7,29,10,45,862.0,108.5,1.95,31.5,867.0,681.96,497.22
2016,7,29,11,0,870.0,109.0,1.9,32.0,893.0,728.8,528.18
2016,7,29,11,15,874.5,110.0,1.8,32.0,911.5,771.66,554.83
2016,7,29,11,30,879.0,111.0,1.7,32.0,930.0,812.29,579.58
2016,7,29,11,45,622.5,269.0,1.65,32.5,852.5,785.46,557.26
2016,7,29,12,0,366.0,427.0,1.6,33.0,775.0,726.84,511.51
2016,7,29,12,15,626.0,270.5,1.55,33.0,867.0,840.19,591.52
2016,7,29,12,30,886.0,114.0,1.5,33.0,959.0,938.11,652.77
2016,7,29,12,45,886.5,113.5,1.45,33.5,955.5,959.68,662.95
2016,7,29,13,0,887.0,113.0,1.4,34.0,952.0,977.92,671.87
2016,7,29,13,15,885.0,112.5,1.35,34.0,940.0,990.26,678.64
2016,7,29,13,30,883.0,112.0,1.3,34.0,928.0,999.01,683.37
2016,7,29,13,45,877.5,112.5,1.3,34.0,908.5,1001.66,685.38
2016,7,29,14,0,872.0,113.0,1.3,34.0,889.0,1000.67,685.41
2016,7,29,14,15,866.0,111.5,1.3,34.0,862.5,993.48,681.9
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,982.71,676.41
2016,7,29,14,45,849.0,110.0,1.3,34.0,803.0,965.16,666.95
2016,7,29,15,0,838.0,110.0,1.3,34.0,770.0,944.39,655.67
2016,7,29,15,15,826.5,108.0,1.3,34.0,731.0,917.92,640.91
2016,7,29,15,30,815.0,106.0,1.3,34.0,692.0,888.59,624.4
2016,7,29,15,45,793.5,106.0,1.3,34.0,647.5,858.47,607.32
2016,7,29,16,0,772.0,106.0,1.3,34.0,603.0,817.44,583.16
2016,7,29,16,15,752.5,102.5,1.2,33.5,556.0,772.46,556.24
2016,7,29,16,30,733.0,99.0,1.1,33.0,509.0,726.05,527.99
2016,7,29,16,45,698.5,97.5,1.05,33.0,458.0,672.35,493.85
2016,7,29,17,0,664.0,96.0,1.0,33.0,407.0,616.16,457.18
2016,7,29,17,15,629.0,90.5,0.9,32.5,356.5,555.75,415.97
2016,7,29,17,30,594.0,85.0,0.8,32.0,306.0,496.69,374.38
2016,7,29,17,45,539.5,79.0,0.7,31.5,255.5,427.35,323.75
2016,7,29,18,0,485.0,73.0,0.6,31.0,205.0,362.07,274.32
2016,7,29,18,15,417.0,63.0,0.5,30.5,159.0,290.58,218.56
2016,7,29,18,30,349.0,53.0,0.4,30.0,113.0,223.46,164.59
2016,7,29,18,45,251.0,39.0,0.35,29.5,75.0,151.77,106.49
2016,7,29,19,0,153.0,25.0,0.3,29.0,37.0,87.95,44.65
2016,7,29,19,15,76.5,12.5,0.3,28.5,18.5,30.33,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.5,12.98,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,53.0,25.72,14.85
2016,7,30,6,15,280.5,46.5,0.8,24.5,93.0,35.72,24.47
2016,7,30,6,30,366.0,60.0,0.8,25.0,133.0,45.41,33.15
2016,7,30,6,45,429.5,69.5,0.85,25.5,179.5,52.78,39.61
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,58.28,44.29
2016,7,30,7,15,537.0,86.5,0.9,26.5,275.5,61.82,47.13
2016,7,30,7,30,581.0,94.0,0.9,27.0,325.0,65.17,49.72
2016,7,30,7,45,615.0,99.5,0.95,28.0,374.5,66.77,50.67
2016,7,30,8,0,649.0,105.0,1.0,29.0,424.0,95.7,55.43
2016,7,30,8,15,368.0,178.0,1.0,29.5,362.5,162.76,107.57
2016,7,30,8,30,87.0,251.0,1.0,30.0,301.0,211.75,154.82
2016,7,30,8,45,236.0,257.5,1.0,30.5,410.0,249.37,177.08
2016,7,30,9,0,385.0,264.0,1.0,31.0,519.0,317.26,223.6
2016,7,30,9,15,295.0,305.0,1.05,31.5,508.0,344.19,246.49
2016,7,30,9,30,205.0,346.0,1.1,32.0,497.0,365.1,263.38
2016,7,30,9,45,187.5,367.0,1.15,32.5,511.0,390.31,281.51
2016,7,30,10,0,170.0,388.0,1.2,33.0,525.0,413.65,297.7
2016,7,30,10,15,225.0,396.5,1.2,33.0,585.5,466.91,335.1
2016,7,30,10,30,280.0,405.0,1.2,33.0,646.0,524.79,375.12
2016,7,30,10,45,551.0,272.0,1.3,33.5,762.0,616.51,441.16
2016,7,30,11,0,822.0,139.0,1.4,34.0,878.0,720.59,514.54
2016,7,30,11,15,826.0,140.0,1.45,34.0,895.5,761.4,540.81
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,800.08,565.32
2016,7,30,11,45,831.5,142.5,1.55,34.0,923.0,834.82,587.2
2016,7,30,12,0,833.0,144.0,1.6,34.0,933.0,866.98,607.42
2016,7,30,12,15,833.5,144.5,1.65,34.0,936.0,894.67,624.82
2016,7,30,12,30,834.0,145.0,1.7,34.0,939.0,919.48,640.48
2016,7,30,12,45,832.5,145.0,1.75,34.5,934.0,938.94,651.57
2016,7,30,13,0,831.0,145.0,1.8,35.0,929.0,955.21,660.77
2016,7,30,13,15,828.0,144.0,1.8,35.0,917.0,965.76,667.36
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,972.9,672.02
2016,7,30,13,45,820.0,142.0,1.85,35.0,885.5,974.59,674.09
2016,7,30,14,0,815.0,141.0,1.9,35.0,866.0,984.5,681.36
2016,7,30,14,15,808.5,139.5,1.9,34.5,839.5,977.21,678.98
2016,7,30,14,30,802.0,138.0,1.9,34.0,813.0,966.47,674.73
2016,7,30,14,45,792.5,136.0,1.95,34.0,781.0,948.88,665.52
2016,7,30,15,0,783.0,134.0,2.0,34.0,749.0,928.12,654.39
2016,7,30,15,15,770.5,131.0,2.0,34.0,711.0,900.37,638.36
2016,7,30,15,30,758.0,128.0,2.0,34.0,673.0,869.9,620.58
2016,7,30,15,45,741.0,125.5,2.0,34.0,630.0,833.39,598.8
2016,7,30,16,0,724.0,123.0,2.0,34.0,587.0,799.09,578.32
2016,7,30,16,15,703.5,118.5,1.95,33.5,540.5,753.54,550.88
2016,7,30,16,30,683.0,114.0,1.9,33.0,494.0,706.8,522.21
2016,7,30,16,45,654.5,109.5,1.9,33.0,445.0,653.0,487.38
2016,7,30,17,0,626.0,105.0,1.9,33.0,396.0,599.27,451.14
2016,7,30,17,15,590.0,98.5,1.7,32.5,346.5,538.56,408.4
2016,7,30,17,30,554.0,92.0,1.5,32.0,297.0,479.36,365.52
2016,7,30,17,45,503.0,84.0,1.35,31.5,248.0,411.62,315.1
2016,7,30,18,0,452.0,76.0,1.2,31.0,199.0,347.7,265.86
2016,7,30,18,15,385.0,65.0,1.1,30.0,153.5,274.07,208.25
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,211.79,157.62
2016,7,30,18,45,224.5,39.5,0.9,28.5,71.0,143.03,100.94
2016,7,30,19,0,131.0,25.0,0.8,28.0,34.0,80.84,38.42
2016,7,30,19,15,65.5,12.5,0.8,27.5,17.0,27.58,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,13.38,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,26.47,15.36
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,37.97,26.43
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,49.07,36.38
2016,7,31,6,45,276.0,86.0,1.0,25.0,152.0,65.96,50.91
2016,7,31,7,0,236.0,107.0,1.0,26.0,177.0,80.09,62.73
2016,7,31,7,15,264.0,126.5,1.05,26.5,219.0,92.99,73.36
2016,7,31,7,30,292.0,146.0,1.1,27.0,261.0,105.38,83.31
2016,7,31,7,45,443.5,134.5,1.15,27.5,337.5,91.04,70.96
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,106.35,65.48
2016,7,31,8,15,347.0,187.5,1.2,28.5,362.0,173.62,117.33
2016,7,31,8,30,99.0,252.0,1.2,29.0,310.0,214.38,157.12
2016,7,31,8,45,250.0,255.0,1.2,29.5,416.5,250.91,178.74
2016,7,31,9,0,401.0,258.0,1.2,30.0,523.0,317.66,224.83
2016,7,31,9,15,566.0,202.5,1.1,30.5,604.0,358.43,253.4
2016,7,31,9,30,731.0,147.0,1.0,31.0,685.0,418.51,297.53
2016,7,31,9,45,770.0,134.5,0.95,31.5,727.5,474.35,339.58
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,529.21,379.7
2016,7,31,10,15,817.5,124.0,0.85,32.0,801.5,581.93,417.56
2016,7,31,10,30,826.0,126.0,0.8,32.0,833.0,632.08,452.41
2016,7,31,10,45,831.0,128.5,0.75,32.5,857.5,679.12,483.04
2016,7,31,11,0,836.0,131.0,0.7,33.0,882.0,724.44,511.45
2016,7,31,11,15,840.5,132.0,0.75,33.0,900.0,766.19,538.17
2016,7,31,11,30,845.0,133.0,0.8,33.0,918.0,805.81,562.88
2016,7,31,11,45,847.5,133.5,0.9,33.5,928.5,841.01,584.27
2016,7,31,12,0,850.0,134.0,1.0,34.0,939.0,873.63,603.97
2016,7,31,12,15,492.0,307.0,1.1,34.0,773.5,754.44,526.14
2016,7,31,12,30,134.0,480.0,1.2,34.0,608.0,586.93,410.29
2016,7,31,12,45,477.5,317.0,1.3,34.0,768.0,784.96,550.53
2016,7,31,13,0,821.0,154.0,1.4,34.0,928.0,966.34,666.97
2016,7,31,13,15,818.0,153.5,1.45,34.0,916.0,977.75,672.8
2016,7,31,13,30,815.0,153.0,1.5,34.0,904.0,985.67,678.57
2016,7,31,13,45,806.5,154.0,1.6,34.0,883.5,986.12,680.67
2016,7,31,14,0,798.0,155.0,1.7,34.0,863.0,983.06,680.77
2016,7,31,14,15,535.0,276.5,1.7,34.0,745.0,849.48,596.01
2016,7,31,14,30,272.0,398.0,1.7,34.0,627.0,699.23,493.8
2016,7,31,14,45,513.5,274.5,1.75,34.0,685.0,822.6,583.34
2016,7,31,15,0,755.0,151.0,1.8,34.0,743.0,919.93,648.48
2016,7,31,15,15,742.0,147.5,1.8,33.5,704.5,891.67,632.26
2016,7,31,15,30,729.0,144.0,1.8,33.0,666.0,866.25,619.0
2016,7,31,15,45,704.0,144.0,1.85,33.0,622.0,826.01,595.23
2016,7,31,16,0,679.0,144.0,1.9,33.0,578.0,784.25,570.22
