Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,11.37,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,19.64,5.94
2016,8,11,6,15,242.5,38.5,1.15,23.0,72.5,29.85,19.16
2016,8,11,6,30,348.0,52.0,1.2,23.0,111.0,39.77,28.36
2016,8,11,6,45,428.0,60.0,1.3,23.5,158.5,46.0,34.03
2016,8,11,7,0,508.0,68.0,1.4,24.0,206.0,50.63,38.1
2016,8,11,7,15,531.0,79.5,1.45,24.5,252.0,57.58,43.98
2016,8,11,7,30,554.0,91.0,1.5,25.0,298.0,64.09,49.33
2016,8,11,7,45,520.5,117.0,1.55,25.5,334.5,80.8,63.17
2016,8,11,8,0,487.0,143.0,1.6,26.0,371.0,116.04,77.11
2016,8,11,8,15,483.5,163.5,1.6,26.5,411.5,165.4,106.82
2016,8,11,8,30,480.0,184.0,1.6,27.0,452.0,214.69,143.49
2016,8,11,8,45,632.5,141.0,1.6,27.5,527.0,251.43,167.91
2016,8,11,9,0,785.0,98.0,1.6,28.0,602.0,308.33,210.95
2016,8,11,9,15,799.0,100.5,1.6,28.0,644.0,365.33,258.94
2016,8,11,9,30,813.0,103.0,1.6,28.0,686.0,426.46,308.83
2016,8,11,9,45,577.0,224.0,1.6,28.5,649.0,459.95,336.98
2016,8,11,10,0,341.0,345.0,1.6,29.0,612.0,471.59,345.7
2016,8,11,10,15,367.5,349.5,1.6,29.0,648.0,514.92,377.28
2016,8,11,10,30,394.0,354.0,1.6,29.0,684.0,560.2,409.53
2016,8,11,10,45,408.0,359.0,1.6,29.5,710.0,600.83,437.04
2016,8,11,11,0,422.0,364.0,1.6,30.0,736.0,641.12,463.77
2016,8,11,11,15,367.5,397.5,1.55,30.0,726.5,650.4,468.47
2016,8,11,11,30,313.0,431.0,1.5,30.0,717.0,657.74,471.73
2016,8,11,11,45,271.5,447.0,1.5,30.5,697.5,655.69,468.46
2016,8,11,12,0,230.0,463.0,1.5,31.0,678.0,642.24,457.7
2016,8,11,12,15,234.0,464.0,1.5,31.0,682.5,659.38,469.35
2016,8,11,12,30,238.0,465.0,1.5,31.0,687.0,675.69,480.18
2016,8,11,12,45,195.0,465.5,1.5,31.5,646.5,645.53,458.31
2016,8,11,13,0,152.0,466.0,1.5,32.0,606.0,612.62,434.87
2016,8,11,13,15,294.0,419.0,1.5,32.0,685.5,726.63,514.54
2016,8,11,13,30,436.0,372.0,1.5,32.0,765.0,841.49,591.14
2016,8,11,13,45,648.5,240.5,1.5,32.0,810.5,933.19,654.57
2016,8,11,14,0,861.0,109.0,1.5,32.0,856.0,994.85,692.22
2016,8,11,14,15,667.5,210.0,1.5,32.0,777.5,926.56,650.27
2016,8,11,14,30,474.0,311.0,1.5,32.0,699.0,831.5,587.4
2016,8,11,14,45,651.0,207.5,1.5,32.0,716.5,900.77,637.89
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,935.32,660.0
2016,8,11,15,15,816.0,102.0,1.5,31.5,695.0,907.81,645.03
2016,8,11,15,30,804.0,100.0,1.5,31.0,656.0,886.53,634.61
2016,8,11,15,45,694.0,135.5,1.55,31.0,592.5,812.04,588.86
2016,8,11,16,0,584.0,171.0,1.6,31.0,529.0,734.36,539.86
2016,8,11,16,15,657.0,130.0,1.55,30.5,501.0,731.56,541.34
2016,8,11,16,30,730.0,89.0,1.5,30.0,473.0,715.05,532.57
2016,8,11,16,45,701.5,85.0,1.5,30.0,423.0,659.33,496.16
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,606.54,461.25
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.5,543.7,417.25
2016,8,11,17,30,597.0,71.0,1.3,29.0,272.0,482.61,372.6
2016,8,11,17,45,542.5,64.5,1.2,28.5,222.0,412.27,319.24
2016,8,11,18,0,488.0,58.0,1.1,28.0,172.0,346.26,267.08
2016,8,11,18,15,406.5,48.5,1.05,27.5,127.0,268.89,204.51
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,200.01,146.77
2016,8,11,18,45,204.0,26.0,1.0,26.5,48.5,119.42,72.53
2016,8,11,19,0,83.0,13.0,1.0,26.0,15.0,36.43,0.0
2016,8,11,19,15,41.5,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.0,11.5,0.95,22.5,17.0,10.46,0.0
2016,8,12,6,0,176.0,23.0,1.1,23.0,34.0,18.11,4.21
2016,8,12,6,15,285.0,34.5,1.15,23.5,73.0,27.71,17.29
2016,8,12,6,30,394.0,46.0,1.2,24.0,112.0,36.14,25.12
2016,8,12,6,45,472.5,52.5,1.3,24.5,160.0,39.9,28.65
2016,8,12,7,0,551.0,59.0,1.4,25.0,208.0,43.63,31.94
2016,8,12,7,15,597.5,64.5,1.4,25.5,258.5,46.34,34.2
2016,8,12,7,30,644.0,70.0,1.4,26.0,309.0,48.95,36.28
2016,8,12,7,45,681.5,73.5,1.4,26.5,360.5,54.89,41.1
2016,8,12,8,0,719.0,77.0,1.4,27.0,412.0,82.59,45.02
2016,8,12,8,15,742.5,80.5,1.45,27.5,461.0,135.8,72.94
2016,8,12,8,30,766.0,84.0,1.5,28.0,510.0,191.79,113.64
2016,8,12,8,45,786.0,86.0,1.55,28.5,557.0,248.3,159.61
2016,8,12,9,0,806.0,88.0,1.6,29.0,604.0,311.79,212.2
2016,8,12,9,15,819.5,90.0,1.6,29.0,646.5,368.71,260.08
2016,8,12,9,30,833.0,92.0,1.6,29.0,689.0,426.07,307.25
2016,8,12,9,45,845.0,93.0,1.65,29.5,726.5,482.08,351.55
2016,8,12,10,0,857.0,94.0,1.7,30.0,764.0,537.85,394.12
2016,8,12,10,15,865.0,95.5,1.75,30.0,795.5,591.23,434.42
2016,8,12,10,30,873.0,97.0,1.8,30.0,827.0,643.46,472.77
2016,8,12,10,45,601.5,252.0,1.85,30.5,762.0,642.01,467.7
2016,8,12,11,0,330.0,407.0,1.9,31.0,697.0,609.83,440.36
2016,8,12,11,15,239.5,432.0,1.9,31.0,645.0,583.24,420.93
2016,8,12,11,30,149.0,457.0,1.9,31.0,593.0,543.66,392.05
2016,8,12,11,45,137.5,461.0,1.95,31.5,587.5,549.05,395.08
2016,8,12,12,0,126.0,465.0,2.0,32.0,582.0,553.11,396.88
2016,8,12,12,15,212.0,457.0,2.0,32.0,654.5,633.26,453.35
2016,8,12,12,30,298.0,449.0,2.0,32.0,727.0,727.72,517.46
2016,8,12,12,45,268.0,453.5,2.0,32.5,702.5,716.28,507.61
2016,8,12,13,0,238.0,458.0,2.0,33.0,678.0,689.27,488.58
2016,8,12,13,15,556.0,284.5,2.0,33.0,787.5,867.07,613.84
2016,8,12,13,30,874.0,111.0,2.0,33.0,897.0,999.92,698.38
2016,8,12,13,45,867.0,111.5,2.0,33.0,876.0,1000.63,698.03
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,997.67,696.92
2016,8,12,14,15,853.0,110.5,2.0,32.5,827.5,988.97,693.83
2016,8,12,14,30,846.0,109.0,2.0,32.0,800.0,976.69,688.68
2016,8,12,14,45,833.0,109.0,2.0,32.0,765.5,956.66,677.38
2016,8,12,15,0,820.0,109.0,2.0,32.0,731.0,933.5,664.21
2016,8,12,15,15,808.0,107.0,1.95,32.0,692.0,915.75,654.03
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,885.26,635.69
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,845.56,611.43
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,803.92,585.76
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,756.32,556.96
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,707.49,526.79
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,653.52,491.72
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,596.73,453.71
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,532.76,408.23
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,470.71,362.63
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,398.23,307.5
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,330.52,254.01
2016,8,12,18,15,368.0,51.5,1.05,28.5,122.5,253.75,192.12
2016,8,12,18,30,286.0,41.0,1.0,28.0,78.0,184.13,134.13
2016,8,12,18,45,171.5,26.0,0.95,27.5,45.5,107.18,61.57
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,26.85,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.5,11.0,1.6,22.5,16.0,10.01,0.0
2016,8,13,6,0,153.0,22.0,1.8,23.0,32.0,17.31,2.81
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,27.6,17.1
2016,8,13,6,30,361.0,49.0,2.0,24.0,109.0,38.85,27.37
2016,8,13,6,45,435.5,58.0,2.15,24.5,156.5,44.53,32.58
2016,8,13,7,0,510.0,67.0,2.3,25.0,204.0,50.03,37.4
2016,8,13,7,15,558.5,74.0,2.4,25.5,254.0,53.58,40.37
2016,8,13,7,30,607.0,81.0,2.5,26.0,304.0,56.97,43.1
2016,8,13,7,45,643.5,85.5,2.6,27.0,355.0,58.29,43.88
2016,8,13,8,0,680.0,90.0,2.7,28.0,406.0,85.43,48.0
2016,8,13,8,15,705.5,94.5,2.7,28.5,455.5,137.83,75.85
2016,8,13,8,30,731.0,99.0,2.7,29.0,505.0,198.07,119.86
2016,8,13,8,45,749.0,103.0,2.75,29.5,551.0,253.78,165.15
2016,8,13,9,0,767.0,107.0,2.8,30.0,597.0,311.16,213.13
2016,8,13,9,15,781.5,110.0,2.85,30.0,639.0,367.91,261.0
2016,8,13,9,30,796.0,113.0,2.9,30.0,681.0,425.39,308.52
2016,8,13,9,45,809.0,114.0,2.95,30.5,718.5,480.92,352.75
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,537.82,396.47
2016,8,13,10,15,512.5,261.0,3.0,31.0,666.5,527.4,388.94
2016,8,13,10,30,203.0,407.0,3.0,31.0,577.0,484.41,355.36
2016,8,13,10,45,254.5,410.0,3.05,31.5,629.5,539.67,394.72
2016,8,13,11,0,306.0,413.0,3.1,32.0,682.0,598.31,435.48
2016,8,13,11,15,295.0,425.5,3.1,32.0,689.0,620.94,450.62
2016,8,13,11,30,284.0,438.0,3.1,32.0,696.0,642.06,464.71
2016,8,13,11,45,219.5,452.5,3.1,32.0,654.0,611.31,442.25
2016,8,13,12,0,155.0,467.0,3.1,32.0,612.0,581.15,420.04
2016,8,13,12,15,501.0,301.0,3.1,32.0,767.0,766.94,556.27
2016,8,13,12,30,847.0,135.0,3.1,32.0,922.0,934.05,669.1
2016,8,13,12,45,838.0,140.0,3.1,32.0,915.0,951.23,678.9
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,964.89,687.72
2016,8,13,13,15,606.5,268.0,3.05,32.0,822.5,902.12,645.73
2016,8,13,13,30,384.0,391.0,3.0,32.0,737.0,797.23,571.24
2016,8,13,13,45,409.5,370.0,3.0,32.0,730.5,821.25,589.02
2016,8,13,14,0,435.0,349.0,3.0,32.0,724.0,830.51,596.5
2016,8,13,14,15,345.0,368.0,2.95,32.0,659.5,747.39,539.75
2016,8,13,14,30,255.0,387.0,2.9,32.0,595.0,678.83,492.05
2016,8,13,14,45,515.0,260.0,2.85,32.0,656.5,816.68,593.66
2016,8,13,15,0,775.0,133.0,2.8,32.0,718.0,927.16,668.61
2016,8,13,15,15,761.5,130.0,2.7,32.0,679.0,897.8,649.24
2016,8,13,15,30,748.0,127.0,2.6,32.0,640.0,865.75,629.27
2016,8,13,15,45,400.0,189.0,2.55,32.0,461.5,597.06,445.17
2016,8,13,16,0,52.0,251.0,2.5,32.0,283.0,301.23,225.06
2016,8,13,16,15,360.5,180.0,2.4,31.5,370.5,529.54,402.34
2016,8,13,16,30,669.0,109.0,2.3,31.0,458.0,693.01,522.57
2016,8,13,16,45,641.0,103.0,2.25,31.0,408.5,637.55,483.87
2016,8,13,17,0,613.0,97.0,2.2,31.0,359.0,582.24,445.49
2016,8,13,17,15,572.5,90.0,1.95,30.5,309.0,517.76,398.81
2016,8,13,17,30,532.0,83.0,1.7,30.0,259.0,455.36,352.24
2016,8,13,17,45,480.0,73.5,1.45,29.5,210.5,386.0,298.84
2016,8,13,18,0,428.0,64.0,1.2,29.0,162.0,320.84,246.82
2016,8,13,18,15,346.0,52.5,1.15,28.5,118.0,241.4,182.74
2016,8,13,18,30,264.0,41.0,1.1,28.0,74.0,175.28,127.27
2016,8,13,18,45,158.0,25.5,1.1,27.5,42.5,100.97,54.15
2016,8,13,19,0,52.0,10.0,1.1,27.0,11.0,24.41,0.0
2016,8,13,19,15,26.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,88.0,10.5,1.4,23.5,16.0,9.55,0.0
2016,8,14,6,0,176.0,21.0,1.6,24.0,32.0,17.23,1.59
2016,8,14,6,15,284.5,33.0,1.6,24.0,70.5,26.55,16.12
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,35.46,24.49
2016,8,14,6,45,466.5,52.5,1.65,24.5,156.5,40.06,28.75
2016,8,14,7,0,540.0,60.0,1.7,25.0,204.0,44.55,32.71
2016,8,14,7,15,587.5,66.5,1.75,25.5,254.5,47.98,35.6
2016,8,14,7,30,635.0,73.0,1.8,26.0,305.0,51.26,38.24
2016,8,14,7,45,670.0,77.0,1.85,26.5,356.0,52.5,39.1
2016,8,14,8,0,705.0,81.0,1.9,27.0,407.0,85.27,47.52
2016,8,14,8,15,729.5,85.0,1.85,27.5,456.5,138.26,75.47
2016,8,14,8,30,754.0,89.0,1.8,28.0,506.0,194.19,116.16
2016,8,14,8,45,773.0,92.0,1.75,28.5,552.5,250.73,162.15
2016,8,14,9,0,792.0,95.0,1.7,29.0,599.0,309.02,210.77
2016,8,14,9,15,806.0,97.5,1.65,29.5,641.0,366.61,258.54
2016,8,14,9,30,820.0,100.0,1.6,30.0,683.0,428.26,307.85
2016,8,14,9,45,830.5,101.5,1.55,30.5,720.5,483.48,350.91
2016,8,14,10,0,841.0,103.0,1.5,31.0,758.0,538.31,392.02
2016,8,14,10,15,849.0,104.5,1.5,31.0,789.0,591.05,431.21
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,642.65,468.4
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,691.18,501.44
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,737.9,531.76
2016,8,14,11,15,871.5,110.0,1.55,32.0,886.5,780.6,559.16
2016,8,14,11,30,875.0,111.0,1.6,32.0,904.0,820.91,584.85
2016,8,14,11,45,609.5,269.5,1.7,32.0,825.0,788.4,561.33
2016,8,14,12,0,344.0,428.0,1.8,32.0,746.0,720.05,510.93
2016,8,14,12,15,612.0,270.0,1.85,32.0,837.0,840.92,598.01
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,943.7,664.47
2016,8,14,12,45,879.5,111.5,2.0,32.0,922.5,964.13,677.36
2016,8,14,13,0,879.0,111.0,2.1,32.0,917.0,981.09,689.02
2016,8,14,13,15,876.0,110.0,2.15,32.0,904.0,991.52,696.22
2016,8,14,13,30,873.0,109.0,2.2,32.0,891.0,998.26,701.31
2016,8,14,13,45,705.5,213.5,2.25,32.0,836.0,965.15,681.66
2016,8,14,14,0,538.0,318.0,2.3,32.0,781.0,903.76,640.46
2016,8,14,14,15,695.0,210.5,2.25,32.0,788.0,956.85,678.9
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,977.14,691.64
2016,8,14,14,45,669.0,187.0,2.2,32.0,716.0,898.21,642.45
2016,8,14,15,0,486.0,271.0,2.2,32.0,637.0,795.01,573.62
2016,8,14,15,15,649.5,182.5,2.15,31.5,643.5,855.22,619.66
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,879.77,637.45
2016,8,14,15,45,798.0,91.0,2.05,31.0,606.0,850.94,619.58
2016,8,14,16,0,783.0,88.0,2.0,31.0,562.0,810.99,594.76
2016,8,14,16,15,629.0,128.5,1.9,31.0,488.0,706.57,525.66
2016,8,14,16,30,475.0,169.0,1.8,31.0,414.0,597.19,449.15
2016,8,14,16,45,582.0,121.5,1.7,31.0,390.0,613.31,464.02
2016,8,14,17,0,689.0,74.0,1.6,31.0,366.0,606.6,460.75
2016,8,14,17,15,651.0,69.5,1.4,30.5,315.0,546.05,417.75
2016,8,14,17,30,613.0,65.0,1.2,30.0,264.0,484.78,372.45
2016,8,14,17,45,558.0,58.5,1.0,29.5,214.5,413.36,317.92
2016,8,14,18,0,503.0,52.0,0.8,29.0,165.0,346.41,264.74
2016,8,14,18,15,419.5,43.0,0.8,28.5,120.0,268.08,201.77
2016,8,14,18,30,336.0,34.0,0.8,28.0,75.0,198.68,143.3
2016,8,14,18,45,168.0,22.5,0.8,27.5,43.0,99.43,48.21
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.01,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,88.0,10.0,0.7,23.5,15.0,9.1,0.0
2016,8,15,6,0,176.0,20.0,0.8,24.0,30.0,16.38,0.0
2016,8,15,6,15,286.5,31.5,0.8,24.5,68.5,25.28,14.99
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,33.8,22.97
2016,8,15,6,45,470.0,51.0,0.8,25.5,154.5,38.9,27.64
2016,8,15,7,0,543.0,59.0,0.8,26.0,202.0,43.85,31.98
2016,8,15,7,15,591.0,65.0,0.8,26.5,252.5,46.93,34.56
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,49.89,36.93
2016,8,15,7,45,672.5,75.5,0.85,27.5,354.0,51.55,38.12
2016,8,15,8,0,706.0,80.0,0.9,28.0,405.0,84.65,46.76
2016,8,15,8,15,731.0,83.5,0.85,28.5,454.5,137.43,74.25
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,193.2,114.34
2016,8,15,8,45,772.0,91.0,0.8,29.5,550.0,250.03,160.07
2016,8,15,9,0,788.0,95.0,0.8,30.0,596.0,308.25,207.98
2016,8,15,9,15,802.5,97.5,0.9,30.0,638.0,365.85,255.76
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,427.52,305.43
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.5,483.09,349.06
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,537.58,390.49
2016,8,15,10,15,567.5,247.0,1.4,31.0,696.0,549.34,399.11
2016,8,15,10,30,311.0,382.0,1.5,31.0,641.0,533.84,386.56
2016,8,15,10,45,579.5,251.5,1.6,31.5,751.5,629.03,456.51
2016,8,15,11,0,848.0,121.0,1.7,32.0,862.0,734.83,531.97
2016,8,15,11,15,593.0,271.0,1.7,32.0,794.5,719.46,516.11
2016,8,15,11,30,338.0,421.0,1.7,32.0,727.0,671.99,478.95
2016,8,15,11,45,391.0,402.0,1.75,32.0,760.0,718.45,511.72
2016,8,15,12,0,444.0,383.0,1.8,32.0,793.0,773.97,549.21
2016,8,15,12,15,403.5,400.5,1.8,32.0,773.5,765.33,542.42
2016,8,15,12,30,363.0,418.0,1.8,32.0,754.0,760.78,538.62
2016,8,15,12,45,195.0,387.0,1.85,32.5,567.5,569.9,408.79
2016,8,15,13,0,27.0,356.0,1.9,33.0,381.0,367.7,265.06
2016,8,15,13,15,24.0,338.5,1.85,33.0,361.0,349.83,253.35
2016,8,15,13,30,21.0,321.0,1.8,33.0,341.0,317.02,230.17
2016,8,15,13,45,418.5,228.5,1.8,33.0,588.5,684.98,497.37
2016,8,15,14,0,816.0,136.0,1.8,33.0,836.0,991.88,694.64
2016,8,15,14,15,808.0,134.5,1.75,33.0,808.5,982.38,685.7
2016,8,15,14,30,800.0,133.0,1.7,33.0,781.0,969.39,678.16
2016,8,15,14,45,792.0,129.5,1.65,33.0,747.5,950.78,667.28
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,928.92,654.49
2016,8,15,15,15,770.5,123.0,1.5,32.5,674.5,899.23,637.55
2016,8,15,15,30,757.0,120.0,1.4,32.0,635.0,866.83,618.88
2016,8,15,15,45,740.0,116.5,1.35,32.0,591.0,828.21,595.47
2016,8,15,16,0,723.0,113.0,1.3,32.0,547.0,791.77,573.35
2016,8,15,16,15,700.0,108.5,1.2,32.0,499.5,743.15,542.4
2016,8,15,16,30,677.0,104.0,1.1,32.0,452.0,693.55,510.51
2016,8,15,16,45,648.0,98.5,1.05,32.0,402.5,637.51,474.16
2016,8,15,17,0,619.0,93.0,1.0,32.0,353.0,581.69,436.68
2016,8,15,17,15,577.5,86.0,0.9,31.5,302.5,516.21,390.9
2016,8,15,17,30,536.0,79.0,0.8,31.0,252.0,452.94,345.1
2016,8,15,17,45,477.5,70.5,0.7,30.5,203.5,380.76,290.87
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,313.43,238.21
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,232.65,173.88
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,165.56,117.98
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,78.21,31.56
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,63.0,10.0,1.6,22.5,13.5,9.1,0.0
2016,8,16,6,0,126.0,20.0,1.8,23.0,27.0,15.75,0.0
2016,8,16,6,15,234.0,33.5,1.9,23.5,64.5,26.07,15.6
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,37.34,26.01
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,43.08,31.23
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,48.64,36.04
2016,8,16,7,15,549.0,72.0,2.3,26.5,246.0,52.25,39.07
2016,8,16,7,30,599.0,79.0,2.3,27.0,296.0,55.7,41.85
2016,8,16,7,45,637.5,83.5,2.35,27.5,347.0,57.09,42.8
2016,8,16,8,0,676.0,88.0,2.4,28.0,398.0,84.23,47.11
2016,8,16,8,15,702.5,92.5,2.35,28.5,447.5,136.66,75.03
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,196.95,119.06
2016,8,16,8,45,749.5,100.0,2.25,29.5,543.5,252.49,164.06
2016,8,16,9,0,770.0,103.0,2.2,30.0,590.0,309.99,211.9
2016,8,16,9,15,785.0,105.5,2.2,30.0,632.5,366.84,259.61
2016,8,16,9,30,800.0,108.0,2.2,30.0,675.0,424.44,306.9
2016,8,16,9,45,821.0,105.0,2.2,30.5,714.5,483.06,352.87
2016,8,16,10,0,842.0,102.0,2.2,31.0,754.0,539.22,395.63
2016,8,16,10,15,850.5,103.5,2.2,31.0,785.0,592.39,435.68
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,644.46,473.77
2016,8,16,10,45,864.0,106.5,2.25,31.5,840.5,692.82,507.52
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,739.29,538.48
2016,8,16,11,15,556.0,276.0,2.3,32.0,764.5,696.13,503.94
2016,8,16,11,30,243.0,444.0,2.3,32.0,664.0,610.57,439.21
2016,8,16,11,45,562.0,277.5,2.35,32.5,792.0,757.08,545.57
2016,8,16,12,0,881.0,111.0,2.4,33.0,920.0,892.62,635.17
2016,8,16,12,15,881.5,111.0,2.4,33.0,922.5,921.03,651.96
2016,8,16,12,30,882.0,111.0,2.4,33.0,925.0,946.23,667.63
2016,8,16,12,45,885.5,107.5,2.4,33.0,920.5,967.49,680.86
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,985.3,692.02
2016,8,16,13,15,886.0,103.5,2.4,33.0,903.0,996.19,698.99
2016,8,16,13,30,883.0,103.0,2.4,33.0,890.0,1003.37,703.83
2016,8,16,13,45,878.5,102.5,2.4,33.0,869.0,1005.3,705.57
2016,8,16,14,0,874.0,102.0,2.4,33.0,848.0,1003.5,705.17
2016,8,16,14,15,867.0,100.5,2.35,33.0,820.5,994.38,699.88
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,981.63,692.52
2016,8,16,14,45,596.5,213.0,2.3,33.0,684.5,855.09,612.93
2016,8,16,15,0,333.0,327.0,2.3,33.0,576.0,690.79,499.4
2016,8,16,15,15,321.5,309.5,2.25,33.0,539.5,656.57,478.27
2016,8,16,15,30,310.0,292.0,2.2,33.0,503.0,621.23,455.23
2016,8,16,15,45,291.0,273.5,2.15,33.0,460.5,577.0,425.67
2016,8,16,16,0,272.0,255.0,2.1,33.0,418.0,532.52,395.58
2016,8,16,16,15,508.0,168.0,2.05,32.5,439.5,641.46,479.62
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,716.63,534.52
2016,8,16,16,45,713.0,78.0,1.95,32.0,410.5,659.36,495.78
2016,8,16,17,0,682.0,75.0,1.9,32.0,360.0,602.27,457.36
2016,8,16,17,15,643.0,70.0,1.65,31.0,308.5,540.87,414.57
2016,8,16,17,30,604.0,65.0,1.4,30.0,257.0,478.65,368.92
2016,8,16,17,45,543.0,59.0,1.2,29.5,207.0,404.82,312.23
2016,8,16,18,0,482.0,53.0,1.0,29.0,157.0,336.07,257.32
2016,8,16,18,15,394.0,43.5,0.95,28.5,113.0,256.26,192.67
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,185.94,132.76
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,87.62,28.37
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.5,9.5,1.45,22.5,13.0,8.64,0.0
2016,8,17,6,0,131.0,19.0,1.6,23.0,26.0,14.98,0.0
2016,8,17,6,15,242.5,32.5,1.65,23.5,63.5,25.34,14.9
2016,8,17,6,30,354.0,46.0,1.7,24.0,101.0,36.59,25.35
2016,8,17,6,45,428.5,55.0,1.8,25.0,148.0,42.36,30.6
2016,8,17,7,0,503.0,64.0,1.9,26.0,195.0,47.94,35.44
2016,8,17,7,15,553.5,71.0,1.9,26.5,245.0,51.58,38.51
2016,8,17,7,30,604.0,78.0,1.9,27.0,295.0,55.08,41.32
2016,8,17,7,45,640.5,83.5,1.9,28.0,346.0,57.21,42.81
2016,8,17,8,0,677.0,89.0,1.9,29.0,397.0,85.16,47.59
2016,8,17,8,15,703.0,93.0,1.85,29.5,446.5,137.33,75.16
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,197.27,118.68
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,253.11,163.55
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,311.04,211.27
2016,8,17,9,15,787.0,105.5,1.65,31.5,632.5,368.06,258.06
2016,8,17,9,30,802.0,108.0,1.6,32.0,675.0,425.85,304.09
2016,8,17,9,45,815.0,109.5,1.55,32.5,712.5,484.57,349.13
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,540.12,390.27
2016,8,17,10,15,836.5,112.5,1.55,33.0,781.5,592.69,429.22
2016,8,17,10,30,845.0,114.0,1.6,33.0,813.0,644.2,466.35
2016,8,17,10,45,849.5,116.0,1.7,33.5,837.0,692.11,499.42
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,738.13,530.12
2016,8,17,11,15,534.0,283.0,1.85,34.0,751.0,685.94,490.17
2016,8,17,11,30,214.0,448.0,1.9,34.0,641.0,591.25,420.39
2016,8,17,11,45,303.0,423.5,2.0,34.0,700.0,665.25,472.99
2016,8,17,12,0,392.0,399.0,2.1,34.0,759.0,737.34,522.63
2016,8,17,12,15,326.5,426.0,2.15,34.0,726.5,721.24,510.27
2016,8,17,12,30,261.0,453.0,2.2,34.0,694.0,700.82,495.56
2016,8,17,12,45,544.0,299.0,2.3,34.0,796.5,844.35,598.24
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,966.12,678.47
2016,8,17,13,15,823.5,144.5,2.4,34.0,885.5,987.87,691.24
2016,8,17,13,30,820.0,144.0,2.4,34.0,872.0,994.76,695.79
2016,8,17,13,45,815.5,141.5,2.45,34.0,851.0,994.87,696.88
2016,8,17,14,0,811.0,139.0,2.5,34.0,830.0,991.32,695.89
2016,8,17,14,15,803.0,137.5,2.5,33.5,802.5,981.73,692.22
2016,8,17,14,30,795.0,136.0,2.5,33.0,775.0,968.67,686.51
2016,8,17,14,45,786.5,132.0,2.5,33.0,741.5,948.95,675.29
2016,8,17,15,0,778.0,128.0,2.5,33.0,708.0,925.99,662.1
2016,8,17,15,15,535.5,211.5,2.45,33.0,600.5,771.1,560.84
2016,8,17,15,30,293.0,295.0,2.4,33.0,493.0,609.19,446.73
2016,8,17,15,45,260.5,278.0,2.35,33.0,445.0,554.85,410.38
2016,8,17,16,0,228.0,261.0,2.3,33.0,397.0,485.1,362.02
2016,8,17,16,15,154.0,237.0,2.15,32.5,325.5,389.87,293.42
2016,8,17,16,30,80.0,213.0,2.0,32.0,254.0,285.02,215.75
2016,8,17,16,45,40.0,145.0,1.95,31.5,165.5,175.48,133.07
2016,8,17,17,0,0.0,77.0,1.9,31.0,77.0,68.16,48.8
2016,8,17,17,15,0.0,65.5,1.65,30.5,65.5,57.89,40.95
2016,8,17,17,30,0.0,54.0,1.4,30.0,54.0,47.67,32.92
2016,8,17,17,45,0.0,43.0,1.2,29.5,43.0,37.92,25.11
2016,8,17,18,0,0.0,32.0,1.0,29.0,32.0,28.19,17.16
2016,8,17,18,15,0.0,22.5,0.9,28.5,22.5,19.79,10.2
2016,8,17,18,30,0.0,13.0,0.8,28.0,13.0,11.42,3.15
2016,8,17,18,45,0.0,6.5,0.75,27.5,6.5,5.7,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,7.5,0.8,22.5,7.5,6.82,0.0
2016,8,18,6,0,0.0,15.0,0.9,23.0,15.0,13.22,0.0
2016,8,18,6,15,27.5,34.5,0.95,23.0,39.0,29.16,17.92
2016,8,18,6,30,55.0,54.0,1.0,23.0,63.0,43.59,31.36
2016,8,18,6,45,80.0,75.5,1.05,23.5,93.5,59.71,45.6
2016,8,18,7,0,105.0,97.0,1.1,24.0,124.0,75.42,59.21
2016,8,18,7,15,118.5,119.5,1.15,24.0,156.5,91.28,72.76
2016,8,18,7,30,132.0,142.0,1.2,24.0,189.0,106.67,85.63
2016,8,18,7,45,276.0,147.0,1.3,24.5,266.0,105.78,84.46
2016,8,18,8,0,420.0,152.0,1.4,25.0,343.0,120.41,82.39
2016,8,18,8,15,574.5,124.0,1.45,25.5,418.0,147.48,89.52
2016,8,18,8,30,729.0,96.0,1.5,26.0,493.0,196.8,120.16
2016,8,18,8,45,753.0,97.5,1.6,26.5,540.0,252.06,165.28
2016,8,18,9,0,777.0,99.0,1.7,27.0,587.0,309.67,213.66
2016,8,18,9,15,652.0,166.0,1.7,27.5,595.5,366.74,263.6
2016,8,18,9,30,527.0,233.0,1.7,28.0,604.0,411.73,301.16
2016,8,18,9,45,684.0,167.0,1.7,28.5,676.5,467.54,343.46
2016,8,18,10,0,841.0,101.0,1.7,29.0,749.0,539.12,397.19
2016,8,18,10,15,849.5,102.5,1.65,29.0,780.5,592.31,436.8
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,644.4,474.43
2016,8,18,10,45,861.5,106.5,1.55,29.5,836.0,692.64,507.2
2016,8,18,11,0,865.0,109.0,1.5,30.0,860.0,738.86,536.91
2016,8,18,11,15,674.5,235.5,1.5,30.0,828.5,753.71,543.0
2016,8,18,11,30,484.0,362.0,1.5,30.0,797.0,745.0,532.63
2016,8,18,11,45,494.5,366.0,1.5,30.5,814.5,782.36,556.24
2016,8,18,12,0,505.0,370.0,1.5,31.0,832.0,818.7,578.36
2016,8,18,12,15,690.5,241.5,1.5,31.0,875.0,889.44,628.68
2016,8,18,12,30,876.0,113.0,1.5,31.0,918.0,944.16,662.46
2016,8,18,12,45,878.5,110.5,1.5,31.0,913.5,965.3,675.01
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,983.0,685.88
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,993.24,692.29
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,999.77,696.64
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.0,1001.53,697.57
2016,8,18,14,0,868.0,103.0,1.6,32.0,840.0,999.56,696.39
2016,8,18,14,15,861.0,101.5,1.6,31.5,812.5,990.34,693.04
2016,8,18,14,30,854.0,100.0,1.6,31.0,785.0,977.51,687.65
2016,8,18,14,45,845.0,98.5,1.65,31.0,750.5,959.2,678.22
2016,8,18,15,0,836.0,97.0,1.7,31.0,716.0,937.57,666.77
2016,8,18,15,15,471.0,201.5,1.7,31.0,547.0,698.29,510.6
2016,8,18,15,30,106.0,306.0,1.7,31.0,378.0,413.08,305.59
2016,8,18,15,45,270.0,260.5,1.7,31.0,424.5,543.88,405.47
2016,8,18,16,0,434.0,215.0,1.7,31.0,471.0,646.2,480.51
2016,8,18,16,15,357.5,209.0,1.65,30.5,408.0,545.06,409.96
2016,8,18,16,30,281.0,203.0,1.6,30.0,345.0,464.95,353.42
2016,8,18,16,45,166.0,181.5,1.55,30.0,263.0,328.08,251.85
2016,8,18,17,0,51.0,160.0,1.5,30.0,181.0,202.77,155.15
2016,8,18,17,15,46.0,137.5,1.3,29.5,154.5,174.12,133.72
2016,8,18,17,30,41.0,115.0,1.1,29.0,128.0,145.68,111.66
2016,8,18,17,45,31.0,94.0,0.95,28.5,102.5,116.49,88.43
2016,8,18,18,0,21.0,73.0,0.8,28.0,77.0,88.05,65.32
2016,8,18,18,15,10.5,52.5,0.75,27.5,54.5,56.05,39.09
2016,8,18,18,30,0.0,32.0,0.7,27.0,32.0,30.4,17.63
2016,8,18,18,45,0.0,16.0,0.7,26.5,16.0,14.1,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,8.19,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,15.58,0.0
2016,8,19,6,15,77.0,34.5,1.15,21.5,46.5,27.62,16.65
2016,8,19,6,30,154.0,51.0,1.1,22.0,75.0,40.29,28.67
2016,8,19,6,45,186.5,70.5,1.05,22.5,110.5,54.62,41.43
2016,8,19,7,0,219.0,90.0,1.0,23.0,146.0,68.47,53.52
2016,8,19,7,15,234.5,111.5,1.0,23.5,184.0,83.08,65.93
2016,8,19,7,30,250.0,133.0,1.0,24.0,222.0,97.08,77.54
2016,8,19,7,45,479.0,105.0,1.0,25.0,309.0,72.97,56.68
2016,8,19,8,0,708.0,77.0,1.0,26.0,396.0,83.09,45.74
2016,8,19,8,15,733.0,80.5,0.95,26.5,445.5,136.26,73.91
2016,8,19,8,30,758.0,84.0,0.9,27.0,495.0,192.41,114.81
2016,8,19,8,45,777.5,86.5,0.9,27.5,541.5,249.21,160.97
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,307.78,209.66
2016,8,19,9,15,558.0,197.5,0.9,28.5,559.0,358.84,256.46
2016,8,19,9,30,319.0,306.0,0.9,29.0,530.0,384.91,280.01
2016,8,19,9,45,273.0,335.0,0.9,29.5,534.0,410.48,299.03
2016,8,19,10,0,227.0,364.0,0.9,30.0,538.0,431.63,313.8
2016,8,19,10,15,139.5,363.0,0.9,30.0,472.0,397.51,289.63
2016,8,19,10,30,52.0,362.0,0.9,30.0,406.0,351.5,256.26
2016,8,19,10,45,58.5,380.5,0.95,30.0,431.0,378.32,275.59
2016,8,19,11,0,65.0,399.0,1.0,30.0,456.0,406.03,294.97
2016,8,19,11,15,119.5,424.5,1.05,30.0,531.0,483.54,349.71
2016,8,19,11,30,174.0,450.0,1.1,30.0,606.0,561.74,403.58
2016,8,19,11,45,209.5,451.0,1.15,30.0,641.0,605.21,433.25
2016,8,19,12,0,245.0,452.0,1.2,30.0,676.0,659.25,469.82
2016,8,19,12,15,273.0,446.5,1.2,30.0,696.0,693.71,492.75
2016,8,19,12,30,301.0,441.0,1.2,30.0,716.0,728.27,515.76
2016,8,19,12,45,332.5,425.0,1.25,30.0,727.5,755.41,534.64
2016,8,19,13,0,364.0,409.0,1.3,30.0,739.0,781.69,553.05
2016,8,19,13,15,431.5,379.5,1.25,29.5,765.0,841.3,593.44
2016,8,19,13,30,499.0,350.0,1.2,29.0,791.0,888.96,625.69
2016,8,19,13,45,420.0,370.0,1.2,29.0,735.0,836.1,590.45
2016,8,19,14,0,341.0,390.0,1.2,29.0,679.0,768.09,546.27
2016,8,19,14,15,266.5,388.5,1.15,29.0,610.0,694.08,497.12
2016,8,19,14,30,192.0,387.0,1.1,29.0,541.0,601.9,435.02
2016,8,19,14,45,247.5,359.0,1.1,29.0,548.0,645.06,467.25
2016,8,19,15,0,303.0,331.0,1.1,29.0,555.0,667.53,484.57
2016,8,19,15,15,351.5,297.5,1.1,28.5,543.5,673.36,491.94
2016,8,19,15,30,400.0,264.0,1.1,28.0,532.0,675.08,496.8
2016,8,19,15,45,478.0,217.5,1.1,28.0,515.0,701.82,518.08
2016,8,19,16,0,556.0,171.0,1.1,28.0,498.0,704.09,523.0
2016,8,19,16,15,557.5,153.5,1.05,27.5,457.0,666.89,499.81
2016,8,19,16,30,559.0,136.0,1.0,27.0,416.0,634.67,479.76
2016,8,19,16,45,369.5,150.5,1.0,26.5,327.0,476.76,366.62
2016,8,19,17,0,180.0,165.0,1.0,26.0,238.0,314.94,245.41
2016,8,19,17,15,161.0,143.5,0.95,25.5,202.0,271.18,213.15
2016,8,19,17,30,142.0,122.0,0.9,25.0,166.0,228.74,180.26
2016,8,19,17,45,119.5,100.0,0.9,25.0,132.0,185.1,145.14
2016,8,19,18,0,97.0,78.0,0.9,25.0,98.0,143.36,110.67
2016,8,19,18,15,64.5,56.5,0.9,24.5,68.0,99.57,74.12
2016,8,19,18,30,32.0,35.0,0.9,24.0,38.0,51.82,33.76
2016,8,19,18,45,16.0,17.5,0.9,24.0,19.0,23.21,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,10.5,1.15,20.5,10.5,9.55,0.0
2016,8,20,6,0,0.0,21.0,1.3,21.0,21.0,17.73,0.0
2016,8,20,6,15,152.0,34.0,1.25,21.5,57.0,26.45,15.54
2016,8,20,6,30,304.0,47.0,1.2,22.0,93.0,36.16,25.13
2016,8,20,6,45,384.0,57.5,1.15,22.5,139.0,44.75,32.96
2016,8,20,7,0,464.0,68.0,1.1,23.0,185.0,51.47,38.94
2016,8,20,7,15,300.5,104.0,1.0,23.5,187.0,78.42,62.0
2016,8,20,7,30,137.0,140.0,0.9,24.0,189.0,105.36,84.52
2016,8,20,7,45,69.0,140.5,0.8,25.0,165.0,111.5,88.99
2016,8,20,8,0,1.0,141.0,0.7,26.0,141.0,118.59,89.9
2016,8,20,8,15,47.0,187.0,0.55,26.5,212.5,153.95,115.02
2016,8,20,8,30,93.0,233.0,0.4,27.0,284.0,200.68,147.84
2016,8,20,8,45,124.5,258.5,0.3,27.5,333.0,232.44,169.83
2016,8,20,9,0,156.0,284.0,0.2,28.0,382.0,273.49,198.9
2016,8,20,9,15,175.5,305.5,0.25,28.5,423.0,311.6,226.44
2016,8,20,9,30,195.0,327.0,0.3,29.0,464.0,352.23,255.53
2016,8,20,9,45,159.5,346.5,0.35,29.5,462.5,367.62,266.63
2016,8,20,10,0,124.0,366.0,0.4,30.0,461.0,379.03,274.43
2016,8,20,10,15,84.5,359.0,0.4,30.0,425.0,361.68,262.03
2016,8,20,10,30,45.0,352.0,0.4,30.0,389.0,338.72,245.44
2016,8,20,10,45,157.5,384.0,0.45,30.5,519.0,452.72,326.07
2016,8,20,11,0,270.0,416.0,0.5,31.0,649.0,579.76,411.49
2016,8,20,11,15,302.0,418.0,0.55,31.0,684.0,624.95,440.94
2016,8,20,11,30,334.0,420.0,0.6,31.0,719.0,671.81,472.02
2016,8,20,11,45,596.5,273.0,0.7,31.0,813.5,786.06,552.49
2016,8,20,12,0,859.0,126.0,0.8,31.0,908.0,890.72,620.58
2016,8,20,12,15,469.5,282.5,0.85,31.0,710.0,725.81,512.3
2016,8,20,12,30,80.0,439.0,0.9,31.0,512.0,494.92,351.64
2016,8,20,12,45,196.0,434.5,0.95,31.5,612.0,621.18,440.73
2016,8,20,13,0,312.0,430.0,1.0,32.0,712.0,752.76,526.92
2016,8,20,13,15,580.0,277.5,1.1,31.5,792.0,890.44,622.74
2016,8,20,13,30,848.0,125.0,1.2,31.0,872.0,993.64,689.71
2016,8,20,13,45,841.0,125.0,1.3,31.0,850.0,993.45,690.55
2016,8,20,14,0,834.0,125.0,1.4,31.0,828.0,989.66,690.54
2016,8,20,14,15,826.0,123.0,1.45,30.5,800.0,979.17,687.15
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,965.18,681.73
2016,8,20,14,45,809.0,118.0,1.55,30.0,738.0,956.45,678.3
2016,8,20,15,0,800.0,115.0,1.6,30.0,704.0,933.47,665.91
2016,8,20,15,15,786.5,112.5,1.6,30.0,664.0,903.64,648.65
2016,8,20,15,30,773.0,110.0,1.6,30.0,624.0,871.07,629.61
2016,8,20,15,45,753.5,107.5,1.65,30.0,579.0,830.53,605.74
2016,8,20,16,0,734.0,105.0,1.7,30.0,534.0,788.07,580.27
2016,8,20,16,15,710.5,100.5,1.65,29.5,486.0,742.14,552.24
2016,8,20,16,30,687.0,96.0,1.6,29.0,438.0,691.46,520.39
2016,8,20,16,45,657.5,90.5,1.55,29.0,388.0,634.37,482.31
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,577.59,443.32
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,510.83,395.0
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,446.52,346.8
