Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,375.02,291.45
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,308.29,237.53
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,227.08,170.85
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,156.37,107.83
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,69.16,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,48.0,8.0,1.4,21.5,10.0,7.28,0.0
2016,8,21,6,0,96.0,16.0,1.6,22.0,20.0,12.62,0.0
2016,8,21,6,15,205.0,30.5,1.7,22.5,55.5,23.81,13.18
2016,8,21,6,30,314.0,45.0,1.8,23.0,91.0,34.68,23.72
2016,8,21,6,45,398.5,54.0,1.95,23.5,137.5,41.83,30.29
2016,8,21,7,0,483.0,63.0,2.1,24.0,184.0,47.45,35.3
2016,8,21,7,15,482.5,80.5,2.1,24.5,225.5,59.38,45.53
2016,8,21,7,30,482.0,98.0,2.1,25.0,267.0,69.88,54.32
2016,8,21,7,45,580.0,90.5,2.1,25.5,327.0,62.37,47.68
2016,8,21,8,0,678.0,83.0,2.1,26.0,387.0,81.8,45.31
2016,8,21,8,15,704.5,87.5,2.05,26.5,436.0,139.42,77.73
2016,8,21,8,30,731.0,92.0,2.0,27.0,485.0,195.02,118.53
2016,8,21,8,45,505.5,180.5,2.0,27.5,464.5,256.3,176.9
2016,8,21,9,0,280.0,269.0,2.0,28.0,444.0,295.86,215.7
2016,8,21,9,15,378.0,259.5,2.0,28.0,513.0,346.35,253.3
2016,8,21,9,30,476.0,250.0,2.0,28.0,582.0,405.86,298.33
2016,8,21,9,45,418.0,290.5,2.05,28.5,594.0,444.16,327.87
2016,8,21,10,0,360.0,331.0,2.1,29.0,606.0,476.0,351.27
2016,8,21,10,15,409.5,324.5,2.2,29.0,650.0,525.78,388.22
2016,8,21,10,30,459.0,318.0,2.3,29.0,694.0,579.68,427.63
2016,8,21,10,45,661.5,212.0,2.4,29.5,772.0,655.79,484.18
2016,8,21,11,0,864.0,106.0,2.5,30.0,850.0,737.78,543.55
2016,8,21,11,15,868.0,106.5,2.6,30.0,867.5,780.32,571.7
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,820.48,598.38
2016,8,21,11,45,875.5,107.0,2.85,30.5,895.0,857.17,621.75
2016,8,21,12,0,879.0,107.0,3.0,31.0,905.0,891.08,643.19
2016,8,21,12,15,879.5,107.0,3.05,31.0,907.0,919.3,661.52
2016,8,21,12,30,880.0,107.0,3.1,31.0,909.0,944.27,677.81
2016,8,21,12,45,627.5,254.0,3.2,31.0,824.0,886.54,639.84
2016,8,21,13,0,375.0,401.0,3.3,31.0,739.0,785.85,567.0
2016,8,21,13,15,427.0,376.0,3.3,31.0,755.5,834.89,601.97
2016,8,21,13,30,479.0,351.0,3.3,31.0,772.0,871.28,627.63
2016,8,21,13,45,670.5,227.5,3.3,31.0,800.5,949.22,684.58
2016,8,21,14,0,862.0,104.0,3.3,31.0,829.0,995.96,714.9
2016,8,21,14,15,573.5,236.5,3.25,31.0,712.0,865.14,628.69
2016,8,21,14,30,285.0,369.0,3.2,31.0,595.0,694.4,506.87
2016,8,21,14,45,558.5,232.5,3.2,31.0,650.0,833.72,611.57
2016,8,21,15,0,832.0,96.0,3.2,31.0,705.0,933.04,678.86
2016,8,21,15,15,551.0,194.5,3.15,30.5,588.5,775.72,574.64
2016,8,21,15,30,270.0,293.0,3.1,30.0,472.0,587.31,439.2
2016,8,21,15,45,146.5,253.5,3.05,30.0,350.0,407.99,309.3
2016,8,21,16,0,23.0,214.0,3.0,30.0,228.0,222.79,168.38
2016,8,21,16,15,43.0,208.0,2.8,29.5,230.5,248.93,190.25
2016,8,21,16,30,63.0,202.0,2.6,29.0,233.0,260.1,200.22
2016,8,21,16,45,61.5,179.0,2.45,29.0,206.5,233.05,179.92
2016,8,21,17,0,60.0,156.0,2.3,29.0,180.0,205.83,159.29
2016,8,21,17,15,54.5,134.0,2.0,28.5,153.0,177.0,137.13
2016,8,21,17,30,49.0,112.0,1.7,28.0,126.0,148.43,114.68
2016,8,21,17,45,268.5,78.5,1.4,27.5,133.5,265.01,208.15
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,327.84,253.13
2016,8,21,18,15,391.5,36.0,1.1,26.5,97.5,244.97,183.99
2016,8,21,18,30,295.0,27.0,1.1,26.0,54.0,173.07,117.39
2016,8,21,18,45,147.5,13.5,1.1,25.5,27.0,62.77,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.0,7.5,1.6,17.5,11.5,6.82,0.0
2016,8,22,6,0,190.0,15.0,1.8,18.0,23.0,13.64,0.0
2016,8,22,6,15,321.5,26.5,1.9,18.5,63.0,21.42,11.38
2016,8,22,6,30,453.0,38.0,2.0,19.0,103.0,30.2,20.29
2016,8,22,6,45,531.5,45.0,2.15,20.0,153.5,34.69,24.56
2016,8,22,7,0,610.0,52.0,2.3,21.0,204.0,39.1,28.51
2016,8,22,7,15,659.5,57.5,2.4,21.5,257.0,46.0,34.51
2016,8,22,7,30,709.0,63.0,2.5,22.0,310.0,49.21,37.18
2016,8,22,7,45,744.5,67.0,2.6,23.0,364.0,51.03,38.48
2016,8,22,8,0,780.0,71.0,2.7,24.0,418.0,82.2,43.65
2016,8,22,8,15,804.0,74.0,2.6,24.5,470.0,139.64,74.55
2016,8,22,8,30,828.0,77.0,2.5,25.0,522.0,205.8,124.1
2016,8,22,8,45,847.0,79.5,2.4,25.5,570.5,266.5,174.53
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,328.73,227.52
2016,8,22,9,15,739.0,141.0,2.15,26.0,622.5,379.78,274.46
2016,8,22,9,30,612.0,200.0,2.0,26.0,626.0,423.86,312.76
2016,8,22,9,45,763.5,144.0,1.95,26.5,706.0,491.14,364.1
2016,8,22,10,0,915.0,88.0,1.9,27.0,786.0,569.8,423.21
2016,8,22,10,15,922.5,89.5,1.85,27.0,818.0,626.41,465.58
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,681.62,505.66
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,733.24,540.94
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,782.82,572.09
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,828.67,601.28
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,871.84,628.44
2016,8,22,11,45,951.0,93.5,1.7,28.0,947.0,909.41,651.78
2016,8,22,12,0,953.0,93.0,1.7,28.0,957.0,943.81,672.99
2016,8,22,12,15,953.5,93.5,1.65,28.0,959.0,974.51,691.16
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,1001.68,707.04
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,1022.32,718.17
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,1039.1,727.02
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,1050.4,733.33
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,1057.72,737.36
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,1058.96,738.69
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,1056.18,737.8
2016,8,22,14,15,927.0,91.0,1.45,29.0,845.5,1046.9,732.34
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,1033.74,724.72
2016,8,22,14,45,911.0,88.5,1.4,29.0,780.0,1014.26,714.2
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,991.19,701.6
2016,8,22,15,15,890.0,85.0,1.3,28.5,702.5,961.25,684.6
2016,8,22,15,30,878.0,83.0,1.2,28.0,661.0,928.22,665.64
2016,8,22,15,45,862.0,81.0,1.2,28.0,614.0,888.69,642.65
2016,8,22,16,0,846.0,79.0,1.2,28.0,567.0,846.79,617.91
2016,8,22,16,15,825.0,76.0,1.15,27.5,516.5,797.38,588.36
2016,8,22,16,30,804.0,73.0,1.1,27.0,466.0,753.72,562.14
2016,8,22,16,45,775.0,69.5,1.05,27.0,413.0,694.6,523.58
2016,8,22,17,0,746.0,66.0,1.0,27.0,360.0,635.39,484.1
2016,8,22,17,15,705.5,61.5,0.85,26.5,306.5,567.51,436.66
2016,8,22,17,30,665.0,57.0,0.7,26.0,253.0,501.45,387.43
2016,8,22,17,45,603.5,50.5,0.6,25.5,201.0,426.56,329.71
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,354.03,271.25
2016,8,22,18,15,440.5,35.0,0.5,24.5,103.0,265.94,199.08
2016,8,22,18,30,339.0,26.0,0.5,24.0,57.0,189.45,125.79
2016,8,22,18,45,169.5,13.0,0.5,24.0,28.5,69.62,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,12.73,0.0
2016,8,23,6,15,306.0,25.5,1.75,17.5,60.0,20.57,10.57
2016,8,23,6,30,437.0,37.0,1.7,18.0,99.0,29.37,19.64
2016,8,23,6,45,514.5,45.0,1.7,18.5,148.5,34.71,24.73
2016,8,23,7,0,592.0,53.0,1.7,19.0,198.0,39.9,29.47
2016,8,23,7,15,641.5,58.5,1.65,20.0,250.5,42.83,31.99
2016,8,23,7,30,691.0,64.0,1.6,21.0,303.0,49.99,38.04
2016,8,23,7,45,725.0,68.5,1.55,22.5,356.0,52.15,39.54
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,83.14,44.8
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,139.78,75.35
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,199.3,119.56
2016,8,23,8,45,825.0,83.5,1.65,26.0,559.5,259.7,169.32
2016,8,23,9,0,842.0,87.0,1.7,27.0,607.0,326.22,224.75
2016,8,23,9,15,856.0,89.0,1.6,27.0,651.0,386.21,275.35
2016,8,23,9,30,870.0,91.0,1.5,27.0,695.0,446.61,324.87
2016,8,23,9,45,880.0,93.0,1.45,27.5,733.0,505.28,370.87
2016,8,23,10,0,890.0,95.0,1.4,28.0,771.0,563.38,414.55
2016,8,23,10,15,586.0,238.0,1.3,28.0,691.0,558.93,410.64
2016,8,23,10,30,282.0,381.0,1.2,28.0,611.0,519.95,380.14
2016,8,23,10,45,397.0,353.0,1.15,28.5,688.0,594.87,432.99
2016,8,23,11,0,512.0,325.0,1.1,29.0,765.0,683.19,492.53
2016,8,23,11,15,505.0,337.5,1.05,29.0,778.5,717.64,513.97
2016,8,23,11,30,498.0,350.0,1.0,29.0,792.0,750.18,534.21
2016,8,23,11,45,456.0,366.0,0.95,29.5,774.0,754.0,533.98
2016,8,23,12,0,414.0,382.0,0.9,30.0,756.0,753.5,531.13
2016,8,23,12,15,437.0,376.5,0.85,30.0,772.5,788.57,553.45
2016,8,23,12,30,460.0,371.0,0.8,30.0,789.0,822.8,574.54
2016,8,23,12,45,396.0,394.5,0.8,30.0,752.5,789.07,551.79
2016,8,23,13,0,332.0,418.0,0.8,30.0,716.0,762.46,533.88
2016,8,23,13,15,465.5,358.0,0.75,30.0,768.5,856.96,596.67
2016,8,23,13,30,599.0,298.0,0.7,30.0,821.0,939.4,649.08
2016,8,23,13,45,312.0,307.0,0.7,30.0,579.0,648.13,460.58
2016,8,23,14,0,25.0,316.0,0.7,30.0,337.0,336.52,243.45
2016,8,23,14,15,83.0,347.5,0.65,30.0,413.5,431.0,313.88
2016,8,23,14,30,141.0,379.0,0.6,30.0,490.0,544.18,391.87
2016,8,23,14,45,211.5,353.5,0.6,30.0,511.5,587.64,422.91
2016,8,23,15,0,282.0,328.0,0.6,30.0,533.0,645.77,463.69
2016,8,23,15,15,563.0,211.0,0.6,29.5,590.0,798.74,572.06
2016,8,23,15,30,844.0,94.0,0.6,29.0,647.0,909.35,643.12
2016,8,23,15,45,546.5,170.0,0.65,29.0,518.5,710.85,516.93
2016,8,23,16,0,249.0,246.0,0.7,29.0,390.0,504.78,374.07
2016,8,23,16,15,124.5,174.0,0.7,29.0,246.0,293.62,223.1
2016,8,23,16,30,0.0,102.0,0.7,29.0,102.0,91.62,67.07
2016,8,23,16,45,351.0,88.0,0.75,29.0,225.5,387.3,302.59
2016,8,23,17,0,702.0,74.0,0.8,29.0,349.0,612.85,466.04
2016,8,23,17,15,658.5,68.5,0.75,28.0,295.5,547.09,418.36
2016,8,23,17,30,615.0,63.0,0.7,27.0,242.0,480.46,370.34
2016,8,23,17,45,547.5,56.0,0.65,26.5,191.0,401.14,309.68
2016,8,23,18,0,480.0,49.0,0.6,26.0,140.0,327.68,250.78
2016,8,23,18,15,376.5,38.0,0.65,25.5,95.0,239.77,178.89
2016,8,23,18,30,273.0,27.0,0.7,25.0,50.0,162.42,103.9
2016,8,23,18,45,136.5,13.5,0.75,24.5,25.0,58.63,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,12.73,0.0
2016,8,24,6,15,201.0,29.5,0.85,18.5,53.0,23.1,12.25
2016,8,24,6,30,319.0,45.0,0.9,19.0,89.0,34.81,24.17
2016,8,24,6,45,400.0,56.0,0.95,20.0,136.5,43.98,32.59
2016,8,24,7,0,481.0,67.0,1.0,21.0,184.0,51.2,39.01
2016,8,24,7,15,416.0,91.0,1.2,22.0,210.0,66.24,51.93
2016,8,24,7,30,351.0,115.0,1.4,23.0,236.0,81.31,64.54
2016,8,24,7,45,445.0,117.5,1.6,24.0,297.0,81.68,64.42
2016,8,24,8,0,539.0,120.0,1.8,25.0,358.0,104.72,66.99
2016,8,24,8,15,630.0,113.0,1.7,25.5,424.0,147.04,87.0
2016,8,24,8,30,721.0,106.0,1.6,26.0,490.0,200.98,123.99
2016,8,24,8,45,739.5,111.0,1.55,26.5,537.0,258.32,170.87
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,321.45,223.13
2016,8,24,9,15,774.5,119.5,1.4,27.0,627.0,379.56,271.44
2016,8,24,9,30,791.0,123.0,1.3,27.0,670.0,438.64,319.19
2016,8,24,9,45,646.0,196.0,1.2,27.5,659.5,478.32,350.8
2016,8,24,10,0,501.0,269.0,1.1,28.0,649.0,502.46,368.4
2016,8,24,10,15,430.5,313.5,1.05,28.0,649.5,531.28,388.78
2016,8,24,10,30,360.0,358.0,1.0,28.0,650.0,550.8,401.53
2016,8,24,10,45,336.0,378.0,0.95,28.5,657.5,575.56,417.11
2016,8,24,11,0,312.0,398.0,0.9,29.0,665.0,597.65,430.27
2016,8,24,11,15,262.0,418.5,0.85,29.0,646.0,597.43,428.57
2016,8,24,11,30,212.0,439.0,0.8,29.0,627.0,585.84,419.33
2016,8,24,11,45,250.0,436.5,0.75,29.5,660.5,637.75,453.26
2016,8,24,12,0,288.0,434.0,0.7,30.0,694.0,684.24,482.4
2016,8,24,12,15,255.0,442.5,0.65,30.0,673.0,677.31,476.08
2016,8,24,12,30,222.0,451.0,0.6,30.0,652.0,655.5,460.9
2016,8,24,12,45,248.0,442.0,0.55,30.0,665.0,694.82,486.58
2016,8,24,13,0,274.0,433.0,0.5,30.0,678.0,721.5,503.42
2016,8,24,13,15,264.0,428.0,0.45,30.0,661.0,715.54,498.78
2016,8,24,13,30,254.0,423.0,0.4,30.0,644.0,707.81,493.47
2016,8,24,13,45,197.5,415.5,0.4,30.0,585.0,631.88,444.29
2016,8,24,14,0,141.0,408.0,0.4,30.0,526.0,570.64,404.09
2016,8,24,14,15,284.0,360.0,0.4,29.5,586.5,683.88,484.49
2016,8,24,14,30,427.0,312.0,0.4,29.0,647.0,792.55,557.73
2016,8,24,14,45,443.5,290.0,0.4,29.0,623.5,783.05,551.97
2016,8,24,15,0,460.0,268.0,0.4,29.0,600.0,770.55,546.0
2016,8,24,15,15,448.0,256.0,0.45,28.5,564.0,738.53,528.66
2016,8,24,15,30,436.0,244.0,0.5,28.0,528.0,704.85,510.12
2016,8,24,15,45,311.0,248.0,0.55,28.0,443.0,569.06,419.14
2016,8,24,16,0,186.0,252.0,0.6,28.0,358.0,440.86,329.76
2016,8,24,16,15,175.5,231.5,0.6,28.0,324.0,404.77,305.87
2016,8,24,16,30,165.0,211.0,0.6,28.0,290.0,368.78,280.76
2016,8,24,16,45,157.5,186.5,0.65,28.0,255.0,330.35,253.63
2016,8,24,17,0,150.0,162.0,0.7,28.0,220.0,291.9,225.74
2016,8,24,17,15,297.0,126.0,0.65,27.0,219.0,354.36,276.59
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,401.05,312.69
2016,8,24,17,45,379.5,77.0,0.6,25.5,170.0,326.3,253.94
2016,8,24,18,0,315.0,64.0,0.6,25.0,122.0,257.87,198.7
2016,8,24,18,15,224.5,46.5,0.65,24.5,81.0,178.89,133.6
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,107.41,64.88
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,35.84,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,23.5,6.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,47.0,12.0,1.3,20.0,14.0,10.91,0.0
2016,8,25,6,15,143.0,30.0,1.35,20.5,47.0,23.44,12.04
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,36.99,25.73
2016,8,25,6,45,317.0,61.5,1.5,22.0,125.0,46.59,34.49
2016,8,25,7,0,395.0,75.0,1.6,23.0,170.0,55.86,42.65
2016,8,25,7,15,450.5,85.0,1.7,23.5,219.0,62.15,48.09
2016,8,25,7,30,506.0,95.0,1.8,24.0,268.0,68.95,53.76
2016,8,25,7,45,547.0,102.5,1.9,25.0,318.0,71.93,55.93
2016,8,25,8,0,588.0,110.0,2.0,26.0,368.0,99.35,61.24
2016,8,25,8,15,618.0,116.5,1.9,26.5,417.0,148.89,88.62
2016,8,25,8,30,648.0,123.0,1.8,27.0,466.0,202.22,127.58
2016,8,25,8,45,670.0,128.0,1.7,28.0,512.5,256.05,170.71
2016,8,25,9,0,692.0,133.0,1.6,29.0,559.0,312.17,216.41
2016,8,25,9,15,709.5,137.0,1.45,29.5,601.0,367.9,261.62
2016,8,25,9,30,727.0,141.0,1.3,30.0,643.0,424.84,306.3
2016,8,25,9,45,774.5,125.5,1.15,30.5,687.0,482.55,349.76
2016,8,25,10,0,822.0,110.0,1.0,31.0,731.0,541.56,392.53
2016,8,25,10,15,831.0,112.0,0.85,31.0,762.5,594.83,430.13
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,647.07,465.3
2016,8,25,10,45,842.0,118.0,0.6,31.5,817.5,695.0,495.57
2016,8,25,11,0,844.0,122.0,0.5,32.0,841.0,740.82,522.84
2016,8,25,11,15,848.0,122.5,0.45,32.0,858.0,782.73,547.41
2016,8,25,11,30,852.0,123.0,0.4,32.0,875.0,822.29,570.15
2016,8,25,11,45,849.5,127.0,0.35,32.5,883.5,857.06,588.46
2016,8,25,12,0,847.0,131.0,0.3,33.0,892.0,888.78,604.7
2016,8,25,12,15,847.0,131.0,0.3,33.0,893.5,915.84,620.21
2016,8,25,12,30,847.0,131.0,0.3,33.0,895.0,939.72,633.88
2016,8,25,12,45,834.0,138.5,0.3,33.5,886.0,955.14,641.37
2016,8,25,13,0,821.0,146.0,0.3,34.0,877.0,978.33,653.51
2016,8,25,13,15,817.5,145.0,0.3,34.0,863.0,987.82,658.99
2016,8,25,13,30,814.0,144.0,0.3,34.0,849.0,993.67,662.7
2016,8,25,13,45,625.5,238.5,0.3,34.0,772.0,917.28,618.41
2016,8,25,14,0,437.0,333.0,0.3,34.0,695.0,823.75,559.11
2016,8,25,14,15,399.5,336.0,0.25,34.0,658.5,775.02,530.17
2016,8,25,14,30,362.0,339.0,0.2,34.0,622.0,740.96,509.04
2016,8,25,14,45,400.0,307.5,0.2,34.0,606.5,742.46,512.71
2016,8,25,15,0,438.0,276.0,0.2,34.0,591.0,757.96,524.31
2016,8,25,15,15,391.5,272.5,0.2,33.5,541.5,685.85,480.46
2016,8,25,15,30,345.0,269.0,0.2,33.0,492.0,631.61,447.61
2016,8,25,15,45,512.0,195.5,0.2,33.0,499.5,709.05,503.61
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,763.83,540.51
2016,8,25,16,15,652.5,117.0,0.2,32.5,459.0,712.46,509.7
2016,8,25,16,30,626.0,112.0,0.2,32.0,411.0,660.51,479.12
2016,8,25,16,45,590.0,105.5,0.2,32.0,361.0,599.35,440.21
2016,8,25,17,0,554.0,99.0,0.2,32.0,311.0,539.14,399.96
2016,8,25,17,15,505.5,90.0,0.2,31.5,261.0,469.17,351.95
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,397.73,300.81
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,322.42,244.23
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,253.8,190.29
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,175.34,127.24
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,103.44,56.6
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,34.83,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,45.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,90.0,12.0,1.7,23.0,15.0,10.91,0.0
2016,8,26,6,15,212.0,26.0,1.7,23.5,50.0,21.17,9.81
2016,8,26,6,30,334.0,40.0,1.7,24.0,85.0,32.12,21.26
2016,8,26,6,45,420.5,49.0,1.7,24.5,132.0,38.1,26.88
2016,8,26,7,0,507.0,58.0,1.7,25.0,179.0,43.9,32.08
2016,8,26,7,15,561.0,65.0,1.85,26.0,229.5,47.75,35.33
2016,8,26,7,30,615.0,72.0,2.0,27.0,280.0,51.46,38.29
2016,8,26,7,45,655.5,76.5,2.2,28.0,332.0,53.09,39.4
2016,8,26,8,0,696.0,81.0,2.4,29.0,384.0,82.64,44.62
2016,8,26,8,15,723.0,85.0,2.5,29.5,434.5,141.24,77.45
2016,8,26,8,30,750.0,89.0,2.6,30.0,485.0,198.02,118.99
2016,8,26,8,45,771.0,92.0,2.75,31.0,532.0,255.58,165.62
2016,8,26,9,0,792.0,95.0,2.9,32.0,579.0,315.12,214.92
2016,8,26,9,15,807.0,97.5,2.8,32.0,622.0,373.79,264.01
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,436.02,314.51
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,492.63,358.75
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,548.05,400.38
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,601.71,440.08
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,654.32,477.73
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,702.98,510.72
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,749.71,540.97
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.0,792.95,567.8
2016,8,26,11,30,864.0,124.0,2.0,34.0,883.0,833.85,592.69
2016,8,26,11,45,865.0,125.0,1.95,34.5,892.5,869.23,612.9
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,901.69,631.03
2016,8,26,12,15,632.0,257.0,1.85,35.0,824.0,857.7,601.08
2016,8,26,12,30,398.0,388.0,1.8,35.0,746.0,772.65,540.89
2016,8,26,12,45,619.5,264.0,1.75,35.5,816.5,892.46,622.09
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,981.23,675.11
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,990.99,679.79
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,1008.94,690.31
2016,8,26,13,45,583.0,258.0,1.55,36.0,755.0,894.38,618.94
2016,8,26,14,0,332.0,377.0,1.5,36.0,651.0,749.48,522.32
2016,8,26,14,15,567.0,255.5,1.45,35.5,704.0,875.32,611.33
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,976.47,675.46
2016,8,26,14,45,478.0,236.0,1.4,35.0,603.0,759.41,537.31
2016,8,26,15,0,154.0,338.0,1.4,35.0,449.0,515.7,369.98
2016,8,26,15,15,449.0,231.5,1.35,35.0,526.5,713.11,512.72
2016,8,26,15,30,744.0,125.0,1.3,35.0,604.0,866.1,613.27
2016,8,26,15,45,719.5,122.5,1.3,35.0,558.0,821.43,584.94
2016,8,26,16,0,695.0,120.0,1.3,35.0,512.0,775.27,557.39
2016,8,26,16,15,668.5,115.0,1.25,34.5,463.0,723.29,526.1
2016,8,26,16,30,642.0,110.0,1.2,34.0,414.0,670.69,493.7
2016,8,26,16,45,601.5,104.5,1.15,34.0,363.0,606.57,451.4
2016,8,26,17,0,561.0,99.0,1.1,34.0,312.0,543.73,407.87
2016,8,26,17,15,511.5,90.5,0.95,33.0,261.0,473.25,358.3
2016,8,26,17,30,462.0,82.0,0.8,32.0,210.0,401.86,306.11
2016,8,26,17,45,389.0,70.5,0.7,31.5,162.0,323.29,245.88
2016,8,26,18,0,316.0,59.0,0.6,31.0,114.0,252.06,189.1
2016,8,26,18,15,221.5,42.5,0.6,30.5,74.5,172.71,124.65
2016,8,26,18,30,127.0,26.0,0.6,30.0,35.0,98.22,47.8
2016,8,26,18,45,63.5,13.0,0.65,29.5,17.5,33.11,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,10.01,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,22.31,10.23
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,35.52,24.04
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,45.93,33.5
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,55.97,42.35
2016,8,27,7,15,449.0,85.5,1.7,26.0,217.0,62.63,47.98
2016,8,27,7,30,505.0,96.0,1.7,27.0,266.0,69.04,53.16
2016,8,27,7,45,541.5,105.5,1.7,28.0,316.0,74.6,57.47
2016,8,27,8,0,578.0,115.0,1.7,29.0,366.0,103.6,63.89
2016,8,27,8,15,608.5,121.5,1.75,29.5,415.0,152.67,90.81
2016,8,27,8,30,639.0,128.0,1.8,30.0,464.0,205.65,129.08
2016,8,27,8,45,657.0,135.5,1.9,31.0,509.0,260.14,172.43
2016,8,27,9,0,675.0,143.0,2.0,32.0,554.0,316.5,218.04
2016,8,27,9,15,692.5,147.0,1.95,32.0,596.0,371.42,262.91
2016,8,27,9,30,710.0,151.0,1.9,32.0,638.0,427.59,307.72
2016,8,27,9,45,713.0,160.5,1.9,32.5,673.0,482.52,349.83
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,536.69,389.84
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,588.59,427.61
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,639.95,463.87
2016,8,27,10,45,735.0,183.5,1.8,33.5,791.0,686.03,494.7
2016,8,27,11,0,733.0,191.0,1.8,34.0,813.0,730.07,523.27
2016,8,27,11,15,738.0,192.5,1.75,34.0,829.5,771.72,550.47
2016,8,27,11,30,743.0,194.0,1.7,34.0,846.0,811.45,575.84
2016,8,27,11,45,625.0,274.5,1.7,34.5,827.0,818.17,575.7
2016,8,27,12,0,507.0,355.0,1.7,35.0,808.0,814.59,569.01
2016,8,27,12,15,303.0,397.0,1.7,35.0,667.5,679.09,477.96
2016,8,27,12,30,99.0,439.0,1.7,35.0,527.0,516.28,365.67
2016,8,27,12,45,261.5,404.0,1.75,35.0,636.0,671.6,475.07
2016,8,27,13,0,424.0,369.0,1.8,35.0,745.0,818.33,572.94
2016,8,27,13,15,447.5,354.5,1.8,34.5,745.0,838.26,586.54
2016,8,27,13,30,471.0,340.0,1.8,34.0,745.0,856.05,600.05
2016,8,27,13,45,488.0,324.0,1.85,34.0,734.0,863.3,606.2
2016,8,27,14,0,505.0,308.0,1.9,34.0,723.0,867.82,610.83
2016,8,27,14,15,485.0,300.0,1.9,34.0,687.5,840.51,594.06
2016,8,27,14,30,465.0,292.0,1.9,34.0,652.0,810.89,576.0
2016,8,27,14,45,389.0,303.0,1.95,34.0,594.5,727.36,521.77
2016,8,27,15,0,313.0,314.0,2.0,34.0,537.0,662.24,478.44
2016,8,27,15,15,191.0,296.0,2.0,33.5,430.0,503.78,369.8
2016,8,27,15,30,69.0,278.0,2.0,33.0,323.0,350.72,259.82
2016,8,27,15,45,34.5,145.0,2.0,32.5,167.5,172.34,128.74
2016,8,27,16,0,0.0,12.0,2.0,32.0,12.0,10.58,2.73
2016,8,27,16,15,2.0,82.0,1.9,31.5,83.0,74.27,53.34
2016,8,27,16,30,4.0,152.0,1.8,31.0,154.0,146.11,109.82
2016,8,27,16,45,2.0,133.0,1.75,31.0,134.0,126.39,94.61
2016,8,27,17,0,0.0,114.0,1.7,31.0,114.0,106.79,79.49
2016,8,27,17,15,0.0,94.5,1.5,30.0,94.5,88.1,65.18
2016,8,27,17,30,0.0,75.0,1.3,29.0,75.0,69.31,50.42
2016,8,27,17,45,0.0,57.0,1.15,28.5,57.0,52.01,36.42
2016,8,27,18,0,0.0,39.0,1.0,28.0,39.0,34.51,22.06
2016,8,27,18,15,0.0,24.5,0.95,27.5,24.5,21.59,11.2
2016,8,27,18,30,0.0,10.0,0.9,27.0,10.0,8.78,0.0
2016,8,27,18,45,0.0,5.0,0.85,27.0,5.0,4.55,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,11.0,2.0,20.0,12.0,10.01,0.0
2016,8,28,6,15,190.5,25.5,2.05,20.5,46.5,20.02,8.31
2016,8,28,6,30,314.0,40.0,2.1,21.0,81.0,32.32,21.62
2016,8,28,6,45,404.0,50.0,2.15,21.5,128.0,39.14,28.1
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,45.75,34.08
2016,8,28,7,15,550.5,67.5,2.25,22.5,226.0,49.91,37.74
2016,8,28,7,30,607.0,75.0,2.3,23.0,277.0,53.93,41.1
2016,8,28,7,45,650.5,79.5,2.4,24.0,330.0,55.45,42.13
2016,8,28,8,0,694.0,84.0,2.5,25.0,383.0,85.48,47.55
2016,8,28,8,15,722.5,88.0,2.55,25.5,434.0,144.49,81.33
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,201.64,123.82
2016,8,28,8,45,773.5,95.0,2.65,27.0,533.5,259.77,171.54
2016,8,28,9,0,796.0,98.0,2.7,28.0,582.0,320.06,222.06
2016,8,28,9,15,812.0,100.5,2.7,28.5,625.5,379.47,271.95
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,439.69,321.15
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.0,499.9,368.73
2016,8,28,10,0,852.0,107.0,2.7,30.0,745.0,557.16,412.56
2016,8,28,10,15,861.0,109.0,2.7,30.0,777.0,612.1,454.12
2016,8,28,10,30,870.0,111.0,2.7,30.0,809.0,665.92,493.69
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.0,715.85,528.46
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,763.89,560.13
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,807.34,588.34
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,848.29,614.67
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.0,884.9,636.7
2016,8,28,12,0,893.0,117.0,2.7,32.0,912.0,918.52,656.6
2016,8,28,12,15,893.5,117.0,2.65,32.0,913.5,947.09,674.1
2016,8,28,12,30,894.0,117.0,2.6,32.0,915.0,972.32,689.45
2016,8,28,12,45,891.5,117.0,2.6,32.0,908.0,991.18,701.26
2016,8,28,13,0,889.0,117.0,2.6,32.0,901.0,1006.37,710.9
2016,8,28,13,15,885.5,116.5,2.6,32.0,886.5,1016.32,717.4
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,1022.48,721.7
2016,8,28,13,45,875.0,115.5,2.6,32.0,849.5,1021.3,721.6
2016,8,28,14,0,868.0,115.0,2.6,32.0,827.0,1016.34,719.33
2016,8,28,14,15,860.0,113.5,2.6,32.0,797.5,1005.56,713.58
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,991.15,705.71
2016,8,28,14,45,839.0,111.0,2.6,32.0,731.5,968.85,692.94
2016,8,28,15,0,826.0,110.0,2.6,32.0,695.0,953.67,684.86
2016,8,28,15,15,713.0,144.0,2.55,31.5,627.5,875.41,636.63
2016,8,28,15,30,600.0,178.0,2.5,31.0,560.0,791.97,584.21
2016,8,28,15,45,677.5,139.0,2.45,31.0,539.5,802.55,593.36
2016,8,28,16,0,755.0,100.0,2.4,31.0,519.0,798.76,592.2
2016,8,28,16,15,729.5,96.0,2.25,30.5,469.0,746.6,558.73
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,697.76,527.32
2016,8,28,16,45,666.0,87.0,2.0,30.0,367.0,633.75,483.71
2016,8,28,17,0,628.0,82.0,1.9,30.0,315.0,570.78,439.42
2016,8,28,17,15,579.0,75.0,1.65,29.0,263.0,499.55,387.55
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,431.37,335.83
2016,8,28,17,45,454.0,59.0,1.15,27.0,162.0,349.25,271.23
2016,8,28,18,0,378.0,50.0,0.9,26.0,113.0,274.02,209.63
2016,8,28,18,15,269.5,36.0,0.9,25.5,72.5,185.72,135.52
2016,8,28,18,30,161.0,22.0,0.9,25.0,32.0,103.73,31.65
2016,8,28,18,45,80.5,11.0,0.9,24.5,16.0,36.77,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.5,1.75,19.5,5.5,0.0,0.0
2016,8,29,6,0,0.0,11.0,2.0,20.0,11.0,10.01,0.0
2016,8,29,6,15,133.5,26.5,2.0,20.5,43.5,20.77,8.28
2016,8,29,6,30,267.0,42.0,2.0,21.0,76.0,32.54,21.75
2016,8,29,6,45,346.5,54.5,2.05,21.5,120.5,41.54,30.13
2016,8,29,7,0,426.0,67.0,2.1,22.0,165.0,51.65,39.16
2016,8,29,7,15,490.0,73.0,2.1,22.5,214.0,54.24,41.47
2016,8,29,7,30,554.0,79.0,2.1,23.0,263.0,56.86,43.63
2016,8,29,7,45,409.5,123.5,2.15,24.0,272.5,86.08,68.25
2016,8,29,8,0,265.0,168.0,2.2,25.0,282.0,132.39,95.42
2016,8,29,8,15,499.0,132.5,2.25,25.5,380.5,149.98,94.68
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,203.17,125.71
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.5,259.89,172.45
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,319.03,222.36
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,377.91,271.84
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,437.58,320.58
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.5,496.84,367.44
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,553.8,411.06
2016,8,29,10,15,854.0,107.5,2.35,29.0,768.5,607.39,451.48
2016,8,29,10,30,862.0,109.0,2.3,29.0,800.0,659.75,489.76
2016,8,29,10,45,869.0,110.0,2.3,29.5,824.5,709.51,524.36
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,757.47,555.84
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,800.21,583.5
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,840.44,609.29
2016,8,29,11,45,519.5,279.0,2.3,30.5,733.5,732.03,531.55
2016,8,29,12,0,156.0,446.0,2.3,31.0,585.0,572.04,413.31
2016,8,29,12,15,159.0,447.0,2.3,31.0,589.0,585.85,423.89
2016,8,29,12,30,162.0,448.0,2.3,31.0,593.0,599.07,433.01
2016,8,29,12,45,111.5,425.5,2.3,31.5,525.0,535.82,387.72
2016,8,29,13,0,61.0,403.0,2.3,32.0,457.0,453.99,329.37
2016,8,29,13,15,35.5,315.5,2.25,32.0,347.0,341.86,250.07
2016,8,29,13,30,10.0,228.0,2.2,32.0,237.0,218.31,159.95
2016,8,29,13,45,199.0,289.0,2.2,32.0,452.0,517.09,381.49
2016,8,29,14,0,388.0,350.0,2.2,32.0,667.0,778.65,560.74
2016,8,29,14,15,347.5,349.0,2.15,32.0,625.0,738.81,531.85
2016,8,29,14,30,307.0,348.0,2.1,32.0,583.0,697.83,504.41
2016,8,29,14,45,193.0,333.0,2.05,32.0,478.5,549.34,401.89
2016,8,29,15,0,79.0,318.0,2.0,32.0,374.0,403.36,297.44
2016,8,29,15,15,81.0,299.0,1.95,31.5,353.5,385.49,286.69
2016,8,29,15,30,83.0,280.0,1.9,31.0,333.0,367.15,274.86
2016,8,29,15,45,54.5,243.5,1.9,31.0,277.0,300.17,225.73
2016,8,29,16,0,26.0,207.0,1.9,31.0,221.0,220.18,165.88
2016,8,29,16,15,72.5,201.0,1.8,30.5,235.5,269.02,205.45
2016,8,29,16,30,119.0,195.0,1.7,30.0,250.0,314.78,241.88
2016,8,29,16,45,113.5,171.5,1.6,30.0,218.5,280.75,216.44
2016,8,29,17,0,108.0,148.0,1.5,30.0,187.0,246.68,190.81
2016,8,29,17,15,98.0,124.5,1.3,29.0,156.0,209.62,162.76
2016,8,29,17,30,88.0,101.0,1.1,28.0,125.0,173.01,134.2
2016,8,29,17,45,71.5,79.0,0.95,27.5,95.5,135.3,103.58
2016,8,29,18,0,55.0,57.0,0.8,27.0,66.0,98.69,73.21
2016,8,29,18,15,27.5,37.5,0.8,26.5,42.0,54.63,36.35
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,16.48,0.0
2016,8,29,18,45,0.0,9.0,0.8,26.0,9.0,8.19,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,8.19,0.0
2016,8,30,6,15,128.5,25.0,1.9,20.5,41.0,19.59,6.86
2016,8,30,6,30,257.0,41.0,1.9,21.0,73.0,31.77,21.05
2016,8,30,6,45,340.0,53.5,1.9,22.0,118.0,40.81,29.41
2016,8,30,7,0,423.0,66.0,1.9,23.0,163.0,50.9,38.34
2016,8,30,7,15,481.0,75.0,1.95,24.0,212.5,56.0,42.71
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,60.9,46.7
2016,8,30,7,45,580.5,91.0,2.1,26.0,313.0,63.91,48.95
2016,8,30,8,0,622.0,98.0,2.2,27.0,364.0,93.58,55.15
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.5,144.76,83.65
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,199.67,124.12
2016,8,30,8,45,703.5,114.0,2.4,28.5,509.5,255.66,169.81
2016,8,30,9,0,725.0,119.0,2.5,29.0,556.0,313.81,218.32
2016,8,30,9,15,742.0,122.5,2.45,29.0,598.5,374.39,268.68
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,432.04,315.79
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,487.8,359.65
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,543.35,401.82
2016,8,30,10,15,789.5,136.5,2.35,30.5,745.0,596.51,440.68
2016,8,30,10,30,799.0,139.0,2.3,31.0,776.0,648.83,477.59
2016,8,30,10,45,803.0,142.5,2.25,31.5,799.5,697.18,510.52
2016,8,30,11,0,807.0,146.0,2.2,32.0,823.0,743.72,541.21
2016,8,30,11,15,811.5,147.0,2.1,32.0,840.0,786.26,568.41
2016,8,30,11,30,816.0,148.0,2.0,32.0,857.0,826.57,593.22
2016,8,30,11,45,816.0,150.0,1.95,32.0,866.0,861.59,614.7
2016,8,30,12,0,816.0,152.0,1.9,32.0,875.0,893.73,634.2
2016,8,30,12,15,816.5,152.0,1.85,32.0,876.0,921.31,650.7
2016,8,30,12,30,817.0,152.0,1.8,32.0,877.0,945.72,665.18
2016,8,30,12,45,832.0,141.0,1.75,32.5,874.5,958.71,671.2
2016,8,30,13,0,847.0,130.0,1.7,33.0,872.0,979.25,681.99
2016,8,30,13,15,843.5,129.0,1.65,33.0,857.5,988.18,686.99
2016,8,30,13,30,840.0,128.0,1.6,33.0,843.0,993.47,689.97
2016,8,30,13,45,648.5,222.5,1.55,33.0,766.0,926.4,648.63
2016,8,30,14,0,457.0,317.0,1.5,33.0,689.0,829.93,583.88
2016,8,30,14,15,411.0,323.5,1.45,33.0,648.5,791.57,559.6
2016,8,30,14,30,365.0,330.0,1.4,33.0,608.0,736.43,523.96
2016,8,30,14,45,574.0,225.0,1.35,33.0,638.0,843.41,599.8
2016,8,30,15,0,783.0,120.0,1.3,33.0,668.0,923.17,650.28
2016,8,30,15,15,708.0,142.0,1.25,32.5,615.0,868.15,616.93
2016,8,30,15,30,633.0,164.0,1.2,32.0,562.0,807.28,580.73
2016,8,30,15,45,674.5,134.0,1.15,32.0,529.0,793.6,573.58
2016,8,30,16,0,716.0,104.0,1.1,32.0,496.0,772.96,561.42
2016,8,30,16,15,689.5,99.5,1.05,31.5,447.0,720.7,529.38
