Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,667.84,496.49
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,605.34,455.05
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,543.89,412.48
2016,8,30,17,15,538.5,75.5,0.8,30.0,245.5,472.18,361.5
2016,8,30,17,30,487.0,68.0,0.7,29.0,195.0,403.87,310.73
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,322.41,247.33
2016,8,30,18,0,333.0,48.0,0.6,28.0,100.0,246.09,185.57
2016,8,30,18,15,225.5,33.0,0.6,27.5,62.5,162.34,114.77
2016,8,30,18,30,118.0,18.0,0.6,27.0,25.0,79.24,0.0
2016,8,30,18,45,59.0,9.0,0.65,27.0,12.5,27.63,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,15.65,3.69
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,31.02,20.21
2016,8,31,6,45,339.0,52.5,0.55,24.0,116.0,40.08,28.54
2016,8,31,7,0,425.0,65.0,0.6,25.0,161.0,50.17,37.38
2016,8,31,7,15,483.0,74.0,0.75,25.5,210.5,55.31,41.84
2016,8,31,7,30,541.0,83.0,0.9,26.0,260.0,60.24,45.93
2016,8,31,7,45,583.5,89.5,1.05,27.0,311.0,62.9,47.88
2016,8,31,8,0,626.0,96.0,1.2,28.0,362.0,92.66,53.93
2016,8,31,8,15,656.0,101.5,1.2,28.5,411.5,144.14,82.45
2016,8,31,8,30,686.0,107.0,1.2,29.0,461.0,199.34,122.77
2016,8,31,8,45,708.5,111.0,1.2,29.5,507.5,255.04,167.63
2016,8,31,9,0,731.0,115.0,1.2,30.0,554.0,312.99,215.16
2016,8,31,9,15,748.0,118.5,1.15,30.5,596.5,373.81,264.17
2016,8,31,9,30,765.0,122.0,1.1,31.0,639.0,431.81,309.68
2016,8,31,9,45,785.0,121.0,1.05,31.5,678.0,488.07,352.33
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,545.04,393.8
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,598.64,432.93
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,651.26,470.31
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,697.26,501.36
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,743.08,531.26
2016,8,31,11,15,558.5,273.0,1.25,33.0,745.0,707.55,503.22
2016,8,31,11,30,286.0,416.0,1.3,33.0,664.0,637.6,451.8
2016,8,31,11,45,562.5,276.0,1.4,33.0,770.5,767.62,545.26
2016,8,31,12,0,839.0,136.0,1.5,33.0,877.0,890.7,626.49
2016,8,31,12,15,619.0,259.0,1.5,33.0,805.5,851.58,598.87
2016,8,31,12,30,399.0,382.0,1.5,33.0,734.0,771.21,542.38
2016,8,31,12,45,326.5,404.5,1.55,33.5,691.5,737.87,519.39
2016,8,31,13,0,254.0,427.0,1.6,34.0,649.0,700.75,493.21
2016,8,31,13,15,231.0,423.0,1.6,34.0,622.0,666.38,471.16
2016,8,31,13,30,208.0,419.0,1.6,34.0,595.0,645.38,457.48
2016,8,31,13,45,257.0,397.0,1.6,34.0,609.0,693.77,491.27
2016,8,31,14,0,306.0,375.0,1.6,34.0,623.0,723.88,512.65
2016,8,31,14,15,549.5,252.5,1.55,33.5,678.0,856.15,606.07
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,963.45,675.37
2016,8,31,14,45,779.0,128.5,1.5,33.0,697.0,939.99,660.87
2016,8,31,15,0,765.0,127.0,1.5,33.0,661.0,913.47,645.95
2016,8,31,15,15,749.5,124.0,1.45,32.5,620.0,880.97,627.89
2016,8,31,15,30,734.0,121.0,1.4,32.0,579.0,851.14,611.46
2016,8,31,15,45,698.5,121.5,1.4,32.0,530.5,800.15,580.43
2016,8,31,16,0,663.0,122.0,1.4,32.0,482.0,748.32,548.48
2016,8,31,16,15,646.0,113.0,1.3,31.5,435.5,700.35,518.65
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,651.18,487.31
2016,8,31,16,45,590.0,97.5,1.2,31.0,338.5,587.47,444.72
2016,8,31,17,0,551.0,91.0,1.2,31.0,288.0,525.05,400.74
2016,8,31,17,15,498.0,82.5,1.05,30.0,238.0,452.82,348.51
2016,8,31,17,30,445.0,74.0,0.9,29.0,188.0,380.0,293.73
2016,8,31,17,45,370.0,62.0,0.8,28.5,141.5,301.02,231.48
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,229.83,173.15
2016,8,31,18,15,147.5,36.0,0.7,27.5,58.5,123.13,85.13
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,23.42,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,10.01,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,16.43,3.41
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,32.54,21.46
2016,9,1,6,45,292.0,57.0,1.7,22.5,111.0,43.43,31.52
2016,9,1,7,0,371.0,72.0,1.8,23.0,155.0,53.94,40.91
2016,9,1,7,15,429.0,83.0,1.8,23.5,204.0,61.04,47.11
2016,9,1,7,30,487.0,94.0,1.8,24.0,253.0,67.87,52.86
2016,9,1,7,45,531.5,102.0,1.8,25.0,303.5,72.57,56.52
2016,9,1,8,0,576.0,110.0,1.8,26.0,354.0,101.73,62.83
2016,9,1,8,15,607.5,116.5,1.8,27.0,403.0,151.06,90.5
2016,9,1,8,30,639.0,123.0,1.8,28.0,452.0,204.41,129.43
2016,9,1,8,45,667.5,126.5,1.85,29.0,499.0,258.39,172.54
2016,9,1,9,0,696.0,130.0,1.9,30.0,546.0,315.44,218.93
2016,9,1,9,15,714.0,134.0,1.9,30.0,588.5,371.88,265.56
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,429.57,312.11
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.5,487.48,356.85
2016,9,1,10,0,794.0,125.0,1.9,31.0,712.0,544.39,399.55
2016,9,1,10,15,803.5,127.0,1.85,31.5,743.0,597.77,438.05
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,650.25,474.52
2016,9,1,10,45,624.0,234.0,1.75,32.5,738.0,659.12,476.88
2016,9,1,11,0,435.0,339.0,1.7,33.0,702.0,646.48,463.87
2016,9,1,11,15,366.5,375.5,1.65,33.0,685.5,645.79,462.05
2016,9,1,11,30,298.0,412.0,1.6,33.0,669.0,644.51,459.29
2016,9,1,11,45,375.0,385.5,1.6,33.0,713.0,702.69,499.69
2016,9,1,12,0,452.0,359.0,1.6,33.0,757.0,773.4,546.95
2016,9,1,12,15,489.0,326.5,1.6,33.0,757.5,795.86,562.26
2016,9,1,12,30,526.0,294.0,1.6,33.0,758.0,816.69,576.98
2016,9,1,12,45,263.0,161.0,1.6,33.0,393.0,437.88,322.17
2016,9,1,13,0,0.0,28.0,1.6,33.0,28.0,24.86,13.45
2016,9,1,13,15,3.5,108.0,1.6,32.5,111.0,99.98,71.43
2016,9,1,13,30,7.0,188.0,1.6,32.0,194.0,177.62,130.1
2016,9,1,13,45,3.5,114.0,1.65,32.0,117.0,105.48,75.69
2016,9,1,14,0,0.0,40.0,1.7,32.0,40.0,35.48,21.97
2016,9,1,14,15,29.5,187.5,1.75,31.5,210.0,211.09,157.17
2016,9,1,14,30,59.0,335.0,1.8,31.0,380.0,399.53,295.39
2016,9,1,14,45,53.0,313.5,1.85,31.0,352.5,371.9,275.18
2016,9,1,15,0,47.0,292.0,1.9,31.0,325.0,344.02,255.7
2016,9,1,15,15,28.5,246.0,1.9,30.5,265.5,276.29,206.66
2016,9,1,15,30,10.0,200.0,1.9,30.0,206.0,196.33,147.15
2016,9,1,15,45,5.0,116.5,1.9,30.0,119.5,109.31,80.71
2016,9,1,16,0,0.0,33.0,1.9,30.0,33.0,29.13,17.64
2016,9,1,16,15,81.5,110.5,1.85,29.5,147.5,186.6,144.86
2016,9,1,16,30,163.0,188.0,1.8,29.0,262.0,342.64,265.84
2016,9,1,16,45,150.0,165.5,1.8,28.5,227.0,302.26,235.44
2016,9,1,17,0,137.0,143.0,1.8,28.0,192.0,262.43,205.56
2016,9,1,17,15,120.0,120.5,1.65,27.5,158.0,220.65,173.06
2016,9,1,17,30,103.0,98.0,1.5,27.0,124.0,180.04,140.59
2016,9,1,17,45,78.0,75.5,1.35,26.5,92.5,136.19,104.6
2016,9,1,18,0,53.0,53.0,1.2,26.0,61.0,94.23,69.55
2016,9,1,18,15,26.5,32.5,1.2,25.5,36.5,48.98,30.67
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,10.91,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.46,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,9.23,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,18.49,9.83
2016,9,2,6,45,0.0,35.0,2.7,20.0,35.0,30.87,21.03
2016,9,2,7,0,0.0,49.0,2.8,20.0,49.0,43.17,32.07
2016,9,2,7,15,0.0,66.0,2.9,20.0,66.0,57.48,44.72
2016,9,2,7,30,0.0,83.0,3.0,20.0,83.0,71.63,57.03
2016,9,2,7,45,0.0,93.0,3.2,20.0,93.0,80.27,64.4
2016,9,2,8,0,0.0,103.0,3.4,20.0,103.0,89.08,68.53
2016,9,2,8,15,0.0,121.0,3.55,20.0,121.0,104.41,80.87
2016,9,2,8,30,0.0,139.0,3.7,20.0,139.0,119.92,93.21
2016,9,2,8,45,0.0,141.5,3.85,20.0,141.5,122.93,95.33
2016,9,2,9,0,0.0,144.0,4.0,20.0,144.0,125.74,97.3
2016,9,2,9,15,0.5,153.0,4.1,20.0,153.5,134.1,103.74
2016,9,2,9,30,1.0,162.0,4.2,20.0,163.0,142.56,110.25
2016,9,2,9,45,3.5,175.5,4.35,20.5,178.0,155.95,120.47
2016,9,2,10,0,6.0,189.0,4.5,21.0,193.0,169.74,130.96
2016,9,2,10,15,8.0,205.0,4.6,21.0,211.0,185.8,143.45
2016,9,2,10,30,10.0,221.0,4.7,21.0,229.0,202.22,156.19
2016,9,2,10,45,10.0,220.5,4.85,21.0,229.0,202.93,156.6
2016,9,2,11,0,10.0,220.0,5.0,21.0,229.0,203.56,157.0
2016,9,2,11,15,8.0,198.5,5.05,21.0,206.0,183.61,141.22
2016,9,2,11,30,6.0,177.0,5.1,21.0,183.0,163.25,125.1
2016,9,2,11,45,7.5,190.5,5.2,21.5,197.5,177.32,135.95
2016,9,2,12,0,9.0,204.0,5.3,22.0,212.0,191.61,146.87
2016,9,2,12,15,10.0,215.5,5.25,22.0,224.5,203.79,156.37
2016,9,2,12,30,11.0,227.0,5.2,22.0,237.0,216.11,165.97
2016,9,2,12,45,8.0,195.5,5.2,22.0,203.0,184.52,141.29
2016,9,2,13,0,5.0,164.0,5.2,22.0,169.0,152.74,116.36
2016,9,2,13,15,6.5,182.0,5.15,21.5,188.0,171.22,131.3
2016,9,2,13,30,8.0,200.0,5.1,21.0,207.0,189.98,146.45
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.0,181.75,140.07
2016,9,2,14,0,6.0,184.0,5.1,21.0,189.0,173.44,133.67
2016,9,2,14,15,3.0,145.5,5.1,21.0,148.0,134.23,102.65
2016,9,2,14,30,0.0,107.0,5.1,21.0,107.0,95.44,71.68
2016,9,2,14,45,0.0,107.0,5.2,21.0,107.0,95.42,71.84
2016,9,2,15,0,0.0,107.0,5.3,21.0,107.0,95.43,72.01
2016,9,2,15,15,0.0,117.5,5.2,20.5,117.5,105.34,80.36
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,115.57,89.04
2016,9,2,15,45,0.0,91.0,5.1,20.0,91.0,80.65,60.83
2016,9,2,16,0,0.0,54.0,5.1,20.0,54.0,47.72,33.94
2016,9,2,16,15,0.0,50.5,5.05,20.0,50.5,44.6,31.49
2016,9,2,16,30,0.0,47.0,5.0,20.0,47.0,41.48,29.02
2016,9,2,16,45,0.0,41.0,4.95,20.0,41.0,36.16,24.68
2016,9,2,17,0,0.0,35.0,4.9,20.0,35.0,30.84,20.29
2016,9,2,17,15,0.0,28.5,4.9,19.5,28.5,25.09,15.52
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,19.35,10.67
2016,9,2,17,45,0.0,16.5,4.9,19.0,16.5,14.5,6.48
2016,9,2,18,0,0.0,11.0,4.9,19.0,11.0,9.65,2.27
2016,9,2,18,15,0.0,6.5,4.95,19.0,6.5,5.7,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.82,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,13.1,0.03
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,26.61,16.69
2016,9,3,6,45,432.5,42.0,3.8,18.5,118.5,32.85,22.85
2016,9,3,7,0,523.0,51.0,3.9,19.0,165.0,38.91,28.46
2016,9,3,7,15,580.0,57.5,3.95,19.5,216.5,42.62,31.82
2016,9,3,7,30,637.0,64.0,4.0,20.0,268.0,46.22,34.92
2016,9,3,7,45,676.5,68.5,4.1,20.5,320.0,52.75,40.45
2016,9,3,8,0,716.0,73.0,4.2,21.0,372.0,85.42,47.09
2016,9,3,8,15,743.5,76.5,4.15,21.5,422.5,140.31,78.42
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,198.48,123.08
2016,9,3,8,45,789.0,84.0,4.05,23.0,520.0,257.81,173.36
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,318.72,225.91
2016,9,3,9,15,822.0,90.5,3.9,24.0,610.0,381.92,280.57
2016,9,3,9,30,837.0,93.0,3.8,24.0,653.0,441.62,331.37
2016,9,3,9,45,851.0,93.5,3.7,24.5,691.0,499.37,378.54
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,556.96,423.9
2016,9,3,10,15,873.5,95.5,3.5,25.0,760.0,611.78,466.49
2016,9,3,10,30,882.0,97.0,3.4,25.0,791.0,665.35,506.86
2016,9,3,10,45,604.0,239.5,3.35,25.5,722.0,651.81,492.34
2016,9,3,11,0,326.0,382.0,3.3,26.0,653.0,601.24,450.21
2016,9,3,11,15,312.5,395.0,3.25,26.0,658.5,623.09,465.62
2016,9,3,11,30,299.0,408.0,3.2,26.0,664.0,643.12,479.13
2016,9,3,11,45,250.0,422.5,3.15,26.5,638.0,632.28,469.17
2016,9,3,12,0,201.0,437.0,3.1,27.0,612.0,606.67,449.1
2016,9,3,12,15,110.5,373.0,3.05,27.0,469.5,470.53,350.92
2016,9,3,12,30,20.0,309.0,3.0,27.0,327.0,301.89,225.78
2016,9,3,12,45,23.0,321.5,3.0,27.0,342.5,318.27,238.58
2016,9,3,13,0,26.0,334.0,3.0,27.0,358.0,350.31,262.33
2016,9,3,13,15,170.5,362.0,2.9,26.5,506.0,543.07,407.35
2016,9,3,13,30,315.0,390.0,2.8,26.0,654.0,740.87,548.56
2016,9,3,13,45,229.0,390.0,2.75,26.0,579.5,642.1,477.31
2016,9,3,14,0,143.0,390.0,2.7,26.0,505.0,558.96,417.21
2016,9,3,14,15,260.0,354.0,2.65,26.0,552.5,658.52,492.0
2016,9,3,14,30,377.0,318.0,2.6,26.0,600.0,736.67,549.64
2016,9,3,14,45,212.5,303.5,2.55,26.0,461.0,537.49,406.35
2016,9,3,15,0,48.0,289.0,2.5,26.0,322.0,342.54,260.19
2016,9,3,15,15,163.5,277.0,2.45,25.5,378.5,458.69,352.24
2016,9,3,15,30,279.0,265.0,2.4,25.0,435.0,568.64,436.34
2016,9,3,15,45,139.5,143.0,2.4,25.0,228.0,293.47,230.1
2016,9,3,16,0,0.0,21.0,2.4,25.0,21.0,18.52,9.43
2016,9,3,16,15,120.0,99.0,2.3,24.5,152.0,217.93,174.18
2016,9,3,16,30,240.0,177.0,2.2,24.0,283.0,405.54,321.83
2016,9,3,16,45,227.5,155.5,2.1,24.0,245.5,362.41,288.17
2016,9,3,17,0,215.0,134.0,2.0,24.0,208.0,319.52,255.09
2016,9,3,17,15,356.0,98.5,1.75,23.5,196.0,372.71,298.46
2016,9,3,17,30,497.0,63.0,1.5,23.0,184.0,401.74,319.93
2016,9,3,17,45,412.5,53.0,1.25,22.5,136.0,315.99,248.92
2016,9,3,18,0,328.0,43.0,1.0,22.0,88.0,238.36,182.78
2016,9,3,18,15,164.0,29.5,0.9,21.5,52.0,130.8,85.78
2016,9,3,18,30,0.0,16.0,0.8,21.0,16.0,14.55,0.0
2016,9,3,18,45,0.0,8.0,0.75,20.5,8.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.0,18.0,1.4,17.5,34.0,14.16,0.0
2016,9,4,6,30,288.0,36.0,1.5,18.0,68.0,29.4,18.97
2016,9,4,6,45,383.0,46.5,1.6,18.5,114.0,36.78,26.26
2016,9,4,7,0,478.0,57.0,1.7,19.0,160.0,43.92,32.85
2016,9,4,7,15,538.0,65.0,1.7,19.5,211.5,48.58,37.04
2016,9,4,7,30,598.0,73.0,1.7,20.0,263.0,53.07,40.91
2016,9,4,7,45,638.5,79.0,1.75,21.0,315.0,55.74,42.97
2016,9,4,8,0,679.0,85.0,1.8,22.0,367.0,88.58,50.23
2016,9,4,8,15,708.5,89.5,1.85,22.5,417.5,142.77,81.31
2016,9,4,8,30,738.0,94.0,1.9,23.0,468.0,204.87,128.54
2016,9,4,8,45,757.5,98.5,1.95,23.5,515.5,263.08,177.27
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,323.11,228.49
2016,9,4,9,15,793.5,106.0,2.0,24.5,606.0,382.31,278.5
2016,9,4,9,30,810.0,109.0,2.0,25.0,649.0,442.39,327.8
2016,9,4,9,45,824.0,110.5,2.05,25.5,687.0,500.52,374.2
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,558.64,418.98
2016,9,4,10,15,846.5,114.0,2.05,26.0,756.0,613.04,460.07
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,665.92,498.77
2016,9,4,10,45,861.5,117.0,2.0,26.5,811.5,715.07,533.04
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,762.36,564.25
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,805.62,592.36
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,846.39,618.59
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,882.62,640.38
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,915.95,660.11
2016,9,4,12,15,883.5,119.0,2.0,28.0,888.5,943.94,677.63
2016,9,4,12,30,884.0,119.0,2.0,28.0,889.0,968.57,693.05
2016,9,4,12,45,676.0,230.0,2.0,28.5,816.5,919.42,660.27
2016,9,4,13,0,468.0,341.0,2.0,29.0,744.0,838.99,602.15
2016,9,4,13,15,246.5,329.0,2.0,29.0,541.0,600.68,439.83
2016,9,4,13,30,25.0,317.0,2.0,29.0,338.0,320.55,236.77
2016,9,4,13,45,446.0,214.0,2.0,29.0,569.0,706.22,523.62
2016,9,4,14,0,867.0,111.0,2.0,29.0,800.0,1011.63,723.06
2016,9,4,14,15,859.0,109.5,1.95,28.5,770.5,1000.22,714.42
2016,9,4,14,30,851.0,108.0,1.9,28.0,741.0,985.19,707.05
2016,9,4,14,45,539.0,211.0,1.9,28.0,604.5,793.53,582.85
2016,9,4,15,0,227.0,314.0,1.9,28.0,468.0,563.93,419.93
2016,9,4,15,15,156.0,291.0,1.9,28.0,394.0,468.42,352.78
2016,9,4,15,30,85.0,268.0,1.9,28.0,320.0,358.13,271.8
2016,9,4,15,45,423.0,179.5,1.9,28.0,405.5,610.38,465.59
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,789.63,592.43
2016,9,4,16,15,734.0,87.0,1.8,27.5,440.5,735.63,555.92
2016,9,4,16,30,707.0,83.0,1.7,27.0,390.0,684.81,523.04
2016,9,4,16,45,669.5,77.5,1.65,26.5,338.0,620.28,479.71
2016,9,4,17,0,632.0,72.0,1.6,26.0,286.0,556.85,435.42
2016,9,4,17,15,578.0,65.0,1.4,25.0,234.5,482.32,379.73
2016,9,4,17,30,524.0,58.0,1.2,24.0,183.0,411.49,324.38
2016,9,4,17,45,441.0,48.5,1.05,23.5,135.0,326.02,254.83
2016,9,4,18,0,358.0,39.0,0.9,23.0,87.0,248.65,189.01
2016,9,4,18,15,229.5,25.0,0.9,22.0,50.5,153.08,95.6
2016,9,4,18,30,101.0,11.0,0.9,21.0,14.0,48.12,0.0
2016,9,4,18,45,50.5,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.5,16.0,1.25,15.5,34.0,12.77,0.0
2016,9,5,6,30,329.0,32.0,1.4,16.0,68.0,25.87,16.09
2016,9,5,6,45,423.5,42.5,1.6,17.0,115.5,33.45,23.51
2016,9,5,7,0,518.0,53.0,1.8,18.0,163.0,40.77,30.21
2016,9,5,7,15,577.0,60.0,1.75,19.0,215.0,44.79,33.8
2016,9,5,7,30,636.0,67.0,1.7,20.0,267.0,48.7,37.11
2016,9,5,7,45,677.0,72.0,1.7,21.0,320.0,50.87,38.76
2016,9,5,8,0,718.0,77.0,1.7,22.0,373.0,89.69,50.02
2016,9,5,8,15,746.5,81.0,1.75,22.5,424.5,145.36,81.79
2016,9,5,8,30,775.0,85.0,1.8,23.0,476.0,204.46,126.7
2016,9,5,8,45,797.0,88.0,1.85,24.0,524.5,264.32,176.55
2016,9,5,9,0,819.0,91.0,1.9,25.0,573.0,326.23,228.9
2016,9,5,9,15,834.5,93.5,1.85,25.5,616.5,387.09,280.17
2016,9,5,9,30,850.0,96.0,1.8,26.0,660.0,451.04,332.1
2016,9,5,9,45,862.5,97.5,1.8,26.5,698.5,509.79,378.59
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,568.2,423.1
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,624.09,464.81
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,678.71,504.22
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,729.14,538.48
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,777.55,568.88
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,821.68,596.47
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,863.19,621.99
2016,9,5,11,45,913.5,106.5,1.45,28.5,892.5,899.75,642.75
2016,9,5,12,0,915.0,107.0,1.4,29.0,901.0,933.16,661.24
2016,9,5,12,15,915.5,107.5,1.3,29.0,902.5,962.35,677.49
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,988.07,691.41
2016,9,5,12,45,906.5,113.0,1.15,29.5,894.5,1005.21,699.44
2016,9,5,13,0,897.0,118.0,1.1,30.0,885.0,1018.41,705.19
2016,9,5,13,15,893.0,117.0,1.0,30.0,869.5,1026.87,708.65
2016,9,5,13,30,889.0,116.0,0.9,30.0,854.0,1031.46,709.85
2016,9,5,13,45,884.0,114.0,0.8,30.0,831.0,1030.08,707.59
2016,9,5,14,0,879.0,112.0,0.7,30.0,808.0,1024.83,703.18
2016,9,5,14,15,870.5,110.5,0.6,30.0,777.5,1012.8,694.92
2016,9,5,14,30,862.0,109.0,0.5,30.0,747.0,997.1,684.7
2016,9,5,14,45,852.0,106.0,0.45,30.0,710.0,974.68,671.77
2016,9,5,15,0,842.0,103.0,0.4,30.0,673.0,959.01,663.1
2016,9,5,15,15,827.0,100.5,0.35,30.0,630.5,925.57,643.69
2016,9,5,15,30,812.0,98.0,0.3,30.0,588.0,889.34,622.78
2016,9,5,15,45,792.5,94.5,0.25,30.0,540.5,845.33,596.94
2016,9,5,16,0,773.0,91.0,0.2,30.0,493.0,799.33,569.66
2016,9,5,16,15,745.5,86.5,0.15,29.5,442.5,743.82,536.94
2016,9,5,16,30,718.0,82.0,0.1,29.0,392.0,691.51,505.59
2016,9,5,16,45,680.5,77.0,0.1,29.0,339.0,627.13,464.58
2016,9,5,17,0,643.0,72.0,0.1,29.0,286.0,563.83,422.59
2016,9,5,17,15,587.5,65.0,0.2,28.0,233.5,487.8,370.68
2016,9,5,17,30,532.0,58.0,0.3,27.0,181.0,415.58,318.3
2016,9,5,17,45,445.5,48.0,0.45,26.5,132.5,327.25,250.11
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,247.49,184.44
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,146.23,83.1
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,40.43,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.0,15.5,1.85,17.5,34.5,12.4,0.0
2016,9,6,6,30,354.0,31.0,2.0,18.0,69.0,25.1,15.18
2016,9,6,6,45,445.0,41.5,2.15,19.0,116.5,32.74,22.64
2016,9,6,7,0,536.0,52.0,2.3,20.0,164.0,40.09,29.33
2016,9,6,7,15,595.0,58.5,2.2,20.5,217.0,43.76,32.67
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,47.35,35.77
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,50.31,38.11
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,90.6,50.19
2016,9,6,8,15,755.5,81.5,2.2,24.0,427.0,147.32,82.53
2016,9,6,8,30,784.0,86.0,2.4,25.0,479.0,207.47,127.94
2016,9,6,8,45,802.5,90.0,2.6,26.0,527.0,267.96,178.35
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,330.08,230.98
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,391.13,282.32
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,455.12,334.17
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,514.2,380.55
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,572.79,424.63
2016,9,6,10,15,882.5,106.0,2.0,29.5,770.5,628.7,464.69
2016,9,6,10,30,891.0,108.0,1.8,30.0,802.0,683.33,501.98
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.0,733.76,535.1
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,782.17,564.25
2016,9,6,11,15,907.0,111.0,1.4,31.0,868.5,826.78,591.11
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,868.78,615.77
2016,9,6,11,45,913.0,112.0,1.2,31.5,894.0,905.27,635.23
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,938.64,652.34
2016,9,6,12,15,915.0,112.5,1.15,32.0,903.5,967.39,670.16
2016,9,6,12,30,915.0,113.0,1.2,32.0,904.0,992.63,685.94
2016,9,6,12,45,913.5,112.0,1.3,32.0,896.5,1011.25,698.67
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,1026.07,709.29
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.0,1035.08,715.78
2016,9,6,13,30,904.0,110.0,1.5,32.0,857.0,1040.16,720.12
2016,9,6,13,45,898.5,108.5,1.55,32.5,833.5,1038.71,719.23
2016,9,6,14,0,893.0,107.0,1.6,33.0,810.0,1033.33,716.19
2016,9,6,14,15,884.5,105.5,1.65,32.5,779.0,1021.09,712.03
2016,9,6,14,30,876.0,104.0,1.7,32.0,748.0,1005.12,705.72
2016,9,6,14,45,864.5,101.5,1.75,32.0,710.5,981.46,693.26
2016,9,6,15,0,853.0,99.0,1.8,32.0,673.0,954.46,678.73
2016,9,6,15,15,837.5,96.5,1.8,32.0,629.5,930.17,665.31
2016,9,6,15,30,822.0,94.0,1.8,32.0,586.0,893.14,643.64
2016,9,6,15,45,800.0,91.0,1.8,32.0,538.0,847.13,616.02
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,799.29,586.8
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,743.76,551.7
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,687.53,515.38
2016,9,6,16,45,682.0,75.0,1.35,30.5,334.5,624.91,473.59
2016,9,6,17,0,642.0,70.0,1.2,30.0,281.0,559.82,428.4
2016,9,6,17,15,585.5,63.0,1.1,29.0,229.0,483.24,372.8
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,410.64,317.38
2016,9,6,17,45,441.5,46.5,0.95,27.0,128.5,322.68,247.7
2016,9,6,18,0,354.0,37.0,0.9,26.0,80.0,243.39,181.09
2016,9,6,18,15,217.5,23.0,0.9,25.5,45.0,141.55,70.87
2016,9,6,18,30,81.0,9.0,0.9,25.0,10.0,38.47,0.0
2016,9,6,18,45,40.5,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,14.18,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,28.08,17.25
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,38.03,26.79
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,49.39,36.9
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.0,55.01,41.9
2016,9,7,7,30,541.0,82.0,2.3,24.0,249.0,60.41,46.5
2016,9,7,7,45,590.5,87.5,2.25,25.0,301.5,62.35,47.88
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,94.31,54.62
2016,9,7,8,15,671.0,98.0,2.15,27.0,404.0,146.79,84.53
2016,9,7,8,30,702.0,103.0,2.1,28.0,454.0,203.07,126.27
2016,9,7,8,45,729.0,105.5,2.1,29.0,501.5,259.92,172.37
2016,9,7,9,0,756.0,108.0,2.1,30.0,549.0,323.01,224.0
2016,9,7,9,15,773.0,111.5,1.95,30.5,592.0,381.68,272.06
2016,9,7,9,30,790.0,115.0,1.8,31.0,635.0,441.32,319.3
2016,9,7,9,45,809.0,114.0,1.65,31.5,674.0,498.59,363.04
2016,9,7,10,0,828.0,113.0,1.5,32.0,713.0,556.36,405.26
2016,9,7,10,15,837.5,115.0,1.5,32.0,744.0,610.63,444.97
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,663.69,482.65
2016,9,7,10,45,855.5,117.0,1.5,32.5,799.5,712.9,515.72
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,760.41,545.85
2016,9,7,11,15,868.0,118.0,1.55,33.0,840.5,803.4,573.23
2016,9,7,11,30,872.0,119.0,1.6,33.0,857.0,843.9,598.85
2016,9,7,11,45,875.5,119.0,1.65,33.5,866.0,880.33,620.5
2016,9,7,12,0,879.0,119.0,1.7,34.0,875.0,913.87,640.21
2016,9,7,12,15,879.0,119.0,1.7,34.0,875.5,941.11,656.7
2016,9,7,12,30,879.0,119.0,1.7,34.0,876.0,964.97,671.17
2016,9,7,12,45,704.5,219.5,1.75,34.0,823.0,937.82,654.94
2016,9,7,13,0,530.0,320.0,1.8,34.0,770.0,880.44,616.16
2016,9,7,13,15,295.0,346.5,1.8,34.0,596.0,669.33,476.39
2016,9,7,13,30,60.0,373.0,1.8,34.0,422.0,433.18,311.49
2016,9,7,13,45,208.0,359.5,1.85,34.0,523.5,589.52,425.33
2016,9,7,14,0,356.0,346.0,1.9,34.0,625.0,746.12,532.74
2016,9,7,14,15,596.0,229.0,1.85,34.0,674.5,884.6,627.85
2016,9,7,14,30,836.0,112.0,1.8,34.0,724.0,984.74,690.42
2016,9,7,14,45,826.0,109.0,1.8,34.0,687.5,962.28,676.77
2016,9,7,15,0,816.0,106.0,1.8,34.0,651.0,936.51,662.38
2016,9,7,15,15,800.5,103.0,1.75,33.5,609.0,902.38,643.47
2016,9,7,15,30,785.0,100.0,1.7,33.0,567.0,865.58,622.73
2016,9,7,15,45,765.5,96.0,1.7,33.0,520.5,821.59,596.33
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,775.72,568.32
2016,9,7,16,15,718.0,87.5,1.6,32.5,424.0,724.68,536.57
2016,9,7,16,30,690.0,83.0,1.5,32.0,374.0,669.25,501.07
2016,9,7,16,45,651.0,77.5,1.4,31.5,322.5,604.27,457.84
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,540.6,413.5
2016,9,7,17,15,555.0,64.5,1.2,30.0,219.5,464.53,357.99
2016,9,7,17,30,498.0,57.0,1.1,29.0,168.0,392.53,302.81
2016,9,7,17,45,411.5,46.5,1.0,28.0,121.5,305.69,233.68
2016,9,7,18,0,325.0,36.0,0.9,27.0,75.0,227.59,167.67
2016,9,7,18,15,162.5,18.0,0.9,26.5,37.5,110.39,43.5
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,13.02,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,27.05,16.28
2016,9,8,6,45,367.0,44.0,1.35,22.0,105.0,34.97,24.17
2016,9,8,7,0,461.0,55.0,1.5,23.0,150.0,42.61,31.08
2016,9,8,7,15,522.0,63.0,1.35,23.5,200.0,47.31,35.29
2016,9,8,7,30,583.0,71.0,1.2,24.0,250.0,51.86,39.18
2016,9,8,7,45,624.0,77.5,1.1,25.0,301.5,54.96,41.59
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,89.12,49.61
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,142.65,80.06
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,204.06,125.69
2016,9,8,8,45,746.5,96.5,1.15,29.5,499.5,261.22,171.66
2016,9,8,9,0,768.0,100.0,1.2,31.0,546.0,320.43,219.72
2016,9,8,9,15,784.5,103.0,1.25,31.5,589.0,379.15,267.61
2016,9,8,9,30,801.0,106.0,1.3,32.0,632.0,438.74,314.78
2016,9,8,9,45,821.0,104.5,1.4,32.5,670.5,496.55,359.38
2016,9,8,10,0,841.0,103.0,1.5,33.0,709.0,555.37,403.22
2016,9,8,10,15,849.5,105.0,1.6,33.0,740.0,609.46,443.31
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,662.35,481.54
2016,9,8,10,45,860.5,110.5,1.8,33.5,794.0,711.01,514.91
2016,9,8,11,0,863.0,114.0,1.9,34.0,817.0,757.46,545.06
2016,9,8,11,15,867.5,114.5,1.9,34.0,833.5,800.25,572.08
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,840.58,597.28
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,874.3,618.57
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,904.75,637.8
2016,9,8,12,15,865.5,122.0,2.0,34.0,864.5,932.04,654.57
2016,9,8,12,30,866.0,122.0,2.0,34.0,865.0,956.01,669.3
2016,9,8,12,45,853.0,128.0,2.05,34.5,855.0,969.65,676.85
2016,9,8,13,0,840.0,134.0,2.1,35.0,845.0,979.43,682.2
2016,9,8,13,15,836.0,133.0,2.1,35.0,829.5,998.45,694.25
2016,9,8,13,30,832.0,132.0,2.1,35.0,814.0,1002.79,697.31
2016,9,8,13,45,818.5,134.5,2.15,35.0,789.0,997.69,695.42
2016,9,8,14,0,805.0,137.0,2.2,35.0,764.0,988.9,691.46
2016,9,8,14,15,795.5,134.5,2.2,34.5,734.0,974.99,685.35
2016,9,8,14,30,786.0,132.0,2.2,34.0,704.0,957.6,677.17
2016,9,8,14,45,765.0,133.0,2.2,34.0,666.0,929.46,660.88
2016,9,8,15,0,744.0,134.0,2.2,34.0,628.0,904.72,646.82
2016,9,8,15,15,726.5,130.0,2.15,33.5,586.0,869.04,626.49
2016,9,8,15,30,709.0,126.0,2.1,33.0,544.0,831.04,604.5
2016,9,8,15,45,677.0,124.0,2.1,33.0,496.5,780.41,572.99
2016,9,8,16,0,645.0,122.0,2.1,33.0,449.0,728.85,540.39
2016,9,8,16,15,613.5,115.0,1.95,32.5,399.5,671.4,503.15
2016,9,8,16,30,582.0,108.0,1.8,32.0,350.0,613.92,465.03
2016,9,8,16,45,531.0,101.0,1.65,31.5,299.0,542.29,414.67
2016,9,8,17,0,480.0,94.0,1.5,31.0,248.0,468.48,361.08
2016,9,8,17,15,421.5,82.5,1.35,30.0,199.0,394.16,305.63
2016,9,8,17,30,363.0,71.0,1.2,29.0,150.0,324.8,251.53
2016,9,8,17,45,279.0,55.0,1.1,28.0,105.5,241.4,184.6
2016,9,8,18,0,195.0,39.0,1.0,27.0,61.0,167.19,121.9
2016,9,8,18,15,97.5,19.5,1.0,26.5,30.5,80.61,19.13
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,86.0,17.5,0.85,21.5,26.0,13.8,0.0
2016,9,9,6,30,172.0,35.0,0.9,22.0,52.0,27.27,16.22
2016,9,9,6,45,254.0,51.0,0.95,22.5,93.5,39.1,27.58
2016,9,9,7,0,336.0,67.0,1.0,23.0,135.0,50.52,37.83
2016,9,9,7,15,406.5,75.0,1.0,23.5,181.5,55.57,42.37
2016,9,9,7,30,477.0,83.0,1.0,24.0,228.0,61.2,47.17
2016,9,9,7,45,540.5,90.5,1.0,25.0,284.5,64.7,49.88
2016,9,9,8,0,604.0,98.0,1.0,26.0,341.0,97.51,57.81
2016,9,9,8,15,636.0,103.5,0.95,27.0,390.0,148.28,86.86
2016,9,9,8,30,668.0,109.0,0.9,28.0,439.0,203.05,127.1
2016,9,9,8,45,594.0,146.0,0.9,29.0,461.0,261.86,177.26
2016,9,9,9,0,520.0,183.0,0.9,30.0,483.0,309.48,217.86
2016,9,9,9,15,635.5,154.5,0.95,30.5,550.0,366.24,260.81
2016,9,9,9,30,751.0,126.0,1.0,31.0,617.0,435.77,313.28
2016,9,9,9,45,505.5,228.5,1.05,32.0,567.5,448.63,324.9
2016,9,9,10,0,260.0,331.0,1.1,33.0,518.0,434.42,314.28
2016,9,9,10,15,250.0,349.5,1.15,33.0,535.5,464.56,335.94
2016,9,9,10,30,240.0,368.0,1.2,33.0,553.0,489.49,353.31
2016,9,9,10,45,383.5,333.0,1.3,33.5,639.5,579.97,417.03
2016,9,9,11,0,527.0,298.0,1.4,34.0,726.0,684.25,488.09
2016,9,9,11,15,495.5,315.0,1.4,34.0,724.0,703.92,499.77
2016,9,9,11,30,464.0,332.0,1.4,34.0,722.0,719.68,509.37
2016,9,9,11,45,631.5,246.0,1.45,34.5,782.5,807.41,569.31
2016,9,9,12,0,799.0,160.0,1.5,35.0,843.0,892.6,623.09
2016,9,9,12,15,799.0,160.0,1.5,35.0,843.5,918.81,638.32
2016,9,9,12,30,799.0,160.0,1.5,35.0,844.0,941.83,652.22
2016,9,9,12,45,793.5,161.5,1.55,35.0,835.5,957.76,662.53
2016,9,9,13,0,788.0,163.0,1.6,35.0,827.0,970.14,670.87
2016,9,9,13,15,783.5,162.0,1.55,35.0,811.5,977.33,674.88
2016,9,9,13,30,779.0,161.0,1.5,35.0,796.0,980.91,676.87
2016,9,9,13,45,773.5,158.0,1.5,35.0,773.5,977.77,675.64
2016,9,9,14,0,768.0,155.0,1.5,35.0,751.0,971.05,672.45
2016,9,9,14,15,758.0,152.5,1.45,35.0,721.0,956.81,664.16
2016,9,9,14,30,748.0,150.0,1.4,35.0,691.0,946.25,658.31
2016,9,9,14,45,735.5,146.0,1.4,35.0,655.0,921.38,644.4
2016,9,9,15,0,723.0,142.0,1.4,35.0,619.0,893.56,628.8
2016,9,9,15,15,705.0,138.0,1.35,34.5,577.5,857.79,608.78
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,819.77,587.16
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.0,772.95,558.92
2016,9,9,16,0,641.0,122.0,1.3,34.0,444.0,724.78,529.35
2016,9,9,16,15,609.0,115.5,1.2,33.5,395.0,667.59,493.17
2016,9,9,16,30,577.0,109.0,1.1,33.0,346.0,610.4,456.11
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.0,541.72,409.21
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,470.36,358.7
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,395.12,303.33
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,325.09,249.33
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,242.14,183.38
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,168.66,121.03
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,80.13,2.21
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
