Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,14.32,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,27.26,16.02
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.0,40.25,28.52
2016,9,10,7,0,317.0,70.0,1.0,23.0,133.0,52.79,39.75
2016,9,10,7,15,378.5,83.0,1.0,23.5,181.0,61.42,47.37
2016,9,10,7,30,440.0,96.0,1.0,24.0,229.0,69.73,54.45
2016,9,10,7,45,484.5,106.0,1.05,25.0,278.5,75.49,59.03
2016,9,10,8,0,529.0,116.0,1.1,26.0,328.0,107.69,67.82
2016,9,10,8,15,563.0,124.0,1.1,27.0,376.5,157.1,96.8
2016,9,10,8,30,597.0,132.0,1.1,28.0,425.0,209.72,135.26
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.0,263.08,177.66
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,319.2,222.74
2016,9,10,9,15,666.5,149.5,1.2,30.5,558.5,374.09,266.78
2016,9,10,9,30,686.0,154.0,1.2,31.0,600.0,430.46,310.73
2016,9,10,9,45,721.5,147.0,1.25,32.0,641.0,485.71,352.04
2016,9,10,10,0,757.0,140.0,1.3,33.0,682.0,544.49,394.44
2016,9,10,10,15,767.5,142.5,1.4,33.0,712.5,597.14,433.12
2016,9,10,10,30,778.0,145.0,1.5,33.0,743.0,649.05,470.37
2016,9,10,10,45,781.5,149.0,1.65,33.5,765.5,696.48,503.07
2016,9,10,11,0,785.0,153.0,1.8,34.0,788.0,742.05,533.81
2016,9,10,11,15,790.0,154.5,1.85,34.0,804.5,784.36,561.7
2016,9,10,11,30,795.0,156.0,1.9,34.0,821.0,824.49,587.31
2016,9,10,11,45,536.0,283.5,2.0,34.0,734.0,759.03,541.07
2016,9,10,12,0,277.0,411.0,2.1,34.0,647.0,664.94,473.54
2016,9,10,12,15,146.5,347.5,2.15,34.0,473.0,481.51,348.16
2016,9,10,12,30,16.0,284.0,2.2,34.0,299.0,275.25,199.7
2016,9,10,12,45,154.5,341.5,2.25,34.0,471.5,497.12,362.01
2016,9,10,13,0,293.0,399.0,2.3,34.0,644.0,716.45,512.09
2016,9,10,13,15,167.0,372.0,2.35,34.0,511.5,553.62,399.18
2016,9,10,13,30,41.0,345.0,2.4,34.0,379.0,385.23,279.52
2016,9,10,13,45,66.5,354.5,2.45,34.0,407.0,424.45,309.25
2016,9,10,14,0,92.0,364.0,2.5,34.0,435.0,464.12,338.28
2016,9,10,14,15,170.0,349.5,2.5,34.0,474.5,547.87,399.43
2016,9,10,14,30,248.0,335.0,2.5,34.0,514.0,611.29,445.66
2016,9,10,14,45,219.5,319.5,2.55,34.0,472.0,565.84,414.47
2016,9,10,15,0,191.0,304.0,2.6,34.0,430.0,520.18,383.34
2016,9,10,15,15,95.5,227.5,2.6,33.5,290.5,339.25,253.54
2016,9,10,15,30,0.0,151.0,2.6,33.0,151.0,138.77,101.93
2016,9,10,15,45,72.0,183.5,2.6,33.0,219.5,251.0,190.54
2016,9,10,16,0,144.0,216.0,2.6,33.0,288.0,368.96,280.48
2016,9,10,16,15,96.0,187.5,2.45,32.5,233.5,278.29,212.44
2016,9,10,16,30,48.0,159.0,2.3,32.0,179.0,206.31,157.4
2016,9,10,16,45,199.0,138.5,2.2,31.5,203.0,321.63,250.0
2016,9,10,17,0,350.0,118.0,2.1,31.0,227.0,406.89,316.36
2016,9,10,17,15,294.0,100.5,1.95,30.0,180.0,322.4,251.46
2016,9,10,17,30,238.0,83.0,1.8,29.0,133.0,255.76,198.56
2016,9,10,17,45,169.0,61.0,1.7,28.5,91.0,181.0,137.41
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,112.87,79.06
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,52.26,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,14.55,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,25.02,14.09
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,35.04,24.11
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,44.77,32.86
2016,9,11,7,15,314.0,84.5,2.1,23.5,159.0,62.32,48.14
2016,9,11,7,30,237.0,110.0,2.3,24.0,181.0,82.1,65.03
2016,9,11,7,45,422.5,101.5,2.5,24.5,258.0,72.02,56.24
2016,9,11,8,0,608.0,93.0,2.7,25.0,335.0,94.82,55.62
2016,9,11,8,15,463.5,142.5,2.6,25.5,341.5,159.05,103.44
2016,9,11,8,30,319.0,192.0,2.5,26.0,348.0,207.81,146.97
2016,9,11,8,45,457.5,174.0,2.4,26.5,422.5,250.79,176.75
2016,9,11,9,0,596.0,156.0,2.3,27.0,497.0,313.51,224.08
2016,9,11,9,15,567.5,181.0,2.15,27.5,526.0,363.34,265.61
2016,9,11,9,30,539.0,206.0,2.0,28.0,555.0,410.78,303.53
2016,9,11,9,45,436.5,258.5,1.9,28.5,552.0,441.64,327.67
2016,9,11,10,0,334.0,311.0,1.8,29.0,549.0,458.83,339.93
2016,9,11,10,15,344.5,324.0,1.7,29.0,578.5,500.13,369.74
2016,9,11,10,30,355.0,337.0,1.6,29.0,608.0,541.98,399.08
2016,9,11,10,45,265.0,367.0,1.55,29.5,573.0,529.52,388.04
2016,9,11,11,0,175.0,397.0,1.5,30.0,538.0,501.97,366.36
2016,9,11,11,15,159.5,405.0,1.45,30.0,536.0,510.14,371.62
2016,9,11,11,30,144.0,413.0,1.4,30.0,534.0,516.63,375.37
2016,9,11,11,45,142.5,417.5,1.4,30.0,538.0,530.22,384.59
2016,9,11,12,0,141.0,422.0,1.4,30.0,542.0,543.2,393.33
2016,9,11,12,15,192.5,419.0,1.35,30.0,582.5,596.87,430.91
2016,9,11,12,30,244.0,416.0,1.3,30.0,623.0,652.3,468.75
2016,9,11,12,45,145.5,390.5,1.3,30.5,514.0,539.97,389.82
2016,9,11,13,0,47.0,365.0,1.3,31.0,405.0,406.31,294.93
2016,9,11,13,15,123.0,381.0,1.2,31.0,481.5,519.91,376.66
2016,9,11,13,30,199.0,397.0,1.1,31.0,558.0,618.9,444.29
2016,9,11,13,45,310.5,354.5,1.05,31.0,597.0,707.43,505.13
2016,9,11,14,0,422.0,312.0,1.0,31.0,636.0,793.01,562.48
2016,9,11,14,15,357.0,318.0,0.95,30.5,584.5,719.18,514.09
2016,9,11,14,30,292.0,324.0,0.9,30.0,533.0,661.54,476.67
2016,9,11,14,45,546.5,216.5,0.85,30.0,581.5,806.92,579.73
2016,9,11,15,0,801.0,109.0,0.8,30.0,630.0,923.39,653.04
2016,9,11,15,15,784.5,106.0,0.75,30.0,588.0,888.33,630.34
2016,9,11,15,30,768.0,103.0,0.7,30.0,546.0,850.71,607.96
2016,9,11,15,45,586.5,140.0,0.65,30.0,461.5,716.53,522.54
2016,9,11,16,0,405.0,177.0,0.6,30.0,377.0,578.12,428.65
2016,9,11,16,15,535.5,131.0,0.55,29.5,365.0,616.79,461.13
2016,9,11,16,30,666.0,85.0,0.5,29.0,353.0,649.8,485.37
2016,9,11,16,45,628.5,78.0,0.45,29.0,302.0,585.01,440.86
2016,9,11,17,0,591.0,71.0,0.4,29.0,251.0,521.5,395.97
2016,9,11,17,15,528.5,63.0,0.4,28.5,200.5,442.46,338.37
2016,9,11,17,30,466.0,55.0,0.4,28.0,150.0,368.1,281.3
2016,9,11,17,45,372.5,43.5,0.45,27.5,104.5,278.63,210.18
2016,9,11,18,0,279.0,32.0,0.5,27.0,59.0,199.08,139.28
2016,9,11,18,15,139.5,16.0,0.55,26.5,29.5,91.79,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,93.0,16.5,1.9,18.5,25.0,15.01,0.0
2016,9,12,6,30,186.0,33.0,2.0,19.0,50.0,25.82,14.61
2016,9,12,6,45,281.0,48.0,2.15,19.5,93.5,36.98,26.0
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,47.8,35.89
2016,9,12,7,15,442.0,74.0,2.35,20.5,186.5,55.18,42.54
2016,9,12,7,30,508.0,85.0,2.4,21.0,236.0,63.54,49.81
2016,9,12,7,45,262.5,113.5,2.45,22.0,192.0,84.4,67.49
2016,9,12,8,0,17.0,142.0,2.5,23.0,148.0,118.78,91.44
2016,9,12,8,15,8.5,99.5,2.5,23.5,102.5,87.87,66.04
2016,9,12,8,30,0.0,57.0,2.5,24.0,57.0,50.36,35.64
2016,9,12,8,45,145.5,148.5,2.55,25.0,231.5,160.45,118.39
2016,9,12,9,0,291.0,240.0,2.6,26.0,406.0,287.06,212.83
2016,9,12,9,15,524.5,185.0,2.5,26.5,512.0,351.42,259.11
2016,9,12,9,30,758.0,130.0,2.4,27.0,618.0,441.87,327.21
2016,9,12,9,45,779.5,129.0,2.35,27.5,657.0,501.2,373.55
2016,9,12,10,0,801.0,128.0,2.3,28.0,696.0,558.9,417.29
2016,9,12,10,15,649.0,203.0,2.2,28.5,676.0,582.14,433.13
2016,9,12,10,30,497.0,278.0,2.1,29.0,656.0,586.86,434.28
2016,9,12,10,45,525.5,280.5,2.05,29.5,692.0,639.21,470.48
2016,9,12,11,0,554.0,283.0,2.0,30.0,728.0,692.72,506.23
2016,9,12,11,15,484.5,315.0,1.95,30.0,710.0,697.36,507.59
2016,9,12,11,30,415.0,347.0,1.9,30.0,692.0,695.15,504.38
2016,9,12,11,45,289.0,384.0,1.85,30.5,625.5,634.9,459.91
2016,9,12,12,0,163.0,421.0,1.8,31.0,559.0,562.49,406.77
2016,9,12,12,15,315.0,377.5,1.75,31.0,644.0,681.44,491.65
2016,9,12,12,30,467.0,334.0,1.7,31.0,729.0,807.0,576.61
2016,9,12,12,45,480.0,326.5,1.7,31.0,729.0,827.01,589.03
2016,9,12,13,0,493.0,319.0,1.7,31.0,729.0,844.98,601.17
2016,9,12,13,15,639.0,240.5,1.7,31.0,761.0,923.81,655.88
2016,9,12,13,30,785.0,162.0,1.7,31.0,793.0,987.92,696.12
2016,9,12,13,45,503.5,264.0,1.7,31.0,664.5,821.18,587.6
2016,9,12,14,0,222.0,366.0,1.7,31.0,536.0,617.0,446.88
2016,9,12,14,15,206.5,351.5,1.7,30.5,504.5,587.84,429.91
2016,9,12,14,30,191.0,337.0,1.7,30.0,473.0,557.79,410.74
2016,9,12,14,45,127.5,309.0,1.75,30.0,398.0,464.14,344.66
2016,9,12,15,0,64.0,281.0,1.8,30.0,323.0,353.44,264.54
2016,9,12,15,15,66.5,263.0,1.8,29.5,304.0,337.1,254.45
2016,9,12,15,30,69.0,245.0,1.8,29.0,285.0,320.36,243.5
2016,9,12,15,45,63.5,225.0,1.8,29.0,259.5,293.69,224.22
2016,9,12,16,0,58.0,205.0,1.8,29.0,234.0,267.12,204.81
2016,9,12,16,15,54.0,182.5,1.65,28.5,207.0,238.79,184.08
2016,9,12,16,30,50.0,160.0,1.5,28.0,180.0,210.48,162.99
2016,9,12,16,45,42.5,137.0,1.4,28.0,152.5,179.0,138.6
2016,9,12,17,0,35.0,114.0,1.3,28.0,125.0,147.87,114.01
2016,9,12,17,15,24.0,91.5,1.15,27.0,98.5,115.51,88.23
2016,9,12,17,30,13.0,69.0,1.0,26.0,72.0,76.82,56.77
2016,9,12,17,45,6.5,47.5,0.9,25.5,49.0,50.88,35.12
2016,9,12,18,0,0.0,26.0,0.8,25.0,26.0,24.26,12.22
2016,9,12,18,15,0.0,13.0,0.85,24.5,13.0,11.82,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.5,16.5,0.85,19.5,23.0,15.01,0.0
2016,9,13,6,30,145.0,33.0,1.0,20.0,46.0,25.79,14.24
2016,9,13,6,45,243.0,50.0,1.15,20.5,89.0,38.49,27.14
2016,9,13,7,0,341.0,67.0,1.3,21.0,132.0,50.78,38.29
2016,9,13,7,15,170.5,79.5,1.3,21.5,112.0,60.99,47.37
2016,9,13,7,30,0.0,92.0,1.3,22.0,92.0,77.7,61.76
2016,9,13,7,45,293.5,98.0,1.35,23.0,213.0,68.93,53.94
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,103.61,63.26
2016,9,13,8,15,621.5,110.5,1.35,24.5,384.0,154.54,93.42
2016,9,13,8,30,656.0,117.0,1.3,25.0,434.0,209.86,134.95
2016,9,13,8,45,688.0,119.5,1.3,26.0,482.5,265.36,179.83
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,324.28,228.02
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,382.79,275.94
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,442.57,323.41
2016,9,13,9,45,555.0,216.5,1.3,28.5,584.5,465.25,342.72
2016,9,13,10,0,352.0,303.0,1.3,29.0,552.0,463.0,341.28
2016,9,13,10,15,587.5,217.5,1.3,29.5,655.0,558.9,411.28
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,668.07,488.67
2016,9,13,10,45,574.5,249.0,1.3,30.5,692.0,645.37,468.64
2016,9,13,11,0,326.0,366.0,1.3,31.0,626.0,593.68,428.69
2016,9,13,11,15,591.5,249.0,1.3,31.0,733.5,722.68,521.21
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,846.8,603.76
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,883.23,624.53
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,916.9,644.38
2016,9,13,12,15,870.0,128.0,1.4,32.0,860.0,943.63,660.52
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,966.99,674.65
2016,9,13,12,45,875.5,123.5,1.4,32.0,853.5,987.52,687.13
2016,9,13,13,0,881.0,119.0,1.4,32.0,847.0,1004.52,697.57
2016,9,13,13,15,877.0,118.0,1.4,32.0,831.0,1012.14,702.47
2016,9,13,13,30,873.0,117.0,1.4,32.0,815.0,1015.93,705.3
2016,9,13,13,45,868.5,115.0,1.4,32.0,791.5,1014.3,705.05
2016,9,13,14,0,864.0,113.0,1.4,32.0,768.0,1008.87,702.7
2016,9,13,14,15,854.5,111.0,1.35,32.0,737.0,994.66,694.42
2016,9,13,14,30,845.0,109.0,1.3,32.0,706.0,987.57,690.71
2016,9,13,14,45,833.0,106.5,1.3,32.0,668.5,963.1,677.15
2016,9,13,15,0,821.0,104.0,1.3,32.0,631.0,935.36,661.77
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.0,899.25,642.38
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,860.55,621.12
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,814.04,593.77
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,765.85,564.73
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,712.11,530.84
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,653.83,492.93
2016,9,13,16,45,637.5,75.0,1.15,29.5,296.0,586.07,447.48
2016,9,13,17,0,595.0,69.0,1.1,29.0,244.0,520.0,400.5
2016,9,13,17,15,530.0,61.0,1.0,28.0,193.0,439.32,340.24
2016,9,13,17,30,465.0,53.0,0.9,27.0,142.0,363.59,280.73
2016,9,13,17,45,364.5,41.0,0.85,26.0,97.0,270.31,205.08
2016,9,13,18,0,264.0,29.0,0.8,25.0,52.0,187.39,125.3
2016,9,13,18,15,132.0,14.5,0.85,24.5,26.0,68.17,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,14.5,0.95,19.5,24.5,13.19,0.0
2016,9,14,6,30,225.0,29.0,1.1,20.0,49.0,22.77,11.6
2016,9,14,6,45,329.5,41.5,1.25,21.0,92.5,33.34,22.66
2016,9,14,7,0,434.0,54.0,1.4,22.0,136.0,42.39,30.91
2016,9,14,7,15,499.5,63.0,1.4,23.0,186.0,47.94,35.86
2016,9,14,7,30,565.0,72.0,1.4,24.0,236.0,53.3,40.41
2016,9,14,7,45,610.0,78.0,1.45,25.0,287.5,55.98,42.49
2016,9,14,8,0,655.0,84.0,1.5,26.0,339.0,91.73,51.22
2016,9,14,8,15,686.5,89.0,1.35,26.5,389.0,145.44,82.78
2016,9,14,8,30,718.0,94.0,1.2,27.0,439.0,202.96,126.05
2016,9,14,8,45,741.5,98.0,1.1,27.5,486.0,265.0,176.6
2016,9,14,9,0,765.0,102.0,1.0,28.0,533.0,325.1,226.18
2016,9,14,9,15,782.0,105.0,0.9,28.5,575.5,383.94,273.99
2016,9,14,9,30,799.0,108.0,0.8,29.0,618.0,443.68,320.69
2016,9,14,9,45,826.0,103.0,0.7,30.0,658.0,501.61,363.4
2016,9,14,10,0,853.0,98.0,0.6,31.0,698.0,560.97,404.97
2016,9,14,10,15,861.5,100.0,0.6,31.0,728.5,615.57,443.96
2016,9,14,10,30,870.0,102.0,0.6,31.0,759.0,668.89,480.83
2016,9,14,10,45,877.5,102.5,0.6,31.5,783.0,718.58,513.22
2016,9,14,11,0,885.0,103.0,0.6,32.0,807.0,766.38,541.98
2016,9,14,11,15,888.5,103.5,0.65,32.0,823.0,808.91,568.47
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,848.8,593.19
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,884.77,615.01
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,917.73,634.93
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,944.86,651.76
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,968.49,666.6
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.0,985.72,678.59
2016,9,14,13,0,892.0,104.0,1.2,33.0,838.0,999.16,688.49
2016,9,14,13,15,515.0,247.0,1.2,33.0,668.5,801.8,564.69
2016,9,14,13,30,138.0,390.0,1.2,33.0,499.0,551.58,392.86
2016,9,14,13,45,296.0,340.5,1.3,33.0,567.0,678.52,485.37
2016,9,14,14,0,454.0,291.0,1.4,33.0,635.0,803.4,570.92
2016,9,14,14,15,653.5,194.0,1.4,33.0,665.5,904.52,639.21
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,970.27,680.11
2016,9,14,14,45,432.5,155.5,1.4,33.0,459.0,623.3,455.75
2016,9,14,15,0,12.0,214.0,1.4,33.0,222.0,212.88,156.1
2016,9,14,15,15,403.5,151.0,1.4,32.5,378.5,577.02,432.6
2016,9,14,15,30,795.0,88.0,1.4,32.0,535.0,854.75,619.9
2016,9,14,15,45,771.5,85.0,1.45,32.0,488.0,807.73,588.63
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,759.12,559.21
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,702.33,523.65
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,649.19,489.62
2016,9,14,16,45,641.0,69.0,1.4,30.5,288.0,579.97,443.21
2016,9,14,17,0,595.0,64.0,1.4,30.0,236.0,512.81,395.54
2016,9,14,17,15,530.0,56.5,1.3,29.0,186.0,432.97,335.5
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,358.21,276.31
2016,9,14,17,45,358.0,38.0,1.15,27.0,92.0,263.0,198.67
2016,9,14,18,0,251.0,27.0,1.1,26.0,48.0,176.73,112.36
2016,9,14,18,15,125.5,13.5,1.25,25.5,24.0,64.31,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,118.0,13.5,2.05,19.5,23.5,12.28,0.0
2016,9,15,6,30,236.0,27.0,2.3,20.0,47.0,22.15,10.74
2016,9,15,6,45,339.5,39.0,2.55,20.5,90.5,31.2,20.83
2016,9,15,7,0,443.0,51.0,2.8,21.0,134.0,39.89,28.85
2016,9,15,7,15,508.5,59.5,2.85,21.5,184.0,45.15,33.65
2016,9,15,7,30,574.0,68.0,2.9,22.0,234.0,50.23,38.09
2016,9,15,7,45,618.0,74.5,3.0,23.0,285.0,53.44,40.67
2016,9,15,8,0,662.0,81.0,3.1,24.0,336.0,90.29,50.22
2016,9,15,8,15,453.0,139.5,3.0,24.5,325.5,157.48,103.11
2016,9,15,8,30,244.0,198.0,2.9,25.0,315.0,200.1,144.9
2016,9,15,8,45,185.0,224.5,2.85,26.0,318.5,228.6,169.59
2016,9,15,9,0,126.0,251.0,2.8,27.0,322.0,247.25,185.73
2016,9,15,9,15,275.0,248.0,2.7,27.5,418.0,312.2,232.9
2016,9,15,9,30,424.0,245.0,2.6,28.0,514.0,396.38,295.31
2016,9,15,9,45,422.5,262.0,2.55,29.0,544.0,440.4,328.01
2016,9,15,10,0,421.0,279.0,2.5,30.0,574.0,483.8,359.21
2016,9,15,10,15,628.5,198.5,2.4,30.0,661.0,567.94,422.12
2016,9,15,10,30,836.0,118.0,2.3,30.0,748.0,664.37,492.85
2016,9,15,10,45,839.0,122.0,2.25,30.5,770.5,713.82,526.23
2016,9,15,11,0,842.0,126.0,2.2,31.0,793.0,761.17,557.02
2016,9,15,11,15,846.0,127.0,2.1,31.0,809.0,798.51,580.25
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,837.9,604.56
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,871.38,623.88
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,901.74,641.01
2016,9,15,12,15,594.5,257.5,1.85,32.0,753.5,835.93,596.06
2016,9,15,12,30,342.0,382.0,1.8,32.0,668.0,726.46,518.44
2016,9,15,12,45,580.0,264.0,1.75,32.5,742.0,860.53,611.72
2016,9,15,13,0,818.0,146.0,1.7,33.0,816.0,982.18,687.05
2016,9,15,13,15,813.0,145.0,1.65,33.0,799.5,988.56,689.46
2016,9,15,13,30,808.0,144.0,1.6,33.0,783.0,991.23,690.98
2016,9,15,13,45,797.0,144.0,1.6,33.0,758.5,985.26,688.06
2016,9,15,14,0,786.0,144.0,1.6,33.0,734.0,975.65,683.15
2016,9,15,14,15,775.0,141.5,1.6,32.5,703.0,959.77,675.88
2016,9,15,14,30,764.0,139.0,1.6,32.0,672.0,940.48,666.6
2016,9,15,14,45,745.5,137.5,1.65,32.0,634.0,918.44,654.91
2016,9,15,15,0,727.0,136.0,1.7,32.0,596.0,887.22,637.32
2016,9,15,15,15,501.0,186.5,1.7,31.5,493.5,710.66,522.88
2016,9,15,15,30,275.0,237.0,1.7,31.0,391.0,534.91,399.83
2016,9,15,15,45,444.5,180.5,1.75,31.0,403.0,628.6,472.45
2016,9,15,16,0,614.0,124.0,1.8,31.0,415.0,699.56,525.19
2016,9,15,16,15,578.5,116.5,1.7,30.5,366.0,639.09,484.41
2016,9,15,16,30,543.0,109.0,1.6,30.0,317.0,578.95,443.32
2016,9,15,16,45,483.5,101.5,1.55,29.5,266.0,497.93,385.35
2016,9,15,17,0,424.0,94.0,1.5,29.0,215.0,426.91,332.46
2016,9,15,17,15,358.0,80.0,1.35,28.0,167.0,348.25,271.91
2016,9,15,17,30,292.0,66.0,1.2,27.0,119.0,275.64,213.59
2016,9,15,17,45,201.0,47.5,1.1,26.5,78.0,190.83,143.38
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,101.83,58.54
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,35.88,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,17.5,13.64,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,35.0,24.07,11.76
2016,9,16,6,45,153.5,51.5,2.1,19.5,75.5,40.43,28.7
2016,9,16,7,0,234.0,73.0,2.3,20.0,116.0,56.35,43.14
2016,9,16,7,15,298.0,89.5,2.3,20.5,163.0,66.42,52.22
2016,9,16,7,30,362.0,106.0,2.3,21.0,210.0,77.17,61.57
2016,9,16,7,45,415.0,117.5,2.3,21.5,259.0,83.82,67.14
2016,9,16,8,0,468.0,129.0,2.3,22.0,308.0,116.61,77.43
2016,9,16,8,15,504.5,138.0,2.2,22.5,356.0,162.85,105.93
2016,9,16,8,30,541.0,147.0,2.1,23.0,404.0,213.63,144.28
2016,9,16,8,45,576.0,151.5,2.05,24.0,451.0,264.85,185.56
2016,9,16,9,0,611.0,156.0,2.0,25.0,498.0,321.44,231.64
2016,9,16,9,15,631.5,161.5,1.9,25.5,539.0,375.54,275.97
2016,9,16,9,30,652.0,167.0,1.8,26.0,580.0,431.33,320.34
2016,9,16,9,45,682.5,164.0,1.75,26.5,619.0,485.91,362.59
2016,9,16,10,0,713.0,161.0,1.7,27.0,658.0,542.47,404.93
2016,9,16,10,15,724.0,164.0,1.6,27.0,688.0,594.46,443.1
2016,9,16,10,30,735.0,167.0,1.5,27.0,718.0,645.86,479.58
2016,9,16,10,45,748.0,166.0,1.45,27.5,742.0,693.97,512.13
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,738.8,541.54
2016,9,16,11,15,518.5,277.5,1.3,28.5,691.0,691.48,503.08
2016,9,16,11,30,276.0,390.0,1.2,29.0,616.0,616.14,445.58
2016,9,16,11,45,175.5,390.0,1.2,29.5,534.5,534.42,387.97
2016,9,16,12,0,75.0,390.0,1.2,30.0,453.0,442.47,321.72
2016,9,16,12,15,104.0,400.0,1.2,30.0,487.0,485.08,352.81
2016,9,16,12,30,133.0,410.0,1.2,30.0,521.0,543.76,393.5
2016,9,16,12,45,131.0,405.5,1.2,30.0,513.5,544.5,393.71
2016,9,16,13,0,129.0,401.0,1.2,30.0,506.0,544.4,393.88
2016,9,16,13,15,233.0,378.5,1.2,30.0,564.0,629.31,454.91
2016,9,16,13,30,337.0,356.0,1.2,30.0,622.0,732.43,525.48
2016,9,16,13,45,337.0,344.0,1.25,30.0,603.0,724.41,520.52
2016,9,16,14,0,337.0,332.0,1.3,30.0,584.0,714.52,515.5
2016,9,16,14,15,402.5,294.0,1.3,30.0,582.0,738.59,534.56
2016,9,16,14,30,468.0,256.0,1.3,30.0,580.0,777.8,562.79
2016,9,16,14,45,495.5,230.5,1.35,30.0,556.5,771.92,561.29
2016,9,16,15,0,523.0,205.0,1.4,30.0,533.0,762.25,557.81
2016,9,16,15,15,610.5,161.5,1.45,29.5,519.0,791.79,581.89
2016,9,16,15,30,698.0,118.0,1.5,29.0,505.0,806.07,594.45
2016,9,16,15,45,670.5,114.0,1.55,29.0,458.0,757.08,563.69
2016,9,16,16,0,643.0,110.0,1.6,29.0,411.0,707.05,532.14
2016,9,16,16,15,608.0,103.5,1.55,28.5,362.0,647.28,493.15
2016,9,16,16,30,573.0,97.0,1.5,28.0,313.0,587.84,453.25
2016,9,16,16,45,523.0,89.0,1.5,28.0,263.0,516.49,401.63
2016,9,16,17,0,473.0,81.0,1.5,28.0,213.0,443.11,346.52
2016,9,16,17,15,403.0,69.5,1.3,27.0,165.0,362.63,284.1
2016,9,16,17,30,333.0,58.0,1.1,26.0,117.0,288.63,224.15
2016,9,16,17,45,237.5,42.0,0.95,25.5,77.0,202.42,152.02
2016,9,16,18,0,142.0,26.0,0.8,25.0,37.0,119.88,62.37
2016,9,16,18,15,71.0,13.0,0.85,24.5,18.5,40.98,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,80.0,14.0,1.3,18.5,20.5,12.73,0.0
2016,9,17,6,30,160.0,28.0,1.4,19.0,41.0,21.97,9.74
2016,9,17,6,45,266.0,42.0,1.55,19.5,82.5,32.49,21.94
2016,9,17,7,0,372.0,56.0,1.7,20.0,124.0,42.72,31.38
2016,9,17,7,15,186.0,60.0,1.65,20.5,94.0,47.19,35.56
2016,9,17,7,30,0.0,64.0,1.6,21.0,64.0,56.09,43.34
2016,9,17,7,45,0.0,87.0,1.55,22.0,87.0,74.91,59.36
2016,9,17,8,0,0.0,110.0,1.5,23.0,110.0,93.92,71.73
2016,9,17,8,15,4.5,135.5,1.45,23.5,137.5,115.86,88.84
2016,9,17,8,30,9.0,161.0,1.4,24.0,165.0,138.76,106.39
2016,9,17,8,45,13.0,180.0,1.4,25.0,187.0,157.3,120.07
2016,9,17,9,0,17.0,199.0,1.4,26.0,209.0,176.53,134.13
2016,9,17,9,15,27.5,226.5,1.4,26.5,244.0,204.58,154.97
2016,9,17,9,30,38.0,254.0,1.4,27.0,279.0,236.35,178.43
2016,9,17,9,45,27.0,247.5,1.4,27.5,265.5,230.52,173.43
2016,9,17,10,0,16.0,241.0,1.4,28.0,252.0,221.11,165.74
2016,9,17,10,15,21.5,265.0,1.4,28.0,280.5,247.52,185.38
2016,9,17,10,30,27.0,289.0,1.4,28.0,309.0,278.96,208.47
2016,9,17,10,45,99.0,337.0,1.4,28.5,414.5,377.37,280.84
2016,9,17,11,0,171.0,385.0,1.4,29.0,520.0,491.19,361.43
2016,9,17,11,15,163.5,393.5,1.4,29.0,524.5,505.8,370.59
2016,9,17,11,30,156.0,402.0,1.4,29.0,529.0,519.39,379.67
2016,9,17,11,45,196.5,403.0,1.4,29.5,564.5,565.97,411.85
2016,9,17,12,0,237.0,404.0,1.4,30.0,600.0,614.45,444.59
2016,9,17,12,15,213.0,407.0,1.4,30.0,583.0,606.94,438.64
2016,9,17,12,30,189.0,410.0,1.4,30.0,566.0,597.34,431.72
2016,9,17,12,45,146.5,401.5,1.45,30.5,521.5,555.8,402.21
2016,9,17,13,0,104.0,393.0,1.5,31.0,477.0,495.24,359.61
2016,9,17,13,15,232.5,370.0,1.55,31.0,553.5,619.98,449.81
2016,9,17,13,30,361.0,347.0,1.6,31.0,630.0,746.91,537.33
2016,9,17,13,45,350.5,338.0,1.65,31.0,606.0,731.6,527.07
2016,9,17,14,0,340.0,329.0,1.7,31.0,582.0,714.43,516.87
2016,9,17,14,15,587.5,215.5,1.75,31.0,629.5,860.35,621.11
2016,9,17,14,30,835.0,102.0,1.8,31.0,677.0,956.24,683.2
2016,9,17,14,45,823.5,99.5,1.9,31.0,640.0,942.44,676.0
2016,9,17,15,0,812.0,97.0,2.0,31.0,603.0,915.01,661.22
2016,9,17,15,15,794.5,94.0,2.0,30.5,560.5,878.35,640.68
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,839.19,618.25
2016,9,17,15,45,474.5,144.5,2.05,30.0,398.0,611.51,463.58
2016,9,17,16,0,172.0,198.0,2.1,30.0,278.0,373.59,286.63
2016,9,17,16,15,166.0,175.0,2.0,29.5,245.0,337.85,262.08
2016,9,17,16,30,160.0,152.0,1.9,29.0,212.0,301.84,235.74
2016,9,17,16,45,150.0,129.0,1.85,29.0,178.5,262.7,205.8
2016,9,17,17,0,140.0,106.0,1.8,29.0,145.0,223.76,175.19
2016,9,17,17,15,289.5,76.0,1.55,28.0,133.5,299.55,235.15
2016,9,17,17,30,439.0,46.0,1.3,27.0,122.0,337.23,261.09
2016,9,17,17,45,324.0,34.5,1.05,26.0,79.5,239.52,178.79
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,145.72,63.35
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,53.17,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,70.0,13.0,0.6,19.5,18.0,11.82,0.0
2016,9,18,6,30,140.0,26.0,0.7,20.0,36.0,20.38,8.0
2016,9,18,6,45,222.0,42.0,0.8,20.5,74.0,32.43,21.75
2016,9,18,7,0,304.0,58.0,0.9,21.0,112.0,44.08,32.4
2016,9,18,7,15,362.0,70.5,0.8,21.5,156.0,52.61,40.09
2016,9,18,7,30,420.0,83.0,0.7,22.0,200.0,60.82,47.24
2016,9,18,7,45,436.5,99.5,0.6,23.0,244.0,71.32,56.01
2016,9,18,8,0,453.0,116.0,0.5,24.0,288.0,107.21,69.26
2016,9,18,8,15,426.0,141.5,0.55,24.5,321.5,157.18,103.3
2016,9,18,8,30,399.0,167.0,0.6,25.0,355.0,204.18,140.6
2016,9,18,8,45,401.5,187.5,0.7,26.0,393.0,251.42,178.24
2016,9,18,9,0,404.0,208.0,0.8,27.0,431.0,299.05,216.12
2016,9,18,9,15,437.5,216.0,0.9,27.5,475.5,348.26,254.44
2016,9,18,9,30,471.0,224.0,1.0,28.0,520.0,400.99,294.82
2016,9,18,9,45,464.5,241.5,1.15,28.5,548.0,445.5,328.77
2016,9,18,10,0,458.0,259.0,1.3,29.0,576.0,488.74,360.84
2016,9,18,10,15,344.5,306.5,1.4,29.0,551.0,488.95,361.26
2016,9,18,10,30,231.0,354.0,1.5,29.0,526.0,475.94,351.41
2016,9,18,10,45,178.0,367.5,1.65,29.5,502.5,467.43,344.61
2016,9,18,11,0,125.0,381.0,1.8,30.0,479.0,453.71,333.65
2016,9,18,11,15,70.0,324.0,1.85,30.0,379.5,357.19,264.12
2016,9,18,11,30,15.0,267.0,1.9,30.0,280.0,253.98,187.84
2016,9,18,11,45,25.0,303.5,1.95,30.5,325.0,308.69,228.1
2016,9,18,12,0,35.0,340.0,2.0,31.0,370.0,357.12,262.64
2016,9,18,12,15,147.5,369.0,2.05,31.0,491.0,507.98,372.69
2016,9,18,12,30,260.0,398.0,2.1,31.0,612.0,667.11,483.57
2016,9,18,12,45,145.5,361.0,2.15,31.0,480.5,512.35,374.65
2016,9,18,13,0,31.0,324.0,2.2,31.0,349.0,350.11,257.36
2016,9,18,13,15,52.0,342.0,2.2,31.0,383.0,393.27,289.97
2016,9,18,13,30,73.0,360.0,2.2,31.0,417.0,437.55,322.26
2016,9,18,13,45,104.5,357.5,2.2,31.0,436.0,470.15,346.66
2016,9,18,14,0,136.0,355.0,2.2,31.0,455.0,521.07,383.68
2016,9,18,14,15,86.0,316.0,2.2,30.5,378.5,410.9,305.44
2016,9,18,14,30,36.0,277.0,2.2,30.0,302.0,319.26,238.72
2016,9,18,14,45,19.0,224.5,2.2,30.0,238.0,230.16,172.75
2016,9,18,15,0,2.0,172.0,2.2,30.0,174.0,161.05,120.2
2016,9,18,15,15,73.5,207.0,2.1,29.5,247.5,280.57,214.68
2016,9,18,15,30,145.0,242.0,2.0,29.0,321.0,406.37,310.71
2016,9,18,15,45,72.5,184.0,1.9,29.0,223.5,254.87,195.78
2016,9,18,16,0,0.0,126.0,1.8,29.0,126.0,116.81,87.4
2016,9,18,16,15,0.0,110.5,1.6,28.5,110.5,102.14,76.46
2016,9,18,16,30,0.0,95.0,1.4,28.0,95.0,87.45,65.11
2016,9,18,16,45,0.0,79.5,1.2,27.5,79.5,72.74,53.54
2016,9,18,17,0,0.0,64.0,1.0,27.0,64.0,57.96,41.68
2016,9,18,17,15,0.0,49.0,0.9,26.5,49.0,43.64,29.96
2016,9,18,17,30,0.0,34.0,0.8,26.0,34.0,29.98,18.59
2016,9,18,17,45,0.0,22.0,0.75,25.5,22.0,19.37,9.5
2016,9,18,18,0,0.0,10.0,0.7,25.0,10.0,8.79,0.0
2016,9,18,18,15,0.0,5.0,0.7,25.0,5.0,4.55,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,10.5,0.8,21.0,10.5,9.55,0.0
2016,9,19,6,30,0.0,21.0,1.0,21.0,21.0,18.38,5.98
2016,9,19,6,45,11.0,41.0,1.25,21.5,43.0,34.93,23.65
2016,9,19,7,0,22.0,61.0,1.5,22.0,65.0,50.29,37.51
2016,9,19,7,15,34.5,82.5,1.4,22.0,91.5,66.83,52.18
2016,9,19,7,30,47.0,104.0,1.3,22.0,118.0,83.05,66.31
2016,9,19,7,45,23.5,109.0,1.25,22.5,116.0,88.11,70.48
2016,9,19,8,0,0.0,114.0,1.2,23.0,114.0,96.86,74.09
2016,9,19,8,15,0.0,65.0,1.1,23.0,65.0,57.44,41.77
2016,9,19,8,30,0.0,16.0,1.0,23.0,16.0,14.09,6.02
2016,9,19,8,45,0.0,71.0,0.95,23.5,71.0,62.8,45.85
2016,9,19,9,0,0.0,126.0,0.9,24.0,126.0,110.56,83.79
2016,9,19,9,15,5.5,166.5,0.85,24.0,170.5,147.57,112.47
2016,9,19,9,30,11.0,207.0,0.8,24.0,215.0,185.64,141.55
2016,9,19,9,45,37.0,255.0,0.8,24.5,281.0,242.2,183.95
2016,9,19,10,0,63.0,303.0,0.8,25.0,347.0,302.9,228.53
2016,9,19,10,15,66.5,314.5,0.8,25.0,363.0,321.82,242.03
2016,9,19,10,30,70.0,326.0,0.8,25.0,379.0,341.09,255.93
2016,9,19,10,45,84.0,349.0,0.8,25.0,414.0,378.71,283.15
2016,9,19,11,0,98.0,372.0,0.8,25.0,449.0,418.06,311.17
2016,9,19,11,15,109.0,383.0,0.85,25.0,470.0,445.05,330.42
2016,9,19,11,30,120.0,394.0,0.9,25.0,491.0,482.93,357.26
2016,9,19,11,45,210.5,390.5,0.95,25.5,562.0,566.66,417.01
2016,9,19,12,0,301.0,387.0,1.0,26.0,633.0,667.99,486.53
2016,9,19,12,15,277.0,392.0,1.0,26.0,619.0,665.17,483.14
2016,9,19,12,30,253.0,397.0,1.0,26.0,605.0,659.99,479.25
2016,9,19,12,45,552.0,255.0,1.05,26.0,700.5,824.73,597.6
2016,9,19,13,0,851.0,113.0,1.1,26.0,796.0,967.53,689.6
2016,9,19,13,15,846.5,112.0,1.2,26.0,779.5,973.7,693.76
2016,9,19,13,30,842.0,111.0,1.3,26.0,763.0,976.16,697.51
2016,9,19,13,45,832.5,111.0,1.4,26.0,739.0,971.05,696.63
2016,9,19,14,0,823.0,111.0,1.5,26.0,715.0,973.14,700.47
2016,9,19,14,15,676.0,169.0,1.6,26.0,651.0,897.41,654.28
2016,9,19,14,30,529.0,227.0,1.7,26.0,587.0,805.18,594.85
2016,9,19,14,45,344.0,255.0,1.85,26.0,483.5,633.31,476.52
2016,9,19,15,0,159.0,283.0,2.0,26.0,380.0,468.75,356.72
2016,9,19,15,15,447.5,190.0,2.05,26.0,437.0,663.42,506.99
2016,9,19,15,30,736.0,97.0,2.1,26.0,494.0,807.23,609.7
2016,9,19,15,45,702.0,96.0,2.2,26.0,446.5,759.65,578.09
2016,9,19,16,0,668.0,95.0,2.3,26.0,399.0,707.04,543.9
2016,9,19,16,15,632.5,89.5,2.25,25.5,350.0,647.32,503.81
2016,9,19,16,30,597.0,84.0,2.2,25.0,301.0,588.0,462.77
2016,9,19,16,45,540.0,78.0,2.15,24.5,250.5,513.36,408.04
2016,9,19,17,0,483.0,72.0,2.1,24.0,200.0,441.81,352.76
2016,9,19,17,15,408.5,61.5,1.9,23.5,152.5,358.02,285.21
2016,9,19,17,30,334.0,51.0,1.7,23.0,105.0,279.17,219.22
2016,9,19,17,45,227.0,36.0,1.55,23.0,66.5,189.07,140.55
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,97.95,8.4
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,33.86,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
