Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,108.5,11.5,2.7,17.5,19.0,10.46,0.0
2016,9,20,6,30,217.0,23.0,2.8,18.0,38.0,18.89,5.61
2016,9,20,6,45,328.0,34.5,2.9,18.5,80.0,27.65,17.73
2016,9,20,7,0,439.0,46.0,3.0,19.0,122.0,36.08,25.67
2016,9,20,7,15,508.0,53.5,3.15,19.5,171.0,40.69,29.99
2016,9,20,7,30,577.0,61.0,3.3,20.0,220.0,45.19,34.0
2016,9,20,7,45,621.0,67.0,3.45,20.5,270.5,48.25,36.61
2016,9,20,8,0,665.0,73.0,3.6,21.0,321.0,86.8,47.28
2016,9,20,8,15,420.5,135.5,3.7,21.5,300.0,152.88,102.13
2016,9,20,8,30,176.0,198.0,3.8,22.0,279.0,191.57,143.08
2016,9,20,8,45,98.0,199.0,3.9,22.5,245.5,190.81,145.63
2016,9,20,9,0,20.0,200.0,4.0,23.0,212.0,178.36,137.88
2016,9,20,9,15,74.5,242.5,4.0,23.5,288.5,235.48,181.45
2016,9,20,9,30,129.0,285.0,4.0,24.0,365.0,302.72,232.72
2016,9,20,9,45,85.5,285.0,4.05,24.5,339.5,291.78,224.12
2016,9,20,10,0,42.0,285.0,4.1,25.0,314.0,276.0,211.39
2016,9,20,10,15,120.0,319.5,4.1,25.5,407.0,362.8,277.52
2016,9,20,10,30,198.0,354.0,4.1,26.0,500.0,455.43,346.65
2016,9,20,10,45,99.0,243.0,4.1,26.5,316.0,297.73,227.33
2016,9,20,11,0,0.0,132.0,4.1,27.0,132.0,117.58,86.9
2016,9,20,11,15,58.5,261.5,4.1,27.0,309.0,289.05,220.05
2016,9,20,11,30,117.0,391.0,4.1,27.0,486.0,478.05,360.35
2016,9,20,11,45,73.5,359.0,4.15,27.5,419.0,406.07,305.52
2016,9,20,12,0,30.0,327.0,4.2,28.0,352.0,340.3,255.42
2016,9,20,12,15,23.0,299.5,4.25,28.0,318.5,296.66,223.05
2016,9,20,12,30,16.0,272.0,4.3,28.0,285.0,265.07,199.34
2016,9,20,12,45,83.5,333.0,4.35,28.0,400.0,407.95,308.12
2016,9,20,13,0,151.0,394.0,4.4,28.0,515.0,560.66,420.22
2016,9,20,13,15,81.0,315.0,4.4,27.5,380.0,393.73,297.91
2016,9,20,13,30,11.0,236.0,4.4,27.0,245.0,229.14,173.15
2016,9,20,13,45,77.0,293.0,4.4,27.0,349.5,371.61,283.75
2016,9,20,14,0,143.0,350.0,4.4,27.0,454.0,523.42,397.23
2016,9,20,14,15,75.0,274.5,4.35,26.5,329.0,353.63,270.86
2016,9,20,14,30,7.0,199.0,4.3,26.0,204.0,191.64,145.9
2016,9,20,14,45,379.5,155.0,4.25,26.0,386.5,570.01,445.8
2016,9,20,15,0,752.0,111.0,4.2,26.0,569.0,871.81,663.8
2016,9,20,15,15,376.0,129.5,4.1,26.0,358.5,523.51,410.43
2016,9,20,15,30,0.0,148.0,4.0,26.0,148.0,137.21,104.1
2016,9,20,15,45,330.5,121.5,3.95,26.0,270.0,455.69,363.08
2016,9,20,16,0,661.0,95.0,3.9,26.0,392.0,700.2,548.09
2016,9,20,16,15,625.0,89.5,3.75,25.5,343.5,640.33,504.76
2016,9,20,16,30,589.0,84.0,3.6,25.0,295.0,580.93,462.37
2016,9,20,16,45,541.0,76.0,3.5,25.0,245.5,510.75,408.99
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,443.07,355.09
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,358.07,285.74
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,277.62,217.8
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,160.81,117.56
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,29.27,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,11.37,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,8.5,3.3,19.0,8.5,7.73,0.0
2016,9,21,6,30,0.0,17.0,3.4,19.0,17.0,14.98,2.47
2016,9,21,6,45,0.0,37.0,3.5,19.5,37.0,31.76,21.01
2016,9,21,7,0,0.0,57.0,3.6,20.0,57.0,48.16,35.91
2016,9,21,7,15,10.0,77.5,3.75,20.0,80.5,64.81,50.83
2016,9,21,7,30,20.0,98.0,3.9,20.0,104.0,81.32,65.42
2016,9,21,7,45,27.0,119.0,4.1,20.5,128.5,94.42,76.62
2016,9,21,8,0,34.0,140.0,4.3,21.0,153.0,113.8,87.79
2016,9,21,8,15,60.5,167.0,4.55,21.0,193.5,142.23,109.14
2016,9,21,8,30,87.0,194.0,4.8,21.0,234.0,174.79,134.09
2016,9,21,8,45,49.0,189.5,5.05,21.5,212.5,171.48,132.7
2016,9,21,9,0,11.0,185.0,5.3,22.0,191.0,163.31,126.93
2016,9,21,9,15,5.5,146.0,5.4,22.5,149.0,130.16,100.0
2016,9,21,9,30,0.0,107.0,5.5,23.0,107.0,94.7,71.21
2016,9,21,9,45,0.0,77.5,5.6,23.5,77.5,68.68,50.0
2016,9,21,10,0,0.0,48.0,5.7,24.0,48.0,42.49,28.73
2016,9,21,10,15,6.0,140.5,5.7,24.0,145.0,128.28,97.3
2016,9,21,10,30,12.0,233.0,5.7,24.0,242.0,215.37,165.55
2016,9,21,10,45,17.5,261.0,5.75,24.0,275.0,245.92,189.09
2016,9,21,11,0,23.0,289.0,5.8,24.0,308.0,277.43,213.33
2016,9,21,11,15,25.0,293.5,5.7,24.0,314.0,285.27,219.19
2016,9,21,11,30,27.0,298.0,5.6,24.0,320.0,302.66,232.41
2016,9,21,11,45,13.5,179.5,5.6,24.0,190.5,173.03,131.94
2016,9,21,12,0,0.0,61.0,5.6,24.0,61.0,54.15,37.73
2016,9,21,12,15,25.0,209.5,5.55,24.0,230.0,221.67,170.54
2016,9,21,12,30,50.0,358.0,5.5,24.0,399.0,398.46,305.79
2016,9,21,12,45,65.0,365.5,5.45,24.0,418.0,424.93,325.86
2016,9,21,13,0,80.0,373.0,5.4,24.0,437.0,452.03,346.72
2016,9,21,13,15,47.0,312.0,5.35,24.0,349.5,357.15,274.65
2016,9,21,13,30,14.0,251.0,5.3,24.0,262.0,247.11,189.71
2016,9,21,13,45,46.5,292.0,5.25,24.0,326.0,340.32,262.93
2016,9,21,14,0,79.0,333.0,5.2,24.0,390.0,421.86,325.89
2016,9,21,14,15,60.5,306.0,5.05,24.0,348.5,375.53,290.46
2016,9,21,14,30,42.0,279.0,4.9,24.0,307.0,328.93,254.82
2016,9,21,14,45,77.0,276.5,4.8,24.0,325.0,362.97,282.87
2016,9,21,15,0,112.0,274.0,4.7,24.0,343.0,396.17,309.98
2016,9,21,15,15,56.0,157.5,4.5,24.0,192.0,208.98,164.11
2016,9,21,15,30,0.0,41.0,4.3,24.0,41.0,36.2,23.94
2016,9,21,15,45,0.0,62.5,4.15,24.0,62.5,55.24,39.65
2016,9,21,16,0,0.0,84.0,4.0,24.0,84.0,74.7,55.66
2016,9,21,16,15,0.0,73.5,3.8,23.5,73.5,65.0,48.0
2016,9,21,16,30,0.0,63.0,3.6,23.0,63.0,55.66,40.53
2016,9,21,16,45,0.0,52.0,3.4,23.0,52.0,45.9,32.51
2016,9,21,17,0,0.0,41.0,3.2,23.0,41.0,36.15,24.38
2016,9,21,17,15,0.0,31.0,3.0,22.5,31.0,27.3,16.94
2016,9,21,17,30,0.0,21.0,2.8,22.0,21.0,18.47,9.42
2016,9,21,17,45,0.0,13.0,2.6,22.0,13.0,11.42,3.06
2016,9,21,18,0,0.0,5.0,2.4,22.0,5.0,4.38,0.0
2016,9,21,18,15,0.0,2.5,2.35,21.5,2.5,2.27,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.5,2.8,19.0,0.5,0.45,0.0
2016,9,22,6,30,0.0,1.0,2.9,19.0,1.0,0.87,0.0
2016,9,22,6,45,0.0,2.5,3.05,19.5,2.5,2.19,0.0
2016,9,22,7,0,0.0,4.0,3.2,20.0,4.0,3.51,0.0
2016,9,22,7,15,0.0,6.0,3.35,20.0,6.0,5.26,0.0
2016,9,22,7,30,0.0,8.0,3.5,20.0,8.0,7.02,0.53
2016,9,22,7,45,0.0,9.5,3.65,20.5,9.5,8.35,1.68
2016,9,22,8,0,0.0,11.0,3.8,21.0,11.0,9.67,2.46
2016,9,22,8,15,0.0,13.0,3.8,21.5,13.0,11.44,3.9
2016,9,22,8,30,0.0,15.0,3.8,22.0,15.0,13.21,5.32
2016,9,22,8,45,0.0,18.5,3.8,22.5,18.5,16.3,7.83
2016,9,22,9,0,0.0,22.0,3.8,23.0,22.0,19.4,10.31
2016,9,22,9,15,0.0,70.5,3.75,23.5,70.5,62.4,45.23
2016,9,22,9,30,0.0,119.0,3.7,24.0,119.0,105.17,79.29
2016,9,22,9,45,0.0,113.0,3.65,24.5,113.0,100.08,74.84
2016,9,22,10,0,0.0,107.0,3.6,25.0,107.0,94.89,70.41
2016,9,22,10,15,11.5,189.5,3.55,25.5,198.0,175.07,133.15
2016,9,22,10,30,23.0,272.0,3.5,26.0,289.0,257.61,196.06
2016,9,22,10,45,24.5,279.5,3.45,26.5,298.0,267.73,202.97
2016,9,22,11,0,26.0,287.0,3.4,27.0,307.0,284.94,215.35
2016,9,22,11,15,13.0,207.5,3.4,27.0,217.5,196.61,148.06
2016,9,22,11,30,0.0,128.0,3.4,27.0,128.0,114.23,84.24
2016,9,22,11,45,0.0,111.5,3.4,27.5,111.5,99.38,72.58
2016,9,22,12,0,0.0,95.0,3.4,28.0,95.0,84.5,60.84
2016,9,22,12,15,0.0,97.5,3.35,28.0,97.5,86.78,62.62
2016,9,22,12,30,0.0,100.0,3.3,28.0,100.0,89.05,64.4
2016,9,22,12,45,0.0,100.5,3.3,28.0,100.5,89.51,64.78
2016,9,22,13,0,0.0,101.0,3.3,28.0,101.0,89.96,65.17
2016,9,22,13,15,4.5,158.0,3.25,28.0,161.5,147.28,109.86
2016,9,22,13,30,9.0,215.0,3.2,28.0,222.0,206.8,155.62
2016,9,22,13,45,8.0,209.5,3.2,28.0,216.0,201.08,151.3
2016,9,22,14,0,7.0,204.0,3.2,28.0,210.0,195.34,147.11
2016,9,22,14,15,174.5,244.5,3.2,28.0,361.5,437.17,335.12
2016,9,22,14,30,342.0,285.0,3.2,28.0,513.0,668.54,504.7
2016,9,22,14,45,544.0,198.5,3.2,28.0,536.0,780.58,588.41
2016,9,22,15,0,746.0,112.0,3.2,28.0,559.0,865.38,648.07
2016,9,22,15,15,726.0,108.0,3.15,27.5,517.0,831.63,626.99
2016,9,22,15,30,706.0,104.0,3.1,27.0,475.0,790.64,601.54
2016,9,22,15,45,353.0,102.0,3.1,27.0,287.5,449.82,354.37
2016,9,22,16,0,0.0,100.0,3.1,27.0,100.0,90.67,67.43
2016,9,22,16,15,0.0,87.0,2.95,26.5,87.0,78.45,58.26
2016,9,22,16,30,0.0,74.0,2.8,26.0,74.0,66.22,48.6
2016,9,22,16,45,209.0,75.0,2.7,25.5,127.5,247.12,199.73
2016,9,22,17,0,418.0,76.0,2.6,25.0,181.0,396.6,317.87
2016,9,22,17,15,340.5,63.5,2.4,24.5,135.0,313.94,249.32
2016,9,22,17,30,263.0,51.0,2.2,24.0,89.0,238.98,185.74
2016,9,22,17,45,131.5,34.0,2.0,23.5,53.0,127.79,88.94
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,15.46,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,9.1,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,16.36,0.9
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,24.79,15.04
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,32.93,22.77
2016,9,23,7,15,515.0,49.0,2.15,20.5,164.0,37.28,26.87
2016,9,23,7,30,586.0,56.0,2.1,21.0,213.0,41.56,30.7
2016,9,23,7,45,293.0,53.5,2.1,22.0,132.0,36.55,26.24
2016,9,23,8,0,0.0,51.0,2.1,23.0,51.0,45.01,31.74
2016,9,23,8,15,7.0,106.5,2.1,23.5,109.5,93.13,70.6
2016,9,23,8,30,14.0,162.0,2.1,24.0,168.0,140.38,107.81
2016,9,23,8,45,7.0,154.5,2.1,24.5,157.5,135.23,103.42
2016,9,23,9,0,0.0,147.0,2.1,25.0,147.0,128.3,97.64
2016,9,23,9,15,35.5,207.0,2.1,25.5,229.0,192.38,146.8
2016,9,23,9,30,71.0,267.0,2.1,26.0,311.0,262.61,199.83
2016,9,23,9,45,100.5,292.0,2.1,26.5,358.0,305.88,231.86
2016,9,23,10,0,130.0,317.0,2.1,27.0,405.0,356.07,268.79
2016,9,23,10,15,86.0,311.0,2.1,27.0,370.5,331.6,250.17
2016,9,23,10,30,42.0,305.0,2.1,27.0,336.0,304.91,229.67
2016,9,23,10,45,72.5,335.5,2.1,27.5,390.5,359.52,269.98
2016,9,23,11,0,103.0,366.0,2.1,28.0,445.0,417.73,311.92
2016,9,23,11,15,493.5,232.0,2.1,28.5,621.0,631.01,471.15
2016,9,23,11,30,884.0,98.0,2.1,29.0,797.0,837.32,612.48
2016,9,23,11,45,886.5,98.0,2.1,29.5,804.5,872.01,631.81
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,903.62,650.52
2016,9,23,12,15,889.5,97.5,2.1,30.0,811.5,929.61,666.88
2016,9,23,12,30,890.0,97.0,2.1,30.0,811.0,952.12,681.09
2016,9,23,12,45,889.0,96.5,2.1,30.0,802.0,969.61,692.21
2016,9,23,13,0,888.0,96.0,2.1,30.0,793.0,983.4,701.14
2016,9,23,13,15,884.0,95.0,2.05,30.0,776.5,989.88,705.07
2016,9,23,13,30,880.0,94.0,2.0,30.0,760.0,992.52,706.78
2016,9,23,13,45,876.0,91.5,2.0,30.5,736.5,989.58,704.34
2016,9,23,14,0,872.0,89.0,2.0,31.0,713.0,982.8,699.71
2016,9,23,14,15,863.0,87.5,1.95,31.0,682.0,968.49,691.35
2016,9,23,14,30,854.0,86.0,1.9,31.0,651.0,950.61,680.93
2016,9,23,14,45,843.5,83.5,1.9,31.0,613.5,926.65,667.3
2016,9,23,15,0,833.0,81.0,1.9,31.0,576.0,899.47,651.66
2016,9,23,15,15,816.5,78.5,1.9,30.5,533.5,863.74,631.64
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,834.39,615.64
2016,9,23,15,45,779.0,72.0,1.9,30.0,444.0,787.77,586.47
2016,9,23,16,0,758.0,68.0,1.9,30.0,397.0,739.48,555.72
2016,9,23,16,15,725.5,64.0,1.7,29.5,347.0,680.71,516.5
2016,9,23,16,30,693.0,60.0,1.5,29.0,297.0,621.89,476.16
2016,9,23,16,45,647.0,54.5,1.35,28.5,246.5,551.92,426.61
2016,9,23,17,0,601.0,49.0,1.2,28.0,196.0,484.01,375.78
2016,9,23,17,15,524.5,42.0,1.1,27.0,147.0,402.9,312.2
2016,9,23,17,30,448.0,35.0,1.0,26.0,98.0,324.41,247.24
2016,9,23,17,45,315.5,24.0,0.95,25.0,59.0,219.95,149.08
2016,9,23,18,0,183.0,13.0,0.9,24.0,20.0,94.37,0.0
2016,9,23,18,15,91.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,8.64,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,15.55,0.0
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,23.61,14.01
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,31.4,21.42
2016,9,24,7,15,549.5,47.0,1.95,20.5,168.0,35.86,25.62
2016,9,24,7,30,620.0,54.0,1.8,21.0,218.0,40.23,29.54
2016,9,24,7,45,666.0,59.0,1.65,22.0,269.5,46.82,35.16
2016,9,24,8,0,712.0,64.0,1.5,23.0,321.0,88.07,46.09
2016,9,24,8,15,742.5,68.0,1.45,24.0,371.0,144.08,80.2
2016,9,24,8,30,773.0,72.0,1.4,25.0,421.0,203.67,126.14
2016,9,24,8,45,796.0,75.0,1.35,26.5,468.0,263.82,175.9
2016,9,24,9,0,819.0,78.0,1.3,28.0,515.0,326.03,227.4
2016,9,24,9,15,834.5,80.0,1.2,28.5,557.0,388.67,278.88
2016,9,24,9,30,850.0,82.0,1.1,29.0,599.0,448.74,326.63
2016,9,24,9,45,865.0,82.5,1.0,30.0,636.5,507.37,370.56
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,565.79,412.1
2016,9,24,10,15,888.0,84.5,0.8,31.0,703.5,620.5,450.75
2016,9,24,10,30,896.0,86.0,0.7,31.0,733.0,673.75,486.8
2016,9,24,10,45,901.0,87.5,0.6,31.5,755.5,723.21,517.66
2016,9,24,11,0,906.0,89.0,0.5,32.0,778.0,770.45,544.14
2016,9,24,11,15,909.5,89.5,0.5,32.0,793.0,813.06,569.78
2016,9,24,11,30,913.0,90.0,0.5,32.0,808.0,852.91,593.49
2016,9,24,11,45,913.0,91.0,0.5,32.5,814.5,887.32,612.46
2016,9,24,12,0,913.0,92.0,0.5,33.0,821.0,918.41,629.31
2016,9,24,12,15,912.5,92.0,0.5,33.0,820.0,944.5,644.4
2016,9,24,12,30,912.0,92.0,0.5,33.0,819.0,966.99,657.44
2016,9,24,12,45,899.5,97.0,0.55,33.5,807.5,979.78,664.61
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,988.54,669.67
2016,9,24,13,15,882.0,101.0,0.6,34.0,778.5,994.04,673.29
2016,9,24,13,30,877.0,100.0,0.6,34.0,761.0,995.68,674.84
2016,9,24,13,45,662.0,188.0,0.6,34.0,677.0,902.5,620.19
2016,9,24,14,0,447.0,276.0,0.6,34.0,593.0,779.69,542.6
2016,9,24,14,15,643.0,186.0,0.55,34.0,619.5,880.8,610.98
2016,9,24,14,30,839.0,96.0,0.5,34.0,646.0,946.96,649.75
2016,9,24,14,45,822.5,94.5,0.45,34.0,607.5,928.74,638.29
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,897.36,620.17
2016,9,24,15,15,787.0,90.0,0.3,33.5,525.5,859.05,598.25
2016,9,24,15,30,768.0,87.0,0.2,33.0,482.0,818.39,574.84
2016,9,24,15,45,735.5,85.5,0.15,33.0,433.5,765.8,543.33
2016,9,24,16,0,703.0,84.0,0.1,33.0,385.0,717.01,513.83
2016,9,24,16,15,666.0,79.0,0.15,32.5,335.5,655.56,477.21
2016,9,24,16,30,629.0,74.0,0.2,32.0,286.0,594.62,439.46
2016,9,24,16,45,567.5,68.5,0.3,31.5,234.5,516.58,387.91
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,442.07,334.81
2016,9,24,17,15,424.0,52.5,0.5,30.0,135.5,353.41,268.49
2016,9,24,17,30,342.0,42.0,0.6,29.0,88.0,271.94,203.45
2016,9,24,17,45,214.0,27.5,0.7,28.0,51.5,168.71,107.16
2016,9,24,18,0,86.0,13.0,0.8,27.0,15.0,50.43,0.0
2016,9,24,18,15,43.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,49.5,10.5,1.7,18.5,13.0,9.55,0.0
2016,9,25,6,30,99.0,21.0,1.9,19.0,26.0,16.54,0.0
2016,9,25,6,45,193.0,38.5,2.15,19.5,64.0,29.94,19.09
2016,9,25,7,0,287.0,56.0,2.4,20.0,102.0,42.89,31.24
2016,9,25,7,15,360.0,69.0,2.4,20.5,149.0,51.94,39.52
2016,9,25,7,30,433.0,82.0,2.4,21.0,196.0,60.68,47.27
2016,9,25,7,45,216.5,60.5,2.4,21.5,117.5,42.99,31.89
2016,9,25,8,0,0.0,39.0,2.4,22.0,39.0,34.38,23.05
2016,9,25,8,15,0.0,52.0,2.2,22.5,52.0,45.9,32.46
2016,9,25,8,30,0.0,65.0,2.0,23.0,65.0,57.45,41.75
2016,9,25,8,45,0.0,88.0,1.85,24.0,88.0,77.81,57.93
2016,9,25,9,0,0.0,111.0,1.7,25.0,111.0,97.75,73.44
2016,9,25,9,15,0.0,128.5,1.5,25.5,128.5,113.12,85.2
2016,9,25,9,30,0.0,146.0,1.3,26.0,146.0,128.65,96.9
2016,9,25,9,45,0.0,152.0,1.15,26.5,152.0,134.29,100.77
2016,9,25,10,0,0.0,158.0,1.0,27.0,158.0,139.94,104.64
2016,9,25,10,15,0.0,148.0,0.8,27.0,148.0,131.39,97.75
2016,9,25,10,30,0.0,138.0,0.6,27.0,138.0,122.69,90.82
2016,9,25,10,45,0.0,138.5,0.45,27.5,138.5,123.31,90.93
2016,9,25,11,0,0.0,139.0,0.3,28.0,139.0,123.93,91.0
2016,9,25,11,15,0.5,146.0,0.25,28.0,146.5,130.82,96.12
2016,9,25,11,30,1.0,153.0,0.2,28.0,154.0,137.8,101.29
2016,9,25,11,45,3.0,167.0,0.15,28.5,170.0,152.6,112.15
2016,9,25,12,0,5.0,181.0,0.1,29.0,186.0,167.68,123.07
2016,9,25,12,15,2.5,162.0,0.15,29.0,165.0,148.15,108.39
2016,9,25,12,30,0.0,143.0,0.2,29.0,144.0,128.44,93.62
2016,9,25,12,45,2.0,157.0,0.25,29.5,159.0,143.52,105.05
2016,9,25,13,0,4.0,171.0,0.3,30.0,174.0,158.87,116.46
2016,9,25,13,15,2.0,159.5,0.3,30.0,161.0,146.31,107.0
2016,9,25,13,30,0.0,148.0,0.3,30.0,148.0,133.67,97.56
2016,9,25,13,45,2.5,168.0,0.3,30.0,170.0,155.48,114.27
2016,9,25,14,0,5.0,188.0,0.3,30.0,192.0,177.89,131.23
2016,9,25,14,15,5.0,187.5,0.25,29.5,191.0,178.04,131.65
2016,9,25,14,30,5.0,187.0,0.2,29.0,190.0,178.33,132.32
2016,9,25,14,45,2.5,174.0,0.2,29.0,176.0,163.67,121.48
2016,9,25,15,0,0.0,161.0,0.2,29.0,162.0,149.07,110.69
2016,9,25,15,15,0.0,141.0,0.3,29.0,141.5,129.75,96.41
2016,9,25,15,30,0.0,121.0,0.4,29.0,121.0,110.44,81.9
2016,9,25,15,45,0.0,92.0,0.55,29.0,92.0,82.27,60.17
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,55.67,39.26
2016,9,25,16,15,223.5,86.5,0.8,28.5,161.0,286.48,226.9
2016,9,25,16,30,447.0,110.0,0.9,28.0,259.0,495.04,384.4
2016,9,25,16,45,393.5,97.0,1.05,27.5,211.0,422.71,329.7
2016,9,25,17,0,340.0,84.0,1.2,27.0,163.0,354.22,277.49
2016,9,25,17,15,265.5,67.0,1.15,26.0,119.0,272.33,212.23
2016,9,25,17,30,191.0,50.0,1.1,25.0,75.0,187.54,142.4
2016,9,25,17,45,109.0,29.5,1.1,24.5,42.0,107.82,63.58
2016,9,25,18,0,27.0,9.0,1.1,24.0,9.0,20.25,0.0
2016,9,25,18,15,13.5,4.5,1.25,23.5,4.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,8.19,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,15.28,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.5,55.0,32.44,21.09
2016,9,26,7,0,169.0,64.0,2.4,19.0,91.0,49.56,37.05
2016,9,26,7,15,234.0,83.5,2.45,19.0,135.5,63.8,50.04
2016,9,26,7,30,299.0,103.0,2.5,19.0,180.0,77.63,62.39
2016,9,26,7,45,149.5,91.5,2.6,19.5,130.0,69.05,54.9
2016,9,26,8,0,0.0,80.0,2.7,20.0,80.0,69.98,52.95
2016,9,26,8,15,0.0,93.5,2.75,20.5,93.5,81.67,62.36
2016,9,26,8,30,0.0,107.0,2.8,21.0,107.0,93.46,71.7
2016,9,26,8,45,0.0,88.0,2.85,21.5,88.0,77.8,58.53
2016,9,26,9,0,0.0,69.0,2.9,22.0,69.0,61.04,44.56
2016,9,26,9,15,0.0,67.5,2.95,22.5,67.5,59.72,43.27
2016,9,26,9,30,0.0,66.0,3.0,23.0,66.0,58.41,41.99
2016,9,26,9,45,0.0,80.0,3.05,23.5,80.0,70.89,51.84
2016,9,26,10,0,0.0,94.0,3.1,24.0,94.0,83.38,61.6
2016,9,26,10,15,0.0,120.5,3.1,24.0,120.5,106.96,80.22
2016,9,26,10,30,0.0,147.0,3.1,24.0,147.0,130.75,98.84
2016,9,26,10,45,2.0,163.0,3.1,24.5,165.0,146.77,111.07
2016,9,26,11,0,4.0,179.0,3.1,25.0,183.0,163.13,123.5
2016,9,26,11,15,10.0,223.5,3.1,25.5,232.0,209.2,158.79
2016,9,26,11,30,16.0,268.0,3.1,26.0,281.0,256.67,194.56
2016,9,26,11,45,101.0,329.0,3.1,26.5,409.5,413.87,313.53
2016,9,26,12,0,186.0,390.0,3.1,27.0,538.0,559.17,418.97
2016,9,26,12,15,100.5,325.5,3.1,27.0,405.5,423.13,318.64
2016,9,26,12,30,15.0,261.0,3.1,27.0,273.0,254.31,191.44
2016,9,26,12,45,11.5,235.0,3.1,27.0,244.0,226.83,171.07
2016,9,26,13,0,8.0,209.0,3.1,27.0,215.0,199.08,150.0
2016,9,26,13,15,42.5,276.0,3.1,27.0,308.0,315.71,239.66
2016,9,26,13,30,77.0,343.0,3.1,27.0,401.0,426.64,322.48
2016,9,26,13,45,159.5,335.5,3.1,27.0,449.5,522.32,394.73
2016,9,26,14,0,242.0,328.0,3.1,27.0,498.0,599.27,452.52
2016,9,26,14,15,123.0,256.0,3.1,27.0,342.5,400.27,305.81
2016,9,26,14,30,4.0,184.0,3.1,27.0,187.0,174.47,131.84
2016,9,26,14,45,68.5,223.5,3.1,27.0,264.0,294.91,227.69
2016,9,26,15,0,133.0,263.0,3.1,27.0,341.0,423.17,326.13
2016,9,26,15,15,127.0,242.0,3.05,26.5,311.5,393.09,304.49
2016,9,26,15,30,121.0,221.0,3.0,26.0,282.0,362.63,282.9
2016,9,26,15,45,60.5,117.5,2.95,26.0,148.0,168.94,132.32
2016,9,26,16,0,0.0,14.0,2.9,26.0,14.0,12.32,4.44
2016,9,26,16,15,208.0,63.5,2.65,25.5,131.5,259.86,210.67
2016,9,26,16,30,416.0,113.0,2.4,25.0,249.0,474.96,379.16
2016,9,26,16,45,359.5,99.0,2.15,24.5,202.0,400.8,319.98
2016,9,26,17,0,303.0,85.0,1.9,24.0,155.0,330.86,263.75
2016,9,26,17,15,230.0,66.5,1.8,23.5,111.5,238.72,188.54
2016,9,26,17,30,157.0,48.0,1.7,23.0,68.0,166.2,126.57
2016,9,26,17,45,78.5,27.5,1.6,22.5,37.5,88.3,46.18
2016,9,26,18,0,0.0,7.0,1.5,22.0,7.0,6.37,0.0
2016,9,26,18,15,0.0,3.5,1.6,21.5,3.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.36,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.63,0.0
2016,9,27,6,45,0.0,10.0,1.45,20.0,10.0,8.78,1.51
2016,9,27,7,0,0.0,17.0,1.4,20.0,17.0,14.94,7.22
2016,9,27,7,15,0.0,26.5,1.35,20.0,26.5,23.32,14.74
2016,9,27,7,30,0.0,36.0,1.3,20.0,36.0,31.72,22.23
2016,9,27,7,45,0.0,45.5,1.3,20.0,45.5,40.13,29.64
2016,9,27,8,0,0.0,55.0,1.3,20.0,55.0,48.56,35.16
2016,9,27,8,15,0.0,92.0,1.25,20.0,92.0,80.41,61.46
2016,9,27,8,30,0.0,129.0,1.2,20.0,129.0,111.46,86.61
2016,9,27,8,45,0.0,119.5,1.15,20.5,119.5,104.5,80.45
2016,9,27,9,0,0.0,110.0,1.1,21.0,110.0,96.89,73.88
2016,9,27,9,15,0.0,136.5,1.1,21.0,137.0,120.02,92.28
2016,9,27,9,30,0.0,163.0,1.1,21.0,164.0,143.4,110.59
2016,9,27,9,45,1.0,168.0,1.15,21.5,169.5,148.82,114.34
2016,9,27,10,0,2.0,173.0,1.2,22.0,175.0,154.32,118.21
2016,9,27,10,15,1.0,157.0,1.2,22.5,158.0,140.03,106.54
2016,9,27,10,30,0.0,141.0,1.2,23.0,141.0,125.4,94.69
2016,9,27,10,45,14.0,218.0,1.2,23.5,229.0,204.96,156.42
2016,9,27,11,0,28.0,295.0,1.2,24.0,317.0,295.36,224.17
2016,9,27,11,15,22.5,283.0,1.2,24.0,301.0,274.39,207.81
2016,9,27,11,30,17.0,271.0,1.2,24.0,285.0,260.44,197.22
2016,9,27,11,45,14.0,251.5,1.25,24.5,263.0,240.91,182.17
2016,9,27,12,0,11.0,232.0,1.3,25.0,241.0,220.92,166.77
2016,9,27,12,15,10.5,232.0,1.3,25.0,240.5,221.37,167.18
2016,9,27,12,30,10.0,232.0,1.3,25.0,240.0,221.76,167.5
2016,9,27,12,45,180.5,288.5,1.3,25.5,427.5,471.94,356.87
2016,9,27,13,0,351.0,345.0,1.3,26.0,615.0,722.19,530.57
2016,9,27,13,15,481.0,290.5,1.3,26.0,651.5,814.97,593.5
2016,9,27,13,30,611.0,236.0,1.3,26.0,688.0,896.33,649.43
2016,9,27,13,45,446.5,277.5,1.3,26.5,601.5,778.09,567.27
2016,9,27,14,0,282.0,319.0,1.3,27.0,515.0,647.48,476.41
2016,9,27,14,15,296.5,299.5,1.2,26.5,497.5,641.14,474.97
2016,9,27,14,30,311.0,280.0,1.1,26.0,480.0,632.81,471.04
2016,9,27,14,45,270.0,268.0,1.05,26.0,434.0,578.1,433.03
2016,9,27,15,0,229.0,256.0,1.0,26.0,388.0,505.4,382.36
2016,9,27,15,15,337.0,214.5,0.9,26.0,392.0,570.07,432.15
2016,9,27,15,30,445.0,173.0,0.8,26.0,396.0,627.44,474.45
2016,9,27,15,45,314.5,172.5,0.75,26.0,322.0,485.43,372.0
2016,9,27,16,0,184.0,172.0,0.7,26.0,248.0,354.36,274.78
2016,9,27,16,15,153.5,155.0,0.65,25.5,213.0,306.59,239.9
2016,9,27,16,30,123.0,138.0,0.6,25.0,178.0,261.08,205.14
2016,9,27,16,45,97.5,114.5,0.6,24.5,142.5,212.11,166.96
2016,9,27,17,0,72.0,91.0,0.6,24.0,107.0,153.91,120.32
2016,9,27,17,15,45.5,66.5,0.6,23.5,75.5,106.98,81.5
2016,9,27,17,30,19.0,42.0,0.6,23.0,44.0,60.82,42.63
2016,9,27,17,45,9.5,21.0,0.65,22.5,22.0,27.38,8.03
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,32.0,8.5,1.25,16.0,10.0,7.73,0.0
2016,9,28,6,30,64.0,17.0,1.3,16.0,20.0,13.96,0.0
2016,9,28,6,45,157.5,36.5,1.4,16.5,57.0,28.42,17.64
2016,9,28,7,0,251.0,56.0,1.5,17.0,94.0,42.98,31.6
2016,9,28,7,15,324.0,71.0,1.25,17.5,140.0,53.53,41.36
2016,9,28,7,30,397.0,86.0,1.0,18.0,186.0,63.72,50.49
2016,9,28,7,45,446.0,97.5,0.8,19.0,234.0,70.88,56.6
2016,9,28,8,0,495.0,109.0,0.6,20.0,282.0,108.17,69.31
2016,9,28,8,15,251.0,129.5,0.6,20.5,217.5,133.38,93.46
2016,9,28,8,30,7.0,150.0,0.6,21.0,153.0,129.55,100.27
2016,9,28,8,45,45.5,188.0,0.65,22.0,211.5,170.0,130.42
2016,9,28,9,0,84.0,226.0,0.7,23.0,270.0,218.26,166.39
2016,9,28,9,15,158.0,246.5,0.9,23.5,337.5,272.01,206.45
2016,9,28,9,30,232.0,267.0,1.1,24.0,405.0,335.06,253.84
2016,9,28,9,45,283.0,275.5,1.35,25.0,454.0,387.99,293.3
2016,9,28,10,0,334.0,284.0,1.6,26.0,503.0,444.33,334.91
2016,9,28,10,15,261.5,311.5,1.7,26.0,488.0,448.66,338.08
2016,9,28,10,30,189.0,339.0,1.8,26.0,473.0,439.45,330.98
2016,9,28,10,45,155.5,349.5,1.9,26.5,462.5,439.64,330.29
2016,9,28,11,0,122.0,360.0,2.0,27.0,452.0,436.47,326.86
2016,9,28,11,15,138.5,369.5,2.1,27.0,475.5,468.49,350.47
2016,9,28,11,30,155.0,379.0,2.2,27.0,499.0,501.57,374.55
2016,9,28,11,45,105.0,364.5,2.35,27.5,446.5,441.93,330.29
2016,9,28,12,0,55.0,350.0,2.5,28.0,394.0,388.99,290.51
2016,9,28,12,15,40.0,324.0,2.5,28.0,356.0,352.62,263.86
2016,9,28,12,30,25.0,298.0,2.5,28.0,318.0,300.22,225.06
2016,9,28,12,45,25.5,293.5,2.55,28.0,313.5,297.95,223.74
2016,9,28,13,0,26.0,289.0,2.6,28.0,309.0,311.57,234.07
2016,9,28,13,15,106.0,322.5,2.55,28.0,401.0,446.97,336.05
2016,9,28,13,30,186.0,356.0,2.5,28.0,493.0,568.44,424.48
2016,9,28,13,45,278.5,325.0,2.5,28.0,522.0,647.7,482.66
2016,9,28,14,0,371.0,294.0,2.5,28.0,551.0,706.86,526.68
2016,9,28,14,15,239.0,293.5,2.4,27.5,456.5,558.83,421.07
2016,9,28,14,30,107.0,293.0,2.3,27.0,362.0,412.85,313.68
2016,9,28,14,45,53.5,208.0,2.25,27.0,242.5,263.33,201.96
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,111.43,83.19
2016,9,28,15,15,0.0,110.0,2.05,26.5,110.0,99.15,74.07
2016,9,28,15,30,0.0,97.0,1.9,26.0,97.0,86.88,64.66
2016,9,28,15,45,35.5,132.0,1.8,26.0,146.5,164.39,128.01
2016,9,28,16,0,71.0,167.0,1.7,26.0,196.0,240.09,188.5
2016,9,28,16,15,60.0,146.0,1.55,25.5,168.0,207.32,162.92
2016,9,28,16,30,49.0,125.0,1.4,25.0,140.0,175.18,137.66
2016,9,28,16,45,34.5,102.0,1.25,25.0,112.0,138.35,107.76
2016,9,28,17,0,20.0,79.0,1.1,25.0,84.0,102.27,77.96
2016,9,28,17,15,10.0,56.5,1.05,24.5,59.0,63.62,45.99
2016,9,28,17,30,0.0,34.0,1.0,24.0,34.0,33.17,20.38
2016,9,28,17,45,0.0,17.0,1.0,23.5,17.0,14.98,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.0,8.5,1.35,19.0,10.5,7.73,0.0
2016,9,29,6,30,106.0,17.0,1.6,19.0,21.0,13.43,0.0
2016,9,29,6,45,212.0,33.0,1.85,19.5,59.0,25.79,15.04
2016,9,29,7,0,318.0,49.0,2.1,20.0,97.0,37.77,26.69
2016,9,29,7,15,394.5,61.0,2.25,20.0,143.5,46.27,34.6
2016,9,29,7,30,471.0,73.0,2.4,20.0,190.0,56.02,43.38
2016,9,29,7,45,235.5,93.5,2.55,20.5,152.0,70.94,56.33
2016,9,29,8,0,0.0,114.0,2.7,21.0,114.0,96.24,74.41
2016,9,29,8,15,17.5,141.5,2.8,21.5,149.0,121.55,93.99
2016,9,29,8,30,35.0,169.0,2.9,22.0,184.0,147.21,113.53
2016,9,29,8,45,68.5,198.0,3.05,22.5,232.0,183.55,141.1
2016,9,29,9,0,102.0,227.0,3.2,23.0,280.0,224.82,172.76
2016,9,29,9,15,188.5,242.5,3.2,23.5,350.5,280.41,214.82
2016,9,29,9,30,275.0,258.0,3.2,24.0,421.0,348.3,266.7
2016,9,29,9,45,221.0,282.5,3.2,24.5,419.0,361.11,276.89
2016,9,29,10,0,167.0,307.0,3.2,25.0,417.0,369.84,283.16
2016,9,29,10,15,189.0,321.0,3.2,25.0,450.5,409.12,313.0
2016,9,29,10,30,211.0,335.0,3.2,25.0,484.0,450.47,343.99
2016,9,29,10,45,136.0,334.5,3.2,25.5,431.5,412.31,313.88
2016,9,29,11,0,61.0,334.0,3.2,26.0,379.0,357.98,271.46
2016,9,29,11,15,34.0,265.0,3.2,26.0,290.5,275.03,208.93
2016,9,29,11,30,7.0,196.0,3.2,26.0,202.0,182.38,137.66
2016,9,29,11,45,3.5,165.0,3.2,26.0,168.0,151.29,113.66
2016,9,29,12,0,0.0,134.0,3.2,26.0,134.0,119.96,89.18
2016,9,29,12,15,12.0,215.0,3.25,26.0,225.0,206.74,156.81
2016,9,29,12,30,24.0,296.0,3.3,26.0,316.0,297.51,225.91
2016,9,29,12,45,119.0,332.5,3.35,26.5,424.0,460.91,349.48
2016,9,29,13,0,214.0,369.0,3.4,27.0,532.0,598.93,450.16
2016,9,29,13,15,235.0,356.5,3.35,26.5,532.0,612.13,460.79
2016,9,29,13,30,256.0,344.0,3.3,26.0,532.0,642.47,484.03
2016,9,29,13,45,238.0,334.0,3.3,26.0,503.5,599.66,454.0
2016,9,29,14,0,220.0,324.0,3.3,26.0,475.0,573.81,436.0
2016,9,29,14,15,110.0,215.5,3.15,26.0,291.0,341.7,263.68
2016,9,29,14,30,0.0,107.0,3.0,26.0,107.0,95.58,70.65
2016,9,29,14,45,30.5,174.0,2.95,26.0,191.0,203.28,157.01
2016,9,29,15,0,61.0,241.0,2.9,26.0,275.0,312.29,241.95
2016,9,29,15,15,81.0,226.0,2.8,25.5,268.0,315.34,245.78
2016,9,29,15,30,101.0,211.0,2.7,25.0,261.0,317.27,249.1
2016,9,29,15,45,313.5,167.0,2.65,25.0,298.0,477.45,377.8
2016,9,29,16,0,526.0,123.0,2.6,25.0,335.0,606.18,477.83
2016,9,29,16,15,482.0,113.5,2.4,24.5,287.5,541.4,429.13
2016,9,29,16,30,438.0,104.0,2.2,24.0,240.0,478.5,381.63
2016,9,29,16,45,367.5,92.0,2.0,24.0,192.0,396.43,316.77
2016,9,29,17,0,297.0,80.0,1.8,24.0,144.0,319.96,254.37
2016,9,29,17,15,218.0,61.5,1.7,23.5,101.0,225.42,176.84
2016,9,29,17,30,139.0,43.0,1.6,23.0,58.0,151.0,112.03
2016,9,29,17,45,69.5,21.5,1.5,22.5,29.0,71.58,7.11
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
