Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,27.0,7.0,1.55,19.0,8.5,0.0,0.0
2016,9,30,6,30,54.0,14.0,1.8,19.0,17.0,12.73,0.0
2016,9,30,6,45,148.0,33.5,2.05,19.5,52.5,26.11,15.06
2016,9,30,7,0,242.0,53.0,2.3,20.0,88.0,40.74,29.17
2016,9,30,7,15,121.0,40.5,2.35,20.5,58.0,32.55,22.63
2016,9,30,7,30,0.0,28.0,2.4,21.0,28.0,24.64,15.91
2016,9,30,7,45,0.0,35.5,2.45,21.5,35.5,31.28,21.71
2016,9,30,8,0,0.0,43.0,2.5,22.0,43.0,37.92,26.02
2016,9,30,8,15,0.0,79.5,2.6,22.5,79.5,70.01,52.37
2016,9,30,8,30,0.0,116.0,2.7,23.0,116.0,100.81,77.16
2016,9,30,8,45,0.0,128.0,2.85,23.5,128.0,111.59,85.43
2016,9,30,9,0,0.0,140.0,3.0,24.0,140.0,122.43,93.67
2016,9,30,9,15,0.0,142.0,3.05,24.0,142.0,124.76,95.24
2016,9,30,9,30,0.0,144.0,3.1,24.0,144.0,126.98,96.74
2016,9,30,9,45,194.5,205.0,3.15,24.5,331.5,283.31,218.76
2016,9,30,10,0,389.0,266.0,3.2,25.0,519.0,459.08,351.76
2016,9,30,10,15,596.5,195.5,3.2,25.0,603.5,553.11,423.69
2016,9,30,10,30,804.0,125.0,3.2,25.0,688.0,654.83,501.13
2016,9,30,10,45,501.0,241.5,3.25,25.5,596.0,594.64,452.91
2016,9,30,11,0,198.0,358.0,3.3,26.0,504.0,491.86,372.28
2016,9,30,11,15,141.0,358.5,3.3,26.0,463.5,460.55,348.72
2016,9,30,11,30,84.0,359.0,3.3,26.0,423.0,413.02,312.55
2016,9,30,11,45,78.0,359.0,3.3,26.5,419.0,413.99,312.66
2016,9,30,12,0,72.0,359.0,3.3,27.0,415.0,414.25,312.07
2016,9,30,12,15,221.0,350.0,3.25,27.0,521.0,560.51,422.42
2016,9,30,12,30,370.0,341.0,3.2,27.0,627.0,715.02,534.03
2016,9,30,12,45,303.5,352.0,3.2,27.0,585.0,675.12,503.89
2016,9,30,13,0,237.0,363.0,3.2,27.0,543.0,614.97,460.64
2016,9,30,13,15,544.5,237.5,3.15,27.0,636.5,819.46,612.4
2016,9,30,13,30,852.0,112.0,3.1,27.0,730.0,990.04,727.29
2016,9,30,13,45,849.5,108.0,3.05,27.0,706.0,986.54,724.04
2016,9,30,14,0,847.0,104.0,3.0,27.0,682.0,979.22,719.96
2016,9,30,14,15,836.5,102.0,2.9,27.0,650.0,962.7,709.6
2016,9,30,14,30,826.0,100.0,2.8,27.0,618.0,942.68,697.11
2016,9,30,14,45,816.0,95.5,2.75,27.0,580.5,916.71,681.17
2016,9,30,15,0,806.0,91.0,2.7,27.0,543.0,887.53,663.12
2016,9,30,15,15,785.5,88.0,2.55,26.5,499.0,847.63,638.24
2016,9,30,15,30,765.0,85.0,2.4,26.0,455.0,805.48,611.58
2016,9,30,15,45,734.5,81.5,2.3,26.0,407.0,752.23,575.9
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,702.77,542.3
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,638.78,497.45
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,575.64,451.88
2016,9,30,16,45,554.5,62.0,1.45,24.5,208.0,493.05,389.35
2016,9,30,17,0,486.0,56.0,1.2,24.0,157.0,414.73,326.71
2016,9,30,17,15,391.0,45.0,1.1,23.5,111.0,319.88,249.29
2016,9,30,17,30,296.0,34.0,1.0,23.0,65.0,234.02,172.66
2016,9,30,17,45,148.0,17.0,0.9,22.5,32.5,112.03,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.0,7.0,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,178.0,14.0,0.8,15.0,21.0,12.73,0.0
2016,10,1,6,45,312.5,26.5,0.85,15.5,62.0,21.5,11.45
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,31.17,21.42
2016,10,1,7,15,525.5,47.0,0.8,16.5,152.5,36.47,26.53
2016,10,1,7,30,604.0,55.0,0.7,17.0,202.0,41.65,31.3
2016,10,1,7,45,338.5,95.0,0.6,17.5,181.0,68.8,55.16
2016,10,1,8,0,73.0,135.0,0.5,18.0,160.0,112.13,86.0
2016,10,1,8,15,169.5,153.5,0.9,19.0,223.0,143.97,106.31
2016,10,1,8,30,266.0,172.0,1.3,20.0,286.0,189.62,138.58
2016,10,1,8,45,544.5,126.5,1.7,21.0,394.0,245.13,174.35
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,332.39,239.53
2016,10,1,9,15,840.0,84.0,2.2,22.0,544.5,394.21,293.11
2016,10,1,9,30,857.0,87.0,2.3,22.0,587.0,456.72,346.02
2016,10,1,9,45,869.5,89.0,2.4,22.5,624.0,516.84,394.91
2016,10,1,10,0,882.0,91.0,2.5,23.0,661.0,575.34,440.98
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.5,630.5,483.66
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,684.25,524.09
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,733.41,559.12
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,780.34,589.82
2016,10,1,11,15,914.5,97.0,2.45,24.0,779.5,823.27,618.06
2016,10,1,11,30,918.0,98.0,2.4,24.0,794.0,863.4,644.12
2016,10,1,11,45,919.5,98.0,2.4,24.5,800.5,897.78,665.24
2016,10,1,12,0,921.0,98.0,2.4,25.0,807.0,928.87,684.05
2016,10,1,12,15,920.0,98.0,2.35,25.0,805.0,954.23,699.94
2016,10,1,12,30,919.0,98.0,2.3,25.0,803.0,975.92,713.47
2016,10,1,12,45,916.0,97.5,2.3,25.5,792.5,991.4,722.16
2016,10,1,13,0,913.0,97.0,2.3,26.0,782.0,1002.98,728.49
2016,10,1,13,15,907.5,96.0,2.3,26.0,763.5,1007.62,731.97
2016,10,1,13,30,902.0,95.0,2.3,26.0,745.0,1008.3,733.14
2016,10,1,13,45,891.5,95.0,2.35,26.0,718.5,1001.3,730.11
2016,10,1,14,0,881.0,95.0,2.4,26.0,692.0,990.5,724.83
2016,10,1,14,15,869.5,93.0,2.35,25.5,658.5,972.66,715.5
2016,10,1,14,30,858.0,91.0,2.3,25.0,625.0,951.28,703.97
2016,10,1,14,45,839.5,90.0,2.25,25.0,585.5,930.96,691.83
2016,10,1,15,0,821.0,89.0,2.2,25.0,546.0,897.7,671.08
2016,10,1,15,15,801.0,86.0,2.1,25.0,501.5,857.89,645.44
2016,10,1,15,30,781.0,83.0,2.0,25.0,457.0,815.75,618.02
2016,10,1,15,45,751.0,79.5,1.9,25.0,408.0,762.46,582.48
2016,10,1,16,0,721.0,76.0,1.8,25.0,359.0,708.12,545.58
2016,10,1,16,15,681.0,70.5,1.55,24.0,308.5,647.88,504.38
2016,10,1,16,30,641.0,65.0,1.3,23.0,258.0,583.84,458.85
2016,10,1,16,45,579.5,58.0,1.1,22.5,207.0,504.24,398.85
2016,10,1,17,0,518.0,51.0,0.9,22.0,156.0,428.48,338.08
2016,10,1,17,15,422.0,40.5,0.9,21.5,109.5,332.5,259.73
2016,10,1,17,30,326.0,30.0,0.9,21.0,63.0,245.97,179.98
2016,10,1,17,45,163.0,15.0,0.95,20.5,31.5,115.2,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.3,13.0,8.5,0.0,0.0
2016,10,2,6,30,0.0,17.0,1.5,13.0,17.0,15.46,0.0
2016,10,2,6,45,144.0,31.0,1.75,13.5,51.0,24.2,13.39
2016,10,2,7,0,288.0,45.0,2.0,14.0,85.0,34.74,24.62
2016,10,2,7,15,340.0,60.5,1.9,14.5,127.5,45.88,35.01
2016,10,2,7,30,392.0,76.0,1.8,15.0,170.0,56.6,44.77
2016,10,2,7,45,437.5,86.0,1.75,16.0,214.5,62.88,50.26
2016,10,2,8,0,483.0,96.0,1.7,17.0,259.0,99.0,62.85
2016,10,2,8,15,612.5,87.5,1.65,18.0,327.0,143.86,87.69
2016,10,2,8,30,742.0,79.0,1.6,19.0,395.0,207.0,133.66
2016,10,2,8,45,645.0,114.5,1.55,20.0,411.5,260.28,183.48
2016,10,2,9,0,548.0,150.0,1.5,21.0,428.0,302.46,222.99
2016,10,2,9,15,685.5,121.0,1.4,21.5,499.0,368.04,274.66
2016,10,2,9,30,823.0,92.0,1.3,22.0,570.0,446.85,336.24
2016,10,2,9,45,690.0,147.5,1.25,22.5,565.5,482.06,365.18
2016,10,2,10,0,557.0,203.0,1.2,23.0,561.0,499.45,378.71
2016,10,2,10,15,717.0,149.0,1.1,23.5,631.5,582.36,439.82
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,670.15,502.29
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.0,718.51,534.38
2016,10,2,11,0,889.0,97.0,0.9,25.0,746.0,764.75,562.72
2016,10,2,11,15,892.5,98.0,0.8,25.0,760.5,806.71,587.81
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,845.94,610.6
2016,10,2,11,45,897.0,99.0,0.65,25.0,781.0,879.08,629.99
2016,10,2,12,0,898.0,99.0,0.6,25.0,787.0,908.96,647.21
2016,10,2,12,15,897.0,99.0,0.55,25.0,785.0,933.65,661.1
2016,10,2,12,30,896.0,99.0,0.5,25.0,783.0,954.75,672.79
2016,10,2,12,45,891.5,99.5,0.45,25.5,772.0,969.41,679.29
2016,10,2,13,0,887.0,100.0,0.4,26.0,761.0,980.26,683.62
2016,10,2,13,15,881.0,99.0,0.4,26.0,743.0,984.12,686.36
2016,10,2,13,30,875.0,98.0,0.4,26.0,725.0,984.12,687.03
2016,10,2,13,45,866.0,97.0,0.4,26.0,699.0,977.35,683.84
2016,10,2,14,0,857.0,96.0,0.4,26.0,673.0,966.87,678.64
2016,10,2,14,15,845.5,94.5,0.45,26.0,640.5,949.75,670.64
2016,10,2,14,30,834.0,93.0,0.5,26.0,608.0,939.25,666.88
2016,10,2,14,45,817.5,91.0,0.55,26.0,569.0,909.93,651.33
2016,10,2,15,0,801.0,89.0,0.6,26.0,530.0,877.68,633.99
2016,10,2,15,15,780.0,86.0,0.65,25.5,486.0,837.39,612.38
2016,10,2,15,30,759.0,83.0,0.7,25.0,442.0,794.93,588.83
2016,10,2,15,45,725.5,80.0,0.75,25.0,394.0,739.95,554.98
2016,10,2,16,0,692.0,77.0,0.8,25.0,346.0,689.12,522.98
2016,10,2,16,15,650.5,71.5,0.75,24.5,296.0,624.25,479.62
2016,10,2,16,30,609.0,66.0,0.7,24.0,246.0,560.4,435.32
2016,10,2,16,45,543.5,59.0,0.7,23.5,196.0,479.54,375.99
2016,10,2,17,0,478.0,52.0,0.7,23.0,146.0,402.9,316.0
2016,10,2,17,15,380.0,41.0,0.7,22.5,101.5,307.29,238.2
2016,10,2,17,30,282.0,30.0,0.7,22.0,57.0,221.47,157.73
2016,10,2,17,45,141.0,15.0,0.75,21.5,28.5,82.11,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.0,1.75,15.0,8.0,0.0,0.0
2016,10,3,6,30,0.0,16.0,1.9,15.0,16.0,14.55,0.0
2016,10,3,6,45,154.5,31.0,2.05,15.5,52.0,24.26,12.89
2016,10,3,7,0,309.0,46.0,2.2,16.0,88.0,35.62,25.1
2016,10,3,7,15,390.0,57.5,2.2,16.5,134.5,45.56,34.39
2016,10,3,7,30,471.0,69.0,2.2,17.0,181.0,53.24,41.43
2016,10,3,7,45,528.5,77.0,2.2,17.5,230.5,57.58,45.29
2016,10,3,8,0,586.0,85.0,2.2,18.0,280.0,97.45,58.1
2016,10,3,8,15,554.5,104.0,2.15,18.5,312.0,150.99,95.98
2016,10,3,8,30,523.0,123.0,2.1,19.0,344.0,198.53,136.11
2016,10,3,8,45,623.0,114.0,2.05,20.0,407.0,254.66,180.29
2016,10,3,9,0,723.0,105.0,2.0,21.0,470.0,320.46,233.58
2016,10,3,9,15,743.0,108.5,1.85,21.5,511.5,378.55,282.74
2016,10,3,9,30,763.0,112.0,1.7,22.0,553.0,439.62,332.53
2016,10,3,9,45,802.5,104.0,1.55,22.5,593.5,498.09,378.56
2016,10,3,10,0,842.0,96.0,1.4,23.0,634.0,558.86,424.49
2016,10,3,10,15,852.0,97.5,1.25,23.5,663.5,611.76,462.7
2016,10,3,10,30,862.0,99.0,1.1,24.0,693.0,664.15,498.76
2016,10,3,10,45,718.5,169.0,0.95,24.5,674.5,681.11,506.17
2016,10,3,11,0,575.0,239.0,0.8,25.0,656.0,674.96,497.22
2016,10,3,11,15,727.5,172.0,0.7,25.0,711.0,761.05,557.03
2016,10,3,11,30,880.0,105.0,0.6,25.0,766.0,838.58,604.96
2016,10,3,11,45,601.5,227.0,0.5,25.0,680.5,769.4,555.33
2016,10,3,12,0,323.0,349.0,0.4,25.0,595.0,654.14,472.6
2016,10,3,12,15,344.0,342.0,0.35,25.0,603.5,679.59,490.98
2016,10,3,12,30,365.0,335.0,0.3,25.0,612.0,704.34,507.03
2016,10,3,12,45,412.0,311.5,0.25,25.5,620.0,734.83,526.57
2016,10,3,13,0,459.0,288.0,0.2,26.0,628.0,780.78,555.3
2016,10,3,13,15,474.0,274.5,0.2,26.0,618.0,789.73,561.44
2016,10,3,13,30,489.0,261.0,0.2,26.0,608.0,796.25,566.69
2016,10,3,13,45,359.0,286.0,0.25,26.0,536.0,682.87,492.26
2016,10,3,14,0,229.0,311.0,0.3,26.0,464.0,568.61,415.56
2016,10,3,14,15,276.5,286.0,0.35,26.0,462.0,606.42,445.18
2016,10,3,14,30,324.0,261.0,0.4,26.0,460.0,622.98,459.01
2016,10,3,14,45,533.5,186.0,0.5,26.0,488.5,749.59,551.25
2016,10,3,15,0,743.0,111.0,0.6,26.0,517.0,854.74,621.84
2016,10,3,15,15,720.0,107.0,0.65,25.5,473.5,812.88,596.94
2016,10,3,15,30,697.0,103.0,0.7,25.0,430.0,769.15,572.21
2016,10,3,15,45,653.5,100.5,0.75,25.0,381.0,708.31,533.94
2016,10,3,16,0,610.0,98.0,0.8,25.0,332.0,647.49,494.51
2016,10,3,16,15,564.0,90.5,0.8,24.5,283.0,579.4,448.69
2016,10,3,16,30,518.0,83.0,0.8,24.0,234.0,512.65,401.17
2016,10,3,16,45,453.5,72.5,0.8,23.5,185.5,431.77,340.19
2016,10,3,17,0,389.0,62.0,0.8,23.0,137.0,354.28,278.87
2016,10,3,17,15,291.0,47.5,0.8,22.0,93.5,260.69,202.35
2016,10,3,17,30,193.0,33.0,0.8,21.0,50.0,177.82,123.16
2016,10,3,17,45,96.5,16.5,0.85,20.5,25.0,61.66,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.0,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,14.0,15.0,11.82,0.0
2016,10,4,6,45,197.5,28.5,2.3,14.5,51.0,22.37,11.07
2016,10,4,7,0,321.0,44.0,2.5,15.0,87.0,34.13,23.87
2016,10,4,7,15,403.5,55.5,2.55,16.0,134.0,43.96,33.02
2016,10,4,7,30,486.0,67.0,2.6,17.0,181.0,51.73,40.08
2016,10,4,7,45,546.0,74.0,2.7,18.0,231.0,55.33,43.22
2016,10,4,8,0,606.0,81.0,2.8,19.0,281.0,95.62,55.7
2016,10,4,8,15,644.0,87.0,2.9,19.5,330.0,147.95,89.35
2016,10,4,8,30,682.0,93.0,3.0,20.0,379.0,204.91,134.49
2016,10,4,8,45,712.5,96.5,3.1,20.5,425.5,262.19,183.55
2016,10,4,9,0,743.0,100.0,3.2,21.0,472.0,322.53,235.88
2016,10,4,9,15,762.5,103.5,3.15,21.5,514.0,383.72,288.38
2016,10,4,9,30,782.0,107.0,3.1,22.0,556.0,443.34,338.26
2016,10,4,9,45,805.0,106.0,3.05,22.5,593.5,501.26,385.31
2016,10,4,10,0,828.0,105.0,3.0,23.0,631.0,559.95,431.38
2016,10,4,10,15,838.0,107.0,2.95,23.0,660.5,614.23,473.52
2016,10,4,10,30,848.0,109.0,2.9,23.0,690.0,667.37,513.62
2016,10,4,10,45,853.5,111.0,2.9,23.5,711.5,715.99,548.55
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,762.55,580.32
2016,10,4,11,15,863.5,113.5,2.9,24.0,747.5,798.98,604.84
2016,10,4,11,30,868.0,114.0,2.9,24.0,762.0,837.49,630.72
2016,10,4,11,45,868.0,115.5,2.9,24.5,768.0,870.45,651.37
2016,10,4,12,0,868.0,117.0,2.9,25.0,774.0,900.23,669.78
2016,10,4,12,15,867.5,117.0,2.9,25.0,772.0,924.68,685.91
2016,10,4,12,30,867.0,117.0,2.9,25.0,770.0,945.69,699.84
2016,10,4,12,45,861.5,117.5,2.95,25.0,759.5,968.72,715.62
2016,10,4,13,0,856.0,118.0,3.0,25.0,749.0,978.71,722.89
2016,10,4,13,15,850.5,117.0,3.0,25.0,730.5,983.15,726.36
2016,10,4,13,30,845.0,116.0,3.0,25.0,712.0,983.77,727.53
2016,10,4,13,45,638.5,188.5,3.05,25.0,630.0,873.2,654.62
2016,10,4,14,0,432.0,261.0,3.1,25.0,548.0,745.53,564.02
2016,10,4,14,15,374.5,260.5,3.1,24.5,500.5,671.61,513.85
2016,10,4,14,30,317.0,260.0,3.1,24.0,453.0,615.01,474.17
2016,10,4,14,45,541.0,182.0,3.15,24.0,485.0,751.26,579.86
2016,10,4,15,0,765.0,104.0,3.2,24.0,517.0,859.63,657.47
2016,10,4,15,15,742.0,100.0,3.15,23.5,473.5,822.62,633.44
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,778.33,605.01
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,724.42,568.16
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,669.84,529.96
2016,10,4,16,15,613.0,79.5,2.9,22.5,285.5,603.06,481.68
2016,10,4,16,30,569.0,73.0,2.7,22.0,236.0,537.48,432.65
2016,10,4,16,45,507.0,64.0,2.5,21.5,187.0,458.27,369.75
2016,10,4,17,0,445.0,55.0,2.3,21.0,138.0,382.94,307.21
2016,10,4,17,15,343.0,42.0,2.1,20.0,94.0,284.7,224.14
2016,10,4,17,30,241.0,29.0,1.9,19.0,50.0,194.49,131.52
2016,10,4,17,45,120.5,14.5,1.7,18.5,25.0,71.19,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.5,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,69.0,13.0,2.9,14.0,14.0,11.82,0.0
2016,10,5,6,45,191.5,29.0,3.1,14.5,49.5,22.8,10.82
2016,10,5,7,0,314.0,45.0,3.3,15.0,85.0,34.94,24.48
2016,10,5,7,15,402.0,56.0,3.45,15.5,132.5,44.58,33.6
2016,10,5,7,30,490.0,67.0,3.6,16.0,180.0,51.93,40.4
2016,10,5,7,45,245.0,48.5,3.75,16.5,105.0,35.17,25.64
2016,10,5,8,0,0.0,30.0,3.9,17.0,30.0,26.42,16.85
2016,10,5,8,15,0.0,74.5,3.85,17.5,74.5,65.73,49.92
2016,10,5,8,30,0.0,119.0,3.8,18.0,119.0,103.16,80.81
2016,10,5,8,45,0.0,129.5,3.8,18.5,129.5,112.8,88.31
2016,10,5,9,0,0.0,140.0,3.8,19.0,140.0,122.45,95.75
2016,10,5,9,15,0.0,129.0,3.75,19.0,129.0,113.6,88.24
2016,10,5,9,30,0.0,118.0,3.7,19.0,118.0,104.32,80.45
2016,10,5,9,45,23.5,191.5,3.65,19.5,206.5,182.72,143.37
2016,10,5,10,0,47.0,265.0,3.6,20.0,295.0,264.51,207.51
2016,10,5,10,15,24.5,218.0,3.55,20.5,233.5,212.92,166.08
2016,10,5,10,30,2.0,171.0,3.5,21.0,172.0,153.84,118.59
2016,10,5,10,45,8.5,209.0,3.45,21.5,215.0,193.45,149.68
2016,10,5,11,0,15.0,247.0,3.4,22.0,258.0,234.38,181.23
2016,10,5,11,15,7.5,194.5,3.35,22.0,200.0,181.02,139.22
2016,10,5,11,30,0.0,142.0,3.3,22.0,142.0,127.1,96.49
2016,10,5,11,45,20.0,229.5,3.25,22.0,245.0,226.0,174.81
2016,10,5,12,0,40.0,317.0,3.2,22.0,348.0,344.21,265.64
2016,10,5,12,15,81.0,340.0,3.15,22.0,401.0,409.49,315.7
2016,10,5,12,30,122.0,363.0,3.1,22.0,454.0,493.06,378.55
2016,10,5,12,45,71.0,315.5,3.1,22.5,368.5,382.64,294.53
2016,10,5,13,0,20.0,268.0,3.1,23.0,283.0,270.08,207.59
2016,10,5,13,15,25.5,274.5,3.05,23.0,293.0,283.58,218.63
2016,10,5,13,30,31.0,281.0,3.0,23.0,303.0,315.56,243.38
2016,10,5,13,45,19.5,242.0,3.0,23.0,255.5,247.28,190.95
2016,10,5,14,0,8.0,203.0,3.0,23.0,208.0,197.19,152.06
2016,10,5,14,15,8.5,201.0,3.0,22.5,206.5,196.74,152.42
2016,10,5,14,30,9.0,199.0,3.0,22.0,205.0,196.47,152.86
2016,10,5,14,45,6.0,183.5,3.0,22.0,187.5,178.79,139.12
2016,10,5,15,0,3.0,168.0,3.0,22.0,170.0,161.17,125.37
2016,10,5,15,15,1.5,147.5,2.95,22.0,148.5,139.69,108.47
2016,10,5,15,30,0.0,127.0,2.9,22.0,127.0,118.24,91.43
2016,10,5,15,45,0.0,112.5,2.9,22.0,112.5,104.49,80.54
2016,10,5,16,0,0.0,98.0,2.9,22.0,98.0,90.72,69.5
2016,10,5,16,15,273.5,87.0,2.75,21.5,163.5,342.19,280.58
2016,10,5,16,30,547.0,76.0,2.6,21.0,229.0,523.71,424.65
2016,10,5,16,45,478.5,66.5,2.5,20.5,180.0,440.38,356.74
2016,10,5,17,0,410.0,57.0,2.4,20.0,131.0,361.41,291.01
2016,10,5,17,15,302.0,43.5,2.2,19.0,88.0,261.36,205.78
2016,10,5,17,30,194.0,30.0,2.0,18.0,45.0,169.76,108.15
2016,10,5,17,45,97.0,15.0,1.85,17.5,22.5,60.14,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,49.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,99.0,12.0,2.5,13.0,14.0,10.91,0.0
2016,10,6,6,45,250.5,24.5,2.8,13.5,51.0,20.1,8.33
2016,10,6,7,0,402.0,37.0,3.1,14.0,88.0,29.87,20.15
2016,10,6,7,15,488.0,45.5,3.25,14.5,136.5,35.63,25.84
2016,10,6,7,30,574.0,54.0,3.4,15.0,185.0,41.27,31.11
2016,10,6,7,45,632.0,59.0,3.6,15.5,236.5,43.84,33.47
2016,10,6,8,0,690.0,64.0,3.8,16.0,288.0,91.0,49.81
2016,10,6,8,15,725.5,68.5,3.85,16.5,337.5,146.49,85.77
2016,10,6,8,30,761.0,73.0,3.9,17.0,387.0,206.18,134.09
2016,10,6,8,45,787.5,75.5,3.95,18.0,433.5,265.72,186.1
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,327.68,240.74
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.0,388.38,294.21
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,450.77,347.48
2016,10,6,9,45,862.5,84.5,3.85,20.5,600.0,508.97,395.87
2016,10,6,10,0,876.0,86.0,3.8,21.0,636.0,566.76,442.25
2016,10,6,10,15,885.0,87.5,3.75,21.0,665.0,621.18,485.47
2016,10,6,10,30,894.0,89.0,3.7,21.0,694.0,674.21,526.42
2016,10,6,10,45,901.0,89.5,3.65,21.5,716.5,723.17,562.28
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,770.03,593.72
2016,10,6,11,15,911.5,90.5,3.55,22.0,752.5,811.84,622.25
2016,10,6,11,30,915.0,91.0,3.5,22.0,766.0,850.82,648.6
2016,10,6,11,45,917.0,91.0,3.45,22.5,772.0,885.01,670.15
2016,10,6,12,0,919.0,91.0,3.4,23.0,778.0,915.92,689.3
2016,10,6,12,15,918.0,91.0,3.35,23.0,776.0,940.72,705.57
2016,10,6,12,30,917.0,91.0,3.3,23.0,774.0,961.85,719.43
2016,10,6,12,45,486.0,206.0,3.3,23.5,567.5,706.49,539.8
2016,10,6,13,0,55.0,321.0,3.3,24.0,361.0,377.6,288.18
2016,10,6,13,15,189.5,315.5,3.3,24.0,449.0,523.43,402.29
2016,10,6,13,30,324.0,310.0,3.3,24.0,537.0,671.71,512.66
2016,10,6,13,45,600.5,199.5,3.3,24.0,599.0,845.96,642.81
2016,10,6,14,0,877.0,89.0,3.3,24.0,661.0,972.92,729.25
2016,10,6,14,15,865.0,87.0,3.3,24.0,628.0,954.27,716.93
2016,10,6,14,30,853.0,85.0,3.3,24.0,595.0,932.17,703.57
2016,10,6,14,45,837.5,82.5,3.3,24.0,555.5,912.43,691.89
2016,10,6,15,0,822.0,80.0,3.3,24.0,516.0,879.95,671.4
2016,10,6,15,15,800.0,77.0,3.25,23.5,472.0,838.22,645.32
2016,10,6,15,30,778.0,74.0,3.2,23.0,428.0,794.36,617.31
2016,10,6,15,45,745.5,71.0,3.2,23.0,379.5,739.85,580.08
2016,10,6,16,0,713.0,68.0,3.2,23.0,331.0,684.56,541.39
2016,10,6,16,15,669.0,63.5,3.0,22.5,281.0,622.79,496.85
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,558.14,448.44
2016,10,6,16,45,553.0,52.5,2.65,21.5,181.0,473.48,381.85
2016,10,6,17,0,481.0,46.0,2.5,21.0,131.0,393.74,315.29
2016,10,6,17,15,368.0,35.5,2.4,20.5,87.5,291.05,227.16
2016,10,6,17,30,255.0,25.0,2.3,20.0,44.0,192.78,112.11
2016,10,6,17,45,127.5,12.5,2.2,19.5,22.0,72.22,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.73,0.0
2016,10,7,6,45,0.0,12.5,3.15,16.0,12.5,10.99,1.52
2016,10,7,7,0,0.0,22.0,3.2,16.0,22.0,19.37,10.93
2016,10,7,7,15,0.0,35.0,3.2,16.0,35.0,30.86,21.46
2016,10,7,7,30,0.0,48.0,3.2,16.0,48.0,42.38,31.94
2016,10,7,7,45,0.0,62.0,3.2,16.5,62.0,54.33,42.6
2016,10,7,8,0,0.0,76.0,3.2,17.0,76.0,66.34,50.62
2016,10,7,8,15,56.5,124.0,3.2,17.0,147.0,110.73,85.17
2016,10,7,8,30,113.0,172.0,3.2,17.0,218.0,163.18,125.9
2016,10,7,8,45,56.5,137.0,3.25,17.5,160.0,132.6,102.98
2016,10,7,9,0,0.0,102.0,3.3,18.0,102.0,89.96,69.39
2016,10,7,9,15,0.0,112.0,3.3,18.0,112.0,98.87,76.56
2016,10,7,9,30,0.0,122.0,3.3,18.0,122.0,107.84,83.69
2016,10,7,9,45,0.0,136.0,3.3,18.5,136.0,120.41,93.54
2016,10,7,10,0,0.0,150.0,3.3,19.0,150.0,133.11,103.4
2016,10,7,10,15,2.0,167.0,3.3,19.0,168.5,149.84,116.67
2016,10,7,10,30,4.0,184.0,3.3,19.0,187.0,166.97,130.2
2016,10,7,10,45,3.0,176.0,3.3,19.5,178.5,159.59,123.86
2016,10,7,11,0,2.0,168.0,3.3,20.0,170.0,152.0,117.43
2016,10,7,11,15,3.0,170.5,3.3,20.0,173.0,155.44,120.11
2016,10,7,11,30,4.0,173.0,3.3,20.0,176.0,158.97,122.87
2016,10,7,11,45,10.0,215.0,3.3,20.5,222.5,203.92,158.22
2016,10,7,12,0,16.0,257.0,3.3,21.0,269.0,250.39,194.18
2016,10,7,12,15,9.0,212.0,3.25,21.0,219.0,201.78,156.0
2016,10,7,12,30,2.0,167.0,3.2,21.0,169.0,153.04,117.51
2016,10,7,12,45,11.5,217.5,3.2,21.5,226.5,210.99,163.32
2016,10,7,13,0,21.0,268.0,3.2,22.0,284.0,271.46,210.16
2016,10,7,13,15,18.5,255.5,3.15,22.0,269.0,257.79,199.56
2016,10,7,13,30,16.0,243.0,3.1,22.0,254.0,243.95,189.01
2016,10,7,13,45,23.0,249.5,3.05,22.0,265.0,258.98,201.24
2016,10,7,14,0,30.0,256.0,3.0,22.0,276.0,292.5,227.66
2016,10,7,14,15,23.5,235.0,2.9,22.0,250.0,247.56,192.93
2016,10,7,14,30,17.0,214.0,2.8,22.0,224.0,220.61,172.11
2016,10,7,14,45,15.5,200.0,2.75,22.0,209.0,205.97,161.0
2016,10,7,15,0,14.0,186.0,2.7,22.0,194.0,191.37,149.84
2016,10,7,15,15,7.0,147.0,2.65,22.0,151.0,144.58,112.63
2016,10,7,15,30,0.0,108.0,2.6,22.0,108.0,98.76,75.64
2016,10,7,15,45,0.0,95.0,2.55,22.0,95.0,86.45,65.86
2016,10,7,16,0,0.0,82.0,2.5,22.0,82.0,74.14,55.92
2016,10,7,16,15,0.0,69.5,2.45,21.5,69.5,62.35,46.37
2016,10,7,16,30,0.0,57.0,2.4,21.0,57.0,50.53,36.62
2016,10,7,16,45,0.0,44.0,2.35,21.0,44.0,38.83,26.72
2016,10,7,17,0,0.0,31.0,2.3,21.0,31.0,27.32,16.89
2016,10,7,17,15,0.0,20.5,2.25,20.5,20.5,18.04,8.83
2016,10,7,17,30,0.0,10.0,2.2,20.0,10.0,8.78,0.0
2016,10,7,17,45,0.0,5.0,2.2,20.0,5.0,4.55,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,3.0,4.1,18.5,3.0,2.63,0.0
2016,10,8,7,0,0.0,6.0,4.2,19.0,6.0,5.26,0.0
2016,10,8,7,15,0.0,10.0,4.3,19.0,10.0,8.78,1.97
2016,10,8,7,30,0.0,14.0,4.4,19.0,14.0,12.3,5.15
2016,10,8,7,45,0.0,18.5,4.55,19.0,18.5,16.26,8.7
2016,10,8,8,0,0.0,23.0,4.7,19.0,23.0,20.24,11.46
2016,10,8,8,15,0.0,26.5,4.9,19.0,26.5,23.33,14.05
2016,10,8,8,30,0.0,30.0,5.1,19.0,30.0,26.43,16.61
2016,10,8,8,45,0.0,40.0,5.35,19.0,40.0,35.29,23.96
2016,10,8,9,0,0.0,50.0,5.6,19.0,50.0,44.16,31.27
2016,10,8,9,15,0.0,45.5,5.8,19.0,45.5,40.19,27.86
2016,10,8,9,30,0.0,41.0,6.0,19.0,41.0,36.22,24.48
2016,10,8,9,45,0.0,30.5,6.25,19.5,30.5,26.94,16.68
2016,10,8,10,0,0.0,20.0,6.5,20.0,20.0,17.66,8.94
2016,10,8,10,15,0.0,20.5,6.6,20.0,20.5,18.11,9.28
2016,10,8,10,30,0.0,21.0,6.7,20.0,21.0,18.56,9.63
2016,10,8,10,45,0.0,24.0,6.85,20.0,24.0,21.22,11.79
2016,10,8,11,0,0.0,27.0,7.0,20.0,27.0,23.88,13.96
2016,10,8,11,15,0.0,27.5,6.95,20.0,27.5,24.33,14.31
2016,10,8,11,30,0.0,28.0,6.9,20.0,28.0,24.78,14.66
2016,10,8,11,45,0.0,32.0,6.9,20.0,32.0,28.33,17.56
2016,10,8,12,0,0.0,36.0,6.9,20.0,36.0,31.88,20.45
2016,10,8,12,15,0.0,30.5,6.8,20.0,30.5,27.0,16.47
2016,10,8,12,30,0.0,25.0,6.7,20.0,25.0,22.13,12.48
2016,10,8,12,45,0.0,27.5,6.6,20.0,27.5,24.34,14.3
2016,10,8,13,0,0.0,30.0,6.5,20.0,30.0,26.55,16.13
2016,10,8,13,15,0.0,34.5,6.4,19.5,34.5,30.53,19.46
2016,10,8,13,30,0.0,39.0,6.3,19.0,39.0,34.51,22.81
2016,10,8,13,45,0.0,48.5,6.25,19.0,48.5,42.92,29.77
2016,10,8,14,0,0.0,58.0,6.2,19.0,58.0,51.34,36.75
2016,10,8,14,15,0.0,35.5,6.2,19.0,35.5,31.37,20.35
2016,10,8,14,30,0.0,13.0,6.2,19.0,13.0,11.47,3.88
2016,10,8,14,45,0.0,21.0,6.2,19.0,21.0,18.53,9.78
2016,10,8,15,0,0.0,29.0,6.2,19.0,29.0,25.58,15.71
2016,10,8,15,15,0.0,18.0,6.2,18.5,18.0,15.86,7.66
2016,10,8,15,30,0.0,7.0,6.2,18.0,7.0,6.16,0.0
2016,10,8,15,45,0.0,6.5,6.2,18.0,6.5,5.72,0.0
2016,10,8,16,0,0.0,6.0,6.2,18.0,6.0,5.27,0.0
2016,10,8,16,15,0.0,5.0,6.15,18.0,5.0,4.39,0.0
2016,10,8,16,30,0.0,4.0,6.1,18.0,4.0,3.51,0.0
2016,10,8,16,45,0.0,3.0,6.1,18.0,3.0,2.63,0.0
2016,10,8,17,0,0.0,2.0,6.1,18.0,2.0,1.75,0.0
2016,10,8,17,15,0.0,1.0,6.1,17.5,1.0,0.88,0.0
2016,10,8,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,12.79,1.54
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,26.32,17.11
2016,10,9,7,15,598.0,36.5,4.25,11.0,141.0,31.14,22.13
2016,10,9,7,30,684.0,43.0,4.4,11.0,192.0,35.94,26.79
2016,10,9,7,45,734.5,47.5,4.55,11.5,245.0,38.82,29.48
2016,10,9,8,0,785.0,52.0,4.7,12.0,298.0,86.77,43.89
2016,10,9,8,15,818.5,55.0,4.75,12.5,349.5,150.36,86.39
2016,10,9,8,30,852.0,58.0,4.8,13.0,401.0,213.63,138.81
2016,10,9,8,45,874.0,61.0,4.9,13.5,449.5,277.36,196.45
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,342.75,256.42
2016,10,9,9,15,912.0,66.0,5.0,14.5,540.5,406.32,314.25
2016,10,9,9,30,928.0,68.0,5.0,15.0,583.0,470.21,370.76
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.0,531.44,423.51
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,591.98,473.97
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,648.56,519.45
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,703.37,562.08
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.5,753.72,599.65
2016,10,9,11,0,979.0,72.0,5.0,18.0,759.0,801.6,632.87
2016,10,9,11,15,982.0,72.5,4.95,18.0,773.0,845.37,663.68
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,886.05,692.03
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.0,921.06,714.76
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,952.51,734.81
2016,10,9,12,15,987.0,72.0,4.7,19.0,796.0,978.56,752.04
2016,10,9,12,30,986.0,72.0,4.6,19.0,793.0,1000.69,766.54
2016,10,9,12,45,983.0,72.0,4.6,19.5,782.0,1016.91,776.41
2016,10,9,13,0,980.0,72.0,4.6,20.0,771.0,1029.01,783.59
2016,10,9,13,15,975.0,71.0,4.55,20.0,752.0,1033.8,787.02
2016,10,9,13,30,970.0,70.0,4.5,20.0,733.0,1034.39,787.8
2016,10,9,13,45,963.0,69.0,4.5,20.0,706.0,1028.87,785.09
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,1019.25,779.8
2016,10,9,14,15,946.0,66.5,4.45,20.0,645.0,1002.12,769.03
2016,10,9,14,30,936.0,65.0,4.4,20.0,611.0,981.19,755.79
2016,10,9,14,45,922.5,63.5,4.35,20.0,571.0,953.35,738.01
2016,10,9,15,0,909.0,62.0,4.3,20.0,531.0,922.24,717.87
2016,10,9,15,15,889.5,60.0,4.15,19.5,485.5,882.06,691.97
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,839.46,663.97
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.0,787.01,628.37
2016,10,9,16,0,814.0,53.0,3.8,18.0,340.0,733.46,590.97
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.0,675.04,548.13
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,609.6,498.0
2016,10,9,16,45,664.5,40.5,3.2,16.5,184.0,524.77,430.16
2016,10,9,17,0,597.0,35.0,3.0,16.0,132.0,444.09,360.6
2016,10,9,17,15,476.5,27.0,2.85,15.0,86.0,334.96,262.13
2016,10,9,17,30,356.0,19.0,2.7,14.0,40.0,226.4,58.14
2016,10,9,17,45,178.0,9.5,2.6,13.5,20.0,92.59,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
