Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,13,45,16.0,180.5,6.2,16.0,189.0,188.38,152.19
2016,11,19,14,0,16.0,173.0,6.2,16.0,181.0,182.05,147.25
2016,11,19,14,15,452.0,118.0,6.15,15.5,306.5,563.34,471.25
2016,11,19,14,30,888.0,63.0,6.1,15.0,432.0,862.24,705.72
2016,11,19,14,45,875.5,59.0,6.1,14.5,395.5,834.53,685.72
2016,11,19,15,0,863.0,55.0,6.1,14.0,359.0,803.85,664.56
2016,11,19,15,15,832.5,52.0,6.0,13.5,316.0,757.43,630.02
2016,11,19,15,30,802.0,49.0,5.9,13.0,273.0,716.65,598.79
2016,11,19,15,45,751.5,45.5,5.8,12.5,226.5,651.2,546.31
2016,11,19,16,0,701.0,42.0,5.7,12.0,180.0,586.1,491.71
2016,11,19,16,15,617.5,35.5,5.45,11.0,133.5,495.78,414.1
2016,11,19,16,30,534.0,29.0,5.2,10.0,87.0,409.61,331.55
2016,11,19,16,45,267.0,14.5,4.95,9.5,43.5,202.01,93.46
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,217.5,11.5,1.75,-0.5,28.0,10.46,0.0
2016,11,20,7,30,435.0,23.0,2.1,0.0,56.0,20.72,9.23
2016,11,20,7,45,539.5,31.0,2.5,0.5,100.0,27.28,18.91
2016,11,20,8,0,644.0,39.0,2.9,1.0,144.0,47.16,26.34
2016,11,20,8,15,702.5,43.5,3.05,1.5,191.0,97.66,52.34
2016,11,20,8,30,761.0,48.0,3.2,2.0,238.0,154.96,96.1
2016,11,20,8,45,798.0,51.5,3.4,2.5,282.0,213.36,148.32
2016,11,20,9,0,835.0,55.0,3.6,3.0,326.0,275.26,206.35
2016,11,20,9,15,859.5,58.0,3.6,3.5,366.5,336.28,264.37
2016,11,20,9,30,884.0,61.0,3.6,4.0,407.0,397.74,321.82
2016,11,20,9,45,903.5,61.5,3.65,4.5,442.0,455.5,374.91
2016,11,20,10,0,923.0,62.0,3.7,5.0,477.0,513.34,426.47
2016,11,20,10,15,934.0,63.5,3.7,5.5,505.0,567.58,473.4
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,620.53,517.79
2016,11,20,10,45,953.0,65.5,3.75,6.5,553.5,668.97,557.48
2016,11,20,11,0,961.0,66.0,3.8,7.0,574.0,715.33,594.5
2016,11,20,11,15,964.5,66.5,3.8,7.0,587.0,756.24,625.81
2016,11,20,11,30,968.0,67.0,3.8,7.0,600.0,794.3,654.15
2016,11,20,11,45,969.0,67.0,3.85,7.5,605.0,826.84,677.23
2016,11,20,12,0,970.0,67.0,3.9,8.0,610.0,856.04,697.76
2016,11,20,12,15,968.0,67.0,3.9,8.0,606.5,879.33,714.91
2016,11,20,12,30,966.0,67.0,3.9,8.0,603.0,898.93,729.46
2016,11,20,12,45,960.0,67.0,3.95,8.5,591.5,911.37,737.82
2016,11,20,13,0,954.0,67.0,4.0,9.0,580.0,919.92,743.51
2016,11,20,13,15,946.0,66.5,4.0,9.0,561.5,922.2,745.86
2016,11,20,13,30,938.0,66.0,4.0,9.0,543.0,920.63,745.59
2016,11,20,13,45,922.5,66.0,4.05,9.5,516.0,909.32,737.25
2016,11,20,14,0,907.0,66.0,4.1,10.0,489.0,894.41,726.43
2016,11,20,14,15,891.0,64.5,4.1,9.5,456.5,873.65,713.67
2016,11,20,14,30,875.0,63.0,4.1,9.0,424.0,849.7,698.4
2016,11,20,14,45,846.5,61.5,4.1,9.0,385.0,820.48,677.69
2016,11,20,15,0,818.0,60.0,4.1,9.0,346.0,780.35,648.23
2016,11,20,15,15,784.5,56.5,3.95,8.5,303.5,731.49,611.74
2016,11,20,15,30,751.0,53.0,3.8,8.0,261.0,681.24,573.0
2016,11,20,15,45,693.5,49.0,3.65,8.0,215.0,611.33,515.94
2016,11,20,16,0,636.0,45.0,3.5,8.0,169.0,542.18,457.28
2016,11,20,16,15,550.5,38.0,3.15,7.0,124.5,452.06,379.78
2016,11,20,16,30,465.0,31.0,2.8,6.0,80.0,365.98,297.2
2016,11,20,16,45,232.5,15.5,2.45,5.0,40.0,186.01,78.72
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,181.0,11.5,1.5,-1.0,24.5,10.46,0.0
2016,11,21,7,30,362.0,23.0,1.8,0.0,49.0,18.99,7.14
2016,11,21,7,45,471.0,31.5,2.15,0.5,91.0,27.75,19.25
2016,11,21,8,0,580.0,40.0,2.5,1.0,133.0,45.76,26.71
2016,11,21,8,15,643.0,45.5,2.75,1.5,178.5,93.49,51.31
2016,11,21,8,30,706.0,51.0,3.0,2.0,224.0,148.63,93.08
2016,11,21,8,45,747.5,54.5,3.25,2.5,267.5,204.59,142.68
2016,11,21,9,0,789.0,58.0,3.5,3.0,311.0,264.65,198.61
2016,11,21,9,15,816.0,60.5,3.5,3.5,350.5,322.87,253.9
2016,11,21,9,30,843.0,63.0,3.5,4.0,390.0,382.83,309.87
2016,11,21,9,45,866.0,64.0,3.5,4.5,425.0,440.25,362.45
2016,11,21,10,0,889.0,65.0,3.5,5.0,460.0,498.35,414.02
2016,11,21,10,15,901.5,66.0,3.5,5.5,488.5,551.17,459.79
2016,11,21,10,30,914.0,67.0,3.5,6.0,517.0,602.92,503.25
2016,11,21,10,45,924.5,67.5,3.5,6.5,538.0,651.54,542.97
2016,11,21,11,0,935.0,68.0,3.5,7.0,559.0,698.39,580.2
2016,11,21,11,15,940.5,68.5,3.5,7.5,572.5,739.73,611.02
2016,11,21,11,30,946.0,69.0,3.5,8.0,586.0,778.45,638.66
2016,11,21,11,45,949.0,68.5,3.5,8.5,592.0,811.28,661.63
2016,11,21,12,0,952.0,68.0,3.5,9.0,598.0,840.95,682.15
2016,11,21,12,15,952.0,68.0,3.5,9.5,596.0,865.49,698.83
2016,11,21,12,30,952.0,68.0,3.5,10.0,594.0,886.49,712.96
2016,11,21,12,45,949.5,67.5,3.5,10.5,583.5,901.13,722.53
2016,11,21,13,0,947.0,67.0,3.5,11.0,573.0,912.01,729.53
2016,11,21,13,15,940.5,66.0,3.5,11.0,555.0,914.97,732.3
2016,11,21,13,30,934.0,65.0,3.5,11.0,537.0,914.11,732.53
2016,11,21,13,45,924.5,63.5,3.5,11.0,512.0,906.18,727.81
2016,11,21,14,0,915.0,62.0,3.5,11.0,487.0,894.58,720.56
2016,11,21,14,15,900.5,60.5,3.45,11.0,455.0,875.09,707.29
2016,11,21,14,30,886.0,59.0,3.4,11.0,423.0,852.35,691.63
2016,11,21,14,45,864.5,57.0,3.4,11.0,385.0,819.97,668.9
2016,11,21,15,0,843.0,55.0,3.4,11.0,347.0,785.1,643.91
2016,11,21,15,15,811.0,52.0,3.1,10.5,304.5,745.79,614.47
2016,11,21,15,30,779.0,49.0,2.8,10.0,262.0,696.94,576.65
2016,11,21,15,45,729.0,45.0,2.55,9.5,217.0,632.15,525.15
2016,11,21,16,0,679.0,41.0,2.3,9.0,172.0,567.8,471.7
2016,11,21,16,15,596.0,34.5,2.1,7.5,127.0,478.98,397.49
2016,11,21,16,30,513.0,28.0,1.9,6.0,82.0,394.41,316.98
2016,11,21,16,45,256.5,14.0,1.7,5.0,41.0,193.8,73.12
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,208.0,10.5,1.15,-2.0,25.0,9.55,0.0
2016,11,22,7,30,416.0,21.0,1.3,-1.0,50.0,18.87,6.06
2016,11,22,7,45,522.0,28.5,1.45,-0.5,92.5,25.01,16.79
2016,11,22,8,0,628.0,36.0,1.6,0.0,135.0,41.81,23.51
2016,11,22,8,15,688.5,41.0,1.6,0.5,181.0,91.67,48.31
2016,11,22,8,30,749.0,46.0,1.6,1.0,227.0,148.53,91.13
2016,11,22,8,45,669.0,61.0,1.65,1.5,245.5,192.08,135.04
2016,11,22,9,0,589.0,76.0,1.7,2.0,264.0,227.64,173.38
2016,11,22,9,15,732.5,66.5,1.8,2.5,329.0,300.96,236.78
2016,11,22,9,30,876.0,57.0,1.9,3.0,394.0,387.01,311.41
2016,11,22,9,45,540.0,124.0,2.0,4.0,337.5,356.9,294.54
2016,11,22,10,0,204.0,191.0,2.1,5.0,281.0,281.54,235.07
2016,11,22,10,15,570.0,126.0,2.0,5.5,400.0,440.05,367.01
2016,11,22,10,30,936.0,61.0,1.9,6.0,519.0,606.85,501.04
2016,11,22,10,45,944.0,62.0,1.85,7.0,539.5,655.34,537.31
2016,11,22,11,0,952.0,63.0,1.8,8.0,560.0,701.8,571.67
2016,11,22,11,15,956.5,63.5,1.7,8.5,573.5,743.01,600.2
2016,11,22,11,30,961.0,64.0,1.6,9.0,587.0,781.48,625.43
2016,11,22,11,45,810.5,102.5,1.55,9.5,546.5,748.93,599.41
2016,11,22,12,0,660.0,141.0,1.5,10.0,506.0,702.14,563.57
2016,11,22,12,15,811.0,102.0,1.4,10.5,548.5,796.03,630.41
2016,11,22,12,30,962.0,63.0,1.3,11.0,591.0,886.69,690.74
2016,11,22,12,45,954.5,64.0,1.2,11.5,580.5,899.1,695.64
2016,11,22,13,0,947.0,65.0,1.1,12.0,570.0,907.65,698.91
2016,11,22,13,15,939.5,64.5,1.0,12.0,551.0,910.42,699.61
2016,11,22,13,30,932.0,64.0,0.9,12.0,532.0,909.39,697.87
2016,11,22,13,45,920.5,62.5,0.85,12.0,506.0,899.76,691.4
2016,11,22,14,0,909.0,61.0,0.8,12.0,480.0,886.49,682.68
2016,11,22,14,15,893.0,59.5,0.7,12.0,448.0,865.82,668.05
2016,11,22,14,30,877.0,58.0,0.6,12.0,416.0,841.96,651.29
2016,11,22,14,45,855.5,55.5,0.55,12.0,378.0,809.1,629.15
2016,11,22,15,0,834.0,53.0,0.5,12.0,340.0,773.75,604.99
2016,11,22,15,15,802.0,50.0,0.4,11.5,298.0,727.11,572.41
2016,11,22,15,30,770.0,47.0,0.3,11.0,256.0,686.39,543.13
2016,11,22,15,45,720.5,43.0,0.25,11.0,211.5,622.44,495.15
2016,11,22,16,0,671.0,39.0,0.2,11.0,167.0,559.02,445.47
2016,11,22,16,15,588.0,33.0,0.3,10.0,123.0,471.4,377.24
2016,11,22,16,30,505.0,27.0,0.4,9.0,79.0,388.09,301.65
2016,11,22,16,45,252.5,13.5,0.55,8.5,39.5,190.12,60.82
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,154.5,10.5,1.05,0.5,20.5,9.55,0.0
2016,11,23,7,30,309.0,21.0,1.1,1.0,41.0,17.27,3.79
2016,11,23,7,45,413.0,30.5,1.2,2.0,80.5,24.62,16.16
2016,11,23,8,0,517.0,40.0,1.3,3.0,120.0,40.0,23.67
2016,11,23,8,15,581.5,46.0,1.25,3.5,163.0,84.62,46.06
2016,11,23,8,30,646.0,52.0,1.2,4.0,206.0,138.65,86.25
2016,11,23,8,45,515.0,79.0,1.15,4.5,216.5,177.23,127.05
2016,11,23,9,0,384.0,106.0,1.1,5.0,227.0,199.24,153.93
2016,11,23,9,15,381.0,121.5,0.95,5.5,254.0,237.95,189.36
2016,11,23,9,30,378.0,137.0,0.8,6.0,281.0,276.08,223.2
2016,11,23,9,45,367.0,153.0,0.7,7.0,303.0,305.19,248.28
2016,11,23,10,0,356.0,169.0,0.6,8.0,325.0,337.41,274.65
2016,11,23,10,15,362.5,179.5,0.85,9.0,347.0,371.77,303.2
2016,11,23,10,30,369.0,190.0,1.1,10.0,369.0,406.12,331.05
2016,11,23,10,45,612.5,137.5,1.4,11.0,449.0,535.48,434.58
2016,11,23,11,0,856.0,85.0,1.7,12.0,529.0,665.71,535.93
2016,11,23,11,15,655.0,142.5,1.75,12.0,487.5,626.01,503.69
2016,11,23,11,30,454.0,200.0,1.8,12.0,446.0,561.46,452.93
2016,11,23,11,45,664.0,144.0,1.9,12.5,507.0,685.09,550.28
2016,11,23,12,0,874.0,88.0,2.0,13.0,568.0,805.76,637.86
2016,11,23,12,15,704.0,133.5,2.05,13.0,519.5,747.51,594.9
2016,11,23,12,30,534.0,179.0,2.1,13.0,471.0,667.56,535.14
2016,11,23,12,45,595.0,156.0,2.15,13.5,476.0,711.83,569.86
2016,11,23,13,0,656.0,133.0,2.2,14.0,481.0,749.73,597.2
2016,11,23,13,15,647.0,130.5,2.2,14.0,464.0,747.47,595.78
2016,11,23,13,30,638.0,128.0,2.2,14.0,447.0,742.28,592.71
2016,11,23,13,45,505.0,152.0,2.25,14.0,397.0,649.28,524.16
2016,11,23,14,0,372.0,176.0,2.3,14.0,347.0,545.71,444.58
2016,11,23,14,15,360.5,167.0,2.15,13.5,323.5,525.15,430.38
2016,11,23,14,30,349.0,158.0,2.0,13.0,300.0,503.39,414.48
2016,11,23,14,45,344.0,143.5,1.95,13.0,272.5,478.66,395.95
2016,11,23,15,0,339.0,129.0,1.9,13.0,245.0,452.63,376.05
2016,11,23,15,15,327.0,113.5,1.65,12.0,214.0,418.37,349.7
2016,11,23,15,30,315.0,98.0,1.4,11.0,183.0,399.14,334.21
2016,11,23,15,45,291.0,83.0,1.2,10.5,151.0,354.9,297.23
2016,11,23,16,0,267.0,68.0,1.0,10.0,119.0,311.07,259.41
2016,11,23,16,15,228.0,51.5,1.05,9.5,87.0,255.69,210.95
2016,11,23,16,30,189.0,35.0,1.1,9.0,55.0,202.48,159.46
2016,11,23,16,45,94.5,17.5,1.15,8.5,27.5,100.81,25.13
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,20.5,11.5,1.2,6.5,12.5,10.46,0.0
2016,11,24,7,30,41.0,23.0,1.4,7.0,25.0,19.17,2.92
2016,11,24,7,45,95.5,40.0,1.6,7.5,52.5,31.74,21.73
2016,11,24,8,0,150.0,57.0,1.8,8.0,80.0,47.23,33.42
2016,11,24,8,15,179.5,74.5,1.75,8.5,110.5,76.08,53.32
2016,11,24,8,30,209.0,92.0,1.7,9.0,141.0,108.81,79.01
2016,11,24,8,45,242.0,104.5,1.7,9.5,172.0,141.62,106.25
2016,11,24,9,0,275.0,117.0,1.7,10.0,203.0,178.16,137.58
2016,11,24,9,15,164.5,135.5,1.75,10.5,188.5,176.32,140.89
2016,11,24,9,30,54.0,154.0,1.8,11.0,174.0,160.63,130.54
2016,11,24,9,45,57.5,168.0,1.9,12.0,191.5,179.61,146.1
2016,11,24,10,0,61.0,182.0,2.0,13.0,209.0,199.11,161.75
2016,11,24,10,15,437.0,131.5,2.15,13.5,341.0,369.53,301.33
2016,11,24,10,30,813.0,81.0,2.3,14.0,473.0,557.6,450.75
2016,11,24,10,45,826.0,81.5,2.45,15.0,494.0,604.15,486.09
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,649.43,520.44
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.0,688.33,549.98
2016,11,24,11,30,851.0,83.0,2.8,17.0,541.0,724.95,575.95
2016,11,24,11,45,569.0,161.5,2.95,17.5,469.0,624.31,498.0
2016,11,24,12,0,287.0,240.0,3.1,18.0,397.0,495.43,395.22
2016,11,24,12,15,572.5,161.5,3.1,18.5,473.0,663.56,528.57
2016,11,24,12,30,858.0,83.0,3.1,19.0,549.0,828.45,647.89
2016,11,24,12,45,831.5,90.5,3.15,19.5,536.0,831.66,648.23
2016,11,24,13,0,805.0,98.0,3.2,20.0,523.0,830.64,647.01
2016,11,24,13,15,797.0,97.0,3.15,20.0,506.0,831.83,648.2
2016,11,24,13,30,789.0,96.0,3.1,20.0,489.0,829.62,647.09
2016,11,24,13,45,775.0,94.5,3.1,20.0,464.5,818.2,639.85
2016,11,24,14,0,761.0,93.0,3.1,20.0,440.0,809.1,634.43
2016,11,24,14,15,742.0,90.0,2.95,20.0,409.5,785.56,617.77
2016,11,24,14,30,723.0,87.0,2.8,20.0,379.0,759.29,599.15
2016,11,24,14,45,693.0,84.0,2.7,20.0,343.0,721.25,572.05
2016,11,24,15,0,663.0,81.0,2.6,20.0,307.0,681.35,543.19
2016,11,24,15,15,624.0,76.0,2.25,19.0,267.5,630.19,505.95
2016,11,24,15,30,585.0,71.0,1.9,18.0,228.0,578.33,466.97
2016,11,24,15,45,516.0,65.0,1.55,17.5,185.5,502.54,407.27
2016,11,24,16,0,447.0,59.0,1.2,17.0,143.0,428.5,346.32
2016,11,24,16,15,358.0,48.0,1.2,16.5,103.5,338.65,271.72
2016,11,24,16,30,269.0,37.0,1.2,16.0,64.0,257.38,197.12
2016,11,24,16,45,134.5,18.5,1.2,15.5,32.0,126.5,25.36
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,77.5,12.0,0.9,7.5,16.5,10.91,0.0
2016,11,25,7,30,155.0,24.0,1.0,8.0,33.0,18.97,0.78
2016,11,25,7,45,260.0,38.0,1.15,9.0,69.5,29.72,19.7
2016,11,25,8,0,365.0,52.0,1.3,10.0,106.0,44.83,29.57
2016,11,25,8,15,435.5,61.5,1.25,10.5,147.0,85.82,51.72
2016,11,25,8,30,506.0,71.0,1.2,11.0,188.0,132.96,85.43
2016,11,25,8,45,555.5,77.5,1.15,11.5,229.0,181.55,125.48
2016,11,25,9,0,605.0,84.0,1.1,12.0,270.0,235.53,172.07
2016,11,25,9,15,637.5,89.0,1.0,13.0,307.5,287.89,217.81
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,342.99,264.78
2016,11,25,9,45,694.5,97.5,0.8,15.0,378.5,395.71,308.45
2016,11,25,10,0,719.0,101.0,0.7,16.0,412.0,449.63,351.24
2016,11,25,10,15,735.0,103.5,0.85,16.5,439.0,499.02,391.36
2016,11,25,10,30,751.0,106.0,1.0,17.0,466.0,548.16,430.29
2016,11,25,10,45,580.5,151.0,1.15,18.0,436.5,522.21,410.51
2016,11,25,11,0,410.0,196.0,1.3,19.0,407.0,485.26,381.43
2016,11,25,11,15,373.5,210.0,1.4,19.0,405.5,483.81,381.26
2016,11,25,11,30,337.0,224.0,1.5,19.0,404.0,489.04,385.3
2016,11,25,11,45,442.5,199.0,1.65,19.5,438.0,568.18,446.21
2016,11,25,12,0,548.0,174.0,1.8,20.0,472.0,639.89,500.43
2016,11,25,12,15,526.0,180.5,1.85,20.0,466.0,646.22,504.73
2016,11,25,12,30,504.0,187.0,1.9,20.0,460.0,649.61,507.43
2016,11,25,12,45,479.0,189.5,2.0,20.5,445.0,643.21,502.46
2016,11,25,13,0,454.0,192.0,2.1,21.0,430.0,634.09,495.56
2016,11,25,13,15,449.0,186.0,2.1,21.0,415.0,630.22,493.5
2016,11,25,13,30,444.0,180.0,2.1,21.0,400.0,624.22,489.88
2016,11,25,13,45,537.0,147.0,2.15,21.0,400.5,669.67,526.55
2016,11,25,14,0,630.0,114.0,2.2,21.0,401.0,719.71,563.7
2016,11,25,14,15,573.0,118.0,2.05,20.5,365.0,672.24,529.88
2016,11,25,14,30,516.0,122.0,1.9,20.0,329.0,617.2,490.77
2016,11,25,14,45,589.0,102.0,1.75,20.0,318.0,654.87,518.94
2016,11,25,15,0,662.0,82.0,1.6,20.0,307.0,681.07,537.34
2016,11,25,15,15,622.5,77.0,1.4,19.5,267.0,629.61,499.25
2016,11,25,15,30,583.0,72.0,1.2,19.0,227.0,577.44,460.2
2016,11,25,15,45,501.0,67.0,1.0,18.5,183.5,493.11,395.42
2016,11,25,16,0,419.0,62.0,0.8,18.0,140.0,410.75,329.07
2016,11,25,16,15,330.0,50.0,0.8,17.5,101.0,322.63,256.62
2016,11,25,16,30,241.0,38.0,0.8,17.0,62.0,241.4,182.81
2016,11,25,16,45,120.5,19.0,0.85,16.5,31.0,118.88,17.57
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,133.5,10.5,1.8,3.5,18.0,9.55,0.0
2016,11,26,7,30,267.0,21.0,2.2,4.0,36.0,17.57,0.0
2016,11,26,7,45,395.0,31.0,2.6,5.0,76.5,25.4,16.13
2016,11,26,8,0,523.0,41.0,3.0,6.0,117.0,38.07,28.57
2016,11,26,8,15,594.0,48.0,3.2,6.0,162.0,83.94,45.33
2016,11,26,8,30,665.0,55.0,3.4,6.0,207.0,138.13,84.49
2016,11,26,8,45,713.0,59.0,3.65,6.5,251.0,194.81,132.98
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,254.42,187.1
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,312.62,241.38
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,372.99,296.89
2016,11,26,9,45,849.5,70.5,3.8,8.5,411.5,431.5,349.76
2016,11,26,10,0,878.0,71.0,3.8,9.0,448.0,491.21,402.16
2016,11,26,10,15,892.0,72.5,3.75,9.0,476.5,545.37,449.33
2016,11,26,10,30,906.0,74.0,3.7,9.0,505.0,596.04,492.5
2016,11,26,10,45,918.0,74.0,3.65,9.5,527.0,644.71,531.96
2016,11,26,11,0,930.0,74.0,3.6,10.0,549.0,691.75,569.03
2016,11,26,11,15,936.0,75.0,3.55,10.5,563.0,733.93,600.95
2016,11,26,11,30,942.0,76.0,3.5,11.0,577.0,773.6,628.83
2016,11,26,11,45,947.5,75.0,3.45,11.5,583.5,807.84,652.36
2016,11,26,12,0,953.0,74.0,3.4,12.0,590.0,839.09,673.52
2016,11,26,12,15,952.5,74.0,3.4,12.0,588.0,863.56,691.2
2016,11,26,12,30,952.0,74.0,3.4,12.0,586.0,884.51,706.42
2016,11,26,12,45,949.5,73.0,3.4,12.0,576.0,898.94,717.05
2016,11,26,13,0,947.0,72.0,3.4,12.0,566.0,909.62,725.17
2016,11,26,13,15,940.5,71.0,3.4,12.0,548.5,913.07,728.27
2016,11,26,13,30,934.0,70.0,3.4,12.0,531.0,912.73,728.84
2016,11,26,13,45,924.0,68.5,3.4,12.5,505.5,904.93,722.87
2016,11,26,14,0,914.0,67.0,3.4,13.0,480.0,893.49,714.42
2016,11,26,14,15,898.0,65.0,3.35,12.5,448.0,872.68,701.53
2016,11,26,14,30,882.0,63.0,3.3,12.0,416.0,848.65,686.2
2016,11,26,14,45,860.5,60.5,3.3,12.0,378.5,824.43,669.56
2016,11,26,15,0,839.0,58.0,3.3,12.0,341.0,789.18,644.26
2016,11,26,15,15,804.5,54.5,3.0,11.5,298.0,739.81,607.15
2016,11,26,15,30,770.0,51.0,2.7,11.0,255.0,689.02,567.81
2016,11,26,15,45,716.5,46.5,2.45,10.5,210.0,621.76,514.28
2016,11,26,16,0,663.0,42.0,2.2,10.0,165.0,555.03,458.83
2016,11,26,16,15,572.5,35.5,2.0,9.0,120.5,462.07,380.41
2016,11,26,16,30,482.0,29.0,1.8,8.0,76.0,373.28,293.32
2016,11,26,16,45,241.0,14.5,1.6,7.0,38.0,182.86,23.7
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,112.0,10.5,1.05,-1.5,16.5,9.55,0.0
2016,11,27,7,30,224.0,21.0,1.2,-1.0,33.0,17.65,0.0
2016,11,27,7,45,352.0,32.0,1.35,-0.5,72.0,26.39,17.24
2016,11,27,8,0,480.0,43.0,1.5,0.0,111.0,38.54,29.69
2016,11,27,8,15,553.5,50.0,1.35,0.5,154.5,81.78,46.22
2016,11,27,8,30,627.0,57.0,1.2,1.0,198.0,133.72,83.75
2016,11,27,8,45,675.5,62.0,1.1,2.0,241.5,187.46,129.52
2016,11,27,9,0,724.0,67.0,1.0,3.0,285.0,246.23,182.08
2016,11,27,9,15,755.5,70.5,0.9,4.0,324.5,304.07,234.64
2016,11,27,9,30,787.0,74.0,0.8,5.0,364.0,362.99,286.89
2016,11,27,9,45,806.5,77.5,0.7,6.0,398.5,419.03,335.11
2016,11,27,10,0,826.0,81.0,0.6,7.0,433.0,475.53,381.5
2016,11,27,10,15,841.0,83.0,0.65,7.5,461.0,528.34,425.01
2016,11,27,10,30,856.0,85.0,0.7,8.0,489.0,580.53,466.68
2016,11,27,10,45,865.5,86.5,0.75,8.5,510.5,627.98,503.56
2016,11,27,11,0,875.0,88.0,0.8,9.0,532.0,673.78,538.24
2016,11,27,11,15,881.0,89.0,0.85,9.0,546.0,714.75,569.59
2016,11,27,11,30,887.0,90.0,0.9,9.0,560.0,753.36,597.72
2016,11,27,11,45,887.5,91.0,0.95,9.5,565.5,785.27,619.28
2016,11,27,12,0,888.0,92.0,1.0,10.0,571.0,814.11,638.67
2016,11,27,12,15,887.5,92.0,1.05,10.0,569.0,837.81,655.65
2016,11,27,12,30,887.0,92.0,1.1,10.0,567.0,858.15,670.45
2016,11,27,12,45,881.0,92.0,1.15,10.5,557.0,870.43,678.59
2016,11,27,13,0,875.0,92.0,1.2,11.0,547.0,879.05,684.42
2016,11,27,13,15,867.0,91.0,1.2,11.0,529.0,881.11,686.37
2016,11,27,13,30,859.0,90.0,1.2,11.0,511.0,879.5,686.03
2016,11,27,13,45,840.0,89.5,1.3,11.0,485.0,865.3,678.58
2016,11,27,14,0,821.0,89.0,1.4,11.0,459.0,847.61,668.73
2016,11,27,14,15,802.5,86.5,1.35,11.0,427.5,824.69,653.15
2016,11,27,14,30,784.0,84.0,1.3,11.0,396.0,798.68,635.32
2016,11,27,14,45,750.0,82.0,1.3,11.0,358.0,764.11,611.69
2016,11,27,15,0,716.0,80.0,1.3,11.0,320.0,721.52,581.74
2016,11,27,15,15,675.0,75.0,1.1,10.5,278.5,667.95,541.75
2016,11,27,15,30,634.0,70.0,0.9,10.0,237.0,613.57,499.99
2016,11,27,15,45,569.0,63.5,0.75,9.5,193.0,539.14,441.8
2016,11,27,16,0,504.0,57.0,0.6,9.0,149.0,466.16,382.22
2016,11,27,16,15,404.0,46.5,0.65,8.0,107.0,367.75,300.81
2016,11,27,16,30,304.0,36.0,0.7,7.0,65.0,275.34,214.9
2016,11,27,16,45,152.0,18.0,0.8,6.5,32.5,138.19,10.24
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.0,0.95,1.5,6.0,5.46,0.0
2016,11,28,7,30,0.0,12.0,1.1,2.0,12.0,10.56,0.0
2016,11,28,7,45,0.0,27.0,1.3,2.5,27.0,23.53,14.34
2016,11,28,8,0,0.0,42.0,1.5,3.0,42.0,36.11,27.08
2016,11,28,8,15,0.0,59.0,1.45,3.0,59.0,50.86,39.2
2016,11,28,8,30,0.0,76.0,1.4,3.0,76.0,65.96,52.88
2016,11,28,8,45,2.5,91.0,1.4,3.5,92.0,80.09,65.3
2016,11,28,9,0,5.0,106.0,1.4,4.0,108.0,94.65,77.91
2016,11,28,9,15,9.0,120.0,1.4,4.5,123.5,109.2,90.31
2016,11,28,9,30,13.0,134.0,1.4,5.0,139.0,124.33,103.08
2016,11,28,9,45,28.0,152.5,1.4,5.5,164.0,152.49,126.77
2016,11,28,10,0,43.0,171.0,1.4,6.0,189.0,179.89,149.64
2016,11,28,10,15,34.0,176.0,1.55,6.5,191.0,183.48,152.34
2016,11,28,10,30,25.0,181.0,1.7,7.0,193.0,179.61,148.71
2016,11,28,10,45,121.0,203.0,1.9,7.5,263.5,277.29,231.04
2016,11,28,11,0,217.0,225.0,2.1,8.0,334.0,369.58,307.12
2016,11,28,11,15,165.5,232.0,2.1,8.0,317.0,352.96,292.56
2016,11,28,11,30,114.0,239.0,2.1,8.0,300.0,320.94,265.8
2016,11,28,11,45,171.0,240.5,2.1,8.5,332.5,383.01,316.87
2016,11,28,12,0,228.0,242.0,2.1,9.0,365.0,436.7,360.19
2016,11,28,12,15,328.0,222.5,2.15,9.0,398.5,517.13,425.81
2016,11,28,12,30,428.0,203.0,2.2,9.0,432.0,601.86,493.42
2016,11,28,12,45,246.0,213.5,2.25,9.5,345.0,457.07,376.44
2016,11,28,13,0,64.0,224.0,2.3,10.0,258.0,289.85,238.2
2016,11,28,13,15,68.0,218.0,2.35,10.0,253.0,289.58,239.15
2016,11,28,13,30,72.0,212.0,2.4,10.0,248.0,289.32,239.49
2016,11,28,13,45,181.5,198.5,2.45,10.5,281.5,387.26,322.34
2016,11,28,14,0,291.0,185.0,2.5,11.0,315.0,485.06,402.55
2016,11,28,14,15,156.5,168.0,2.35,11.0,237.0,332.39,277.1
2016,11,28,14,30,22.0,151.0,2.2,11.0,159.0,168.43,138.43
2016,11,28,14,45,18.5,137.5,2.1,11.0,144.0,152.4,125.45
2016,11,28,15,0,15.0,124.0,2.0,11.0,129.0,136.52,112.09
2016,11,28,15,15,10.5,109.0,1.85,10.5,112.5,118.13,96.58
2016,11,28,15,30,6.0,94.0,1.7,10.0,96.0,99.95,81.01
2016,11,28,15,45,3.0,77.5,1.55,9.5,78.5,81.07,64.62
2016,11,28,16,0,0.0,61.0,1.4,9.0,61.0,62.14,47.94
2016,11,28,16,15,0.0,44.0,1.45,8.5,44.0,44.22,32.02
2016,11,28,16,30,0.0,27.0,1.5,8.0,27.0,25.22,14.7
2016,11,28,16,45,0.0,13.5,1.6,8.0,13.5,11.89,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,3.18,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,6.14,0.0
2016,11,29,7,45,0.0,18.0,6.45,15.5,18.0,15.84,6.99
2016,11,29,8,0,0.0,29.0,6.5,16.0,29.0,25.56,16.4
2016,11,29,8,15,0.0,42.5,6.5,16.0,42.5,37.39,25.8
2016,11,29,8,30,0.0,56.0,6.5,16.0,56.0,49.18,36.05
2016,11,29,8,45,0.0,69.5,6.55,16.5,69.5,61.14,46.26
2016,11,29,9,0,0.0,83.0,6.6,17.0,83.0,73.25,56.45
2016,11,29,9,15,0.0,95.0,6.55,17.0,95.0,84.16,65.62
2016,11,29,9,30,0.0,107.0,6.5,17.0,107.0,95.19,74.79
2016,11,29,9,45,0.0,70.5,6.45,17.5,70.5,62.33,46.98
2016,11,29,10,0,0.0,34.0,6.4,18.0,34.0,29.97,19.63
2016,11,29,10,15,0.0,51.0,6.3,18.0,51.0,45.03,32.24
2016,11,29,10,30,0.0,68.0,6.2,18.0,68.0,60.12,44.8
2016,11,29,10,45,0.0,74.0,6.1,18.5,74.0,65.46,49.07
2016,11,29,11,0,0.0,80.0,6.0,19.0,80.0,70.81,53.33
2016,11,29,11,15,0.0,44.5,5.85,19.0,44.5,39.3,27.14
2016,11,29,11,30,0.0,9.0,5.7,19.0,9.0,7.93,0.97
2016,11,29,11,45,0.0,9.0,5.6,19.0,9.0,7.93,0.97
2016,11,29,12,0,0.0,9.0,5.5,19.0,9.0,7.93,0.97
2016,11,29,12,15,0.0,10.5,5.4,19.0,10.5,9.25,2.07
2016,11,29,12,30,0.0,12.0,5.3,19.0,12.0,10.58,3.18
2016,11,29,12,45,0.0,53.0,5.25,19.0,53.0,46.83,33.39
2016,11,29,13,0,0.0,94.0,5.2,19.0,94.0,83.7,63.93
2016,11,29,13,15,0.0,91.0,5.15,19.0,91.0,80.93,61.68
2016,11,29,13,30,0.0,88.0,5.1,19.0,88.0,78.17,59.48
2016,11,29,13,45,251.5,116.5,5.1,19.5,228.5,361.62,298.45
2016,11,29,14,0,503.0,145.0,5.1,20.0,369.0,636.05,516.17
2016,11,29,14,15,251.5,124.5,4.9,19.5,236.5,374.11,307.37
2016,11,29,14,30,0.0,104.0,4.7,19.0,104.0,96.33,74.75
2016,11,29,14,45,0.0,94.0,4.55,19.0,94.0,86.82,67.18
2016,11,29,15,0,0.0,84.0,4.4,19.0,84.0,77.35,59.38
2016,11,29,15,15,316.5,70.5,4.1,18.5,153.0,366.38,306.25
2016,11,29,15,30,633.0,57.0,3.8,18.0,222.0,595.1,487.95
2016,11,29,15,45,558.0,54.0,3.5,18.0,180.0,518.7,424.81
2016,11,29,16,0,483.0,51.0,3.2,18.0,138.0,444.34,362.7
2016,11,29,16,15,391.0,41.5,3.05,17.5,99.5,353.87,285.43
2016,11,29,16,30,299.0,32.0,2.9,17.0,61.0,269.34,204.49
2016,11,29,16,45,149.5,16.0,2.75,17.0,30.5,133.58,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
